Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,1.55,3.5,10.5,10.01,0.0
2016,1,1,8,0,0.0,21.0,1.7,4.0,21.0,19.47,8.81
2016,1,1,8,15,0.0,37.5,1.8,4.0,37.5,34.2,23.49
2016,1,1,8,30,0.0,54.0,1.9,4.0,54.0,49.41,37.45
2016,1,1,8,45,5.5,70.5,2.05,4.5,72.0,65.7,51.83
2016,1,1,9,0,11.0,87.0,2.2,5.0,90.0,82.78,66.75
2016,1,1,9,15,16.5,102.5,2.15,5.5,107.5,99.67,81.37
2016,1,1,9,30,22.0,118.0,2.1,6.0,125.0,117.26,96.43
2016,1,1,9,45,32.0,133.5,2.1,6.5,145.0,139.45,115.24
2016,1,1,10,0,42.0,149.0,2.1,7.0,165.0,161.13,133.45
2016,1,1,10,15,172.5,160.5,2.05,7.0,233.0,238.68,198.61
2016,1,1,10,30,303.0,172.0,2.0,7.0,301.0,329.29,274.13
2016,1,1,10,45,262.0,188.0,1.95,7.0,304.0,338.48,281.74
2016,1,1,11,0,221.0,204.0,1.9,7.0,307.0,337.3,280.8
2016,1,1,11,15,185.0,214.0,1.9,7.0,302.5,335.52,279.17
2016,1,1,11,30,149.0,224.0,1.9,7.0,298.0,331.03,275.05
2016,1,1,11,45,81.5,205.5,1.95,7.5,246.5,262.98,218.08
2016,1,1,12,0,14.0,187.0,2.0,8.0,195.0,191.03,156.92
2016,1,1,12,15,33.5,203.0,2.0,8.0,220.5,231.81,191.43
2016,1,1,12,30,53.0,219.0,2.0,8.0,246.0,266.15,220.06
2016,1,1,12,45,68.0,221.5,2.05,8.0,256.0,282.65,234.02
2016,1,1,13,0,83.0,224.0,2.1,8.0,266.0,299.59,248.43
2016,1,1,13,15,41.5,181.0,2.05,7.5,202.0,219.8,182.28
2016,1,1,13,30,0.0,138.0,2.0,7.0,138.0,133.04,108.8
2016,1,1,13,45,0.0,128.5,2.0,7.0,128.5,123.64,101.13
2016,1,1,14,0,0.0,119.0,2.0,7.0,119.0,114.25,93.28
2016,1,1,14,15,0.0,115.0,1.85,7.0,115.0,110.68,90.38
2016,1,1,14,30,0.0,111.0,1.7,7.0,111.0,107.22,87.56
2016,1,1,14,45,0.0,102.0,1.55,7.0,102.0,98.46,80.17
2016,1,1,15,0,0.0,93.0,1.4,7.0,93.0,89.74,72.77
2016,1,1,15,15,0.0,82.5,1.3,6.5,82.5,79.4,64.03
2016,1,1,15,30,0.0,72.0,1.2,6.0,72.0,69.09,55.18
2016,1,1,15,45,0.0,60.5,1.1,6.0,60.5,57.66,45.11
2016,1,1,16,0,0.0,49.0,1.0,6.0,49.0,46.19,34.89
2016,1,1,16,15,0.0,37.5,1.0,5.5,37.5,34.84,24.72
2016,1,1,16,30,0.0,26.0,1.0,5.0,26.0,24.13,14.99
2016,1,1,16,45,0.0,16.0,1.05,5.0,16.0,14.84,5.53
2016,1,1,17,0,0.0,6.0,1.1,5.0,6.0,5.72,0.0
2016,1,1,17,15,0.0,3.0,1.1,4.5,3.0,2.86,0.0
2016,1,1,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,212.5,11.5,0.9,-0.5,27.0,10.96,0.0
2016,1,2,8,0,425.0,23.0,0.9,0.0,54.0,20.06,9.41
2016,1,2,8,15,527.0,30.0,1.1,0.0,96.0,45.85,21.38
2016,1,2,8,30,629.0,37.0,1.3,0.0,138.0,93.53,49.9
2016,1,2,8,45,688.0,42.0,1.5,0.5,182.0,143.9,89.7
2016,1,2,9,0,747.0,47.0,1.7,1.0,226.0,200.09,139.28
2016,1,2,9,15,784.5,50.5,1.6,1.5,267.5,254.69,190.25
2016,1,2,9,30,822.0,54.0,1.5,2.0,309.0,312.01,243.63
2016,1,2,9,45,850.0,56.0,1.45,2.5,347.0,366.49,294.01
2016,1,2,10,0,878.0,58.0,1.4,3.0,385.0,421.81,343.67
2016,1,2,10,15,895.5,59.5,1.3,3.5,417.0,472.5,387.83
2016,1,2,10,30,913.0,61.0,1.2,4.0,449.0,522.57,429.76
2016,1,2,10,45,925.0,62.0,1.15,4.5,474.5,568.21,466.99
2016,1,2,11,0,937.0,63.0,1.1,5.0,500.0,612.23,501.63
2016,1,2,11,15,944.5,64.0,1.2,5.5,518.0,651.62,533.08
2016,1,2,11,30,952.0,65.0,1.3,6.0,536.0,688.61,562.06
2016,1,2,11,45,956.5,65.5,1.4,6.5,546.5,720.41,586.18
2016,1,2,12,0,961.0,66.0,1.5,7.0,557.0,749.25,606.83
2016,1,2,12,15,962.0,66.0,1.6,7.0,559.5,771.9,624.03
2016,1,2,12,30,963.0,66.0,1.7,7.0,562.0,791.18,638.93
2016,1,2,12,45,961.5,65.5,1.8,7.5,556.5,804.53,648.47
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,814.29,655.57
2016,1,2,13,15,955.0,64.0,1.95,8.0,537.5,817.14,658.47
2016,1,2,13,30,950.0,63.0,2.0,8.0,524.0,816.34,658.93
2016,1,2,13,45,941.0,62.0,2.1,8.0,503.0,808.85,655.09
2016,1,2,14,0,932.0,61.0,2.2,8.0,482.0,797.86,648.76
2016,1,2,14,15,918.5,59.5,2.15,8.0,453.5,779.44,635.72
2016,1,2,14,30,905.0,58.0,2.1,8.0,425.0,757.88,620.39
2016,1,2,14,45,885.5,56.0,2.1,8.0,391.0,728.35,599.32
2016,1,2,15,0,866.0,54.0,2.1,8.0,357.0,696.36,576.09
2016,1,2,15,15,837.5,51.5,1.85,7.5,317.5,655.31,544.69
2016,1,2,15,30,809.0,49.0,1.6,7.0,278.0,618.33,515.66
2016,1,2,15,45,765.0,45.5,1.4,6.5,235.0,563.19,470.43
2016,1,2,16,0,721.0,42.0,1.2,6.0,192.0,508.24,423.4
2016,1,2,16,15,650.5,36.5,1.2,5.0,148.0,436.45,362.54
2016,1,2,16,30,580.0,31.0,1.2,4.0,104.0,367.89,300.52
2016,1,2,16,45,447.0,23.0,1.2,3.5,65.5,269.74,197.04
2016,1,2,17,0,314.0,15.0,1.2,3.0,27.0,154.76,0.0
2016,1,2,17,15,157.0,7.5,1.2,2.5,13.5,70.94,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.0,11.0,1.15,-0.5,28.0,10.48,0.0
2016,1,3,8,0,460.0,22.0,1.2,0.0,56.0,19.05,8.58
2016,1,3,8,15,561.5,29.0,1.2,0.5,99.0,45.33,20.42
2016,1,3,8,30,663.0,36.0,1.2,1.0,142.0,94.84,49.53
2016,1,3,8,45,719.5,41.0,1.3,1.5,186.5,146.71,90.3
2016,1,3,9,0,776.0,46.0,1.4,2.0,231.0,204.1,140.76
2016,1,3,9,15,707.0,57.0,1.5,2.5,249.0,240.65,180.07
2016,1,3,9,30,638.0,68.0,1.6,3.0,267.0,268.39,211.0
2016,1,3,9,45,673.0,70.5,1.7,3.5,302.0,317.4,256.17
2016,1,3,10,0,708.0,73.0,1.8,4.0,337.0,368.64,302.31
2016,1,3,10,15,741.5,73.0,1.85,4.5,370.0,417.96,345.8
2016,1,3,10,30,775.0,73.0,1.9,5.0,403.0,468.4,389.12
2016,1,3,10,45,858.5,69.0,1.95,6.0,454.0,541.97,448.91
2016,1,3,11,0,942.0,65.0,2.0,7.0,505.0,617.07,508.14
2016,1,3,11,15,948.0,66.0,2.05,7.0,522.5,655.86,539.68
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,692.14,568.95
2016,1,3,11,45,954.5,68.5,2.15,7.5,549.5,722.61,591.9
2016,1,3,12,0,955.0,70.0,2.2,8.0,559.0,749.94,611.11
2016,1,3,12,15,825.5,95.0,2.2,8.0,519.5,712.58,582.64
2016,1,3,12,30,696.0,120.0,2.2,8.0,480.0,665.5,546.77
2016,1,3,12,45,552.0,158.5,2.25,8.5,442.0,607.48,499.93
2016,1,3,13,0,408.0,197.0,2.3,9.0,404.0,549.21,451.89
2016,1,3,13,15,574.0,147.5,2.3,9.0,431.0,626.18,516.23
2016,1,3,13,30,740.0,98.0,2.3,9.0,458.0,706.75,579.19
2016,1,3,13,45,629.0,122.0,2.3,9.5,419.0,650.61,535.21
2016,1,3,14,0,518.0,146.0,2.3,10.0,380.0,586.81,484.19
2016,1,3,14,15,529.0,133.5,2.1,9.5,361.0,578.07,478.94
2016,1,3,14,30,540.0,121.0,1.9,9.0,342.0,566.81,471.15
2016,1,3,14,45,529.0,112.5,1.75,9.0,314.0,541.8,451.43
2016,1,3,15,0,518.0,104.0,1.6,9.0,286.0,515.14,430.21
2016,1,3,15,15,502.5,94.0,1.4,8.5,254.5,481.99,403.91
2016,1,3,15,30,487.0,84.0,1.2,8.0,223.0,451.59,378.99
2016,1,3,15,45,587.5,65.0,1.05,7.5,207.0,479.99,401.31
2016,1,3,16,0,688.0,46.0,0.9,7.0,191.0,494.41,409.95
2016,1,3,16,15,615.0,40.0,0.95,6.5,147.5,421.46,347.86
2016,1,3,16,30,542.0,34.0,1.0,6.0,104.0,351.78,285.7
2016,1,3,16,45,271.0,30.5,1.05,5.5,65.5,198.8,146.17
2016,1,3,17,0,0.0,27.0,1.1,5.0,27.0,35.8,0.0
2016,1,3,17,15,0.0,13.5,1.1,4.5,13.5,12.87,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,9.0,2.65,-0.5,9.0,8.58,0.0
2016,1,4,8,0,0.0,18.0,2.9,0.0,18.0,16.7,6.77
2016,1,4,8,15,0.0,33.0,3.1,0.0,33.0,30.38,20.56
2016,1,4,8,30,0.0,48.0,3.3,0.0,48.0,44.13,33.38
2016,1,4,8,45,0.0,63.5,3.55,0.0,63.5,58.55,46.64
2016,1,4,9,0,0.0,79.0,3.8,0.0,79.0,73.15,59.94
2016,1,4,9,15,0.0,93.5,3.9,0.5,93.5,86.98,72.25
2016,1,4,9,30,0.0,108.0,4.0,1.0,108.0,100.92,84.48
2016,1,4,9,45,11.5,125.5,4.15,1.5,130.0,121.96,102.59
2016,1,4,10,0,23.0,143.0,4.3,2.0,152.0,144.34,121.81
2016,1,4,10,15,11.5,143.0,4.3,2.0,148.0,140.44,118.36
2016,1,4,10,30,0.0,143.0,4.3,2.0,144.0,135.41,113.78
2016,1,4,10,45,306.0,134.5,4.3,2.0,278.0,305.36,262.95
2016,1,4,11,0,612.0,126.0,4.3,2.0,412.0,496.77,426.18
2016,1,4,11,15,306.0,135.0,4.35,2.0,278.0,340.0,293.01
2016,1,4,11,30,0.0,144.0,4.4,2.0,144.0,136.88,114.23
2016,1,4,11,45,51.5,188.0,4.45,2.5,214.5,223.57,189.98
2016,1,4,12,0,103.0,232.0,4.5,3.0,285.0,310.28,263.96
2016,1,4,12,15,51.5,179.0,4.55,2.5,205.5,217.96,185.04
2016,1,4,12,30,0.0,126.0,4.6,2.0,126.0,119.44,99.12
2016,1,4,12,45,6.0,154.5,4.65,2.0,157.5,153.18,128.66
2016,1,4,13,0,12.0,183.0,4.7,2.0,189.0,188.32,159.15
2016,1,4,13,15,101.5,201.5,4.7,2.0,251.0,289.48,248.65
2016,1,4,13,30,191.0,220.0,4.7,2.0,313.0,395.0,339.96
2016,1,4,13,45,147.0,210.5,4.75,2.0,280.5,352.15,302.95
2016,1,4,14,0,103.0,201.0,4.8,2.0,248.0,297.08,255.67
2016,1,4,14,15,51.5,126.5,4.7,1.5,150.0,169.54,145.5
2016,1,4,14,30,0.0,52.0,4.6,1.0,52.0,48.33,37.52
2016,1,4,14,45,0.0,48.0,4.55,1.0,48.0,44.6,34.31
2016,1,4,15,0,0.0,44.0,4.5,1.0,44.0,40.87,31.03
2016,1,4,15,15,383.5,52.5,4.3,0.5,163.0,352.35,314.76
2016,1,4,15,30,767.0,61.0,4.1,0.0,282.0,607.92,533.02
2016,1,4,15,45,726.5,56.0,3.95,0.0,239.5,554.08,484.07
2016,1,4,16,0,686.0,51.0,3.8,0.0,197.0,500.11,435.13
2016,1,4,16,15,614.0,44.5,3.55,0.0,153.0,426.79,367.93
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,363.87,306.77
2016,1,4,16,45,417.5,28.0,3.05,-0.5,69.5,269.62,208.12
2016,1,4,17,0,293.0,18.0,2.8,-1.0,30.0,169.44,0.0
2016,1,4,17,15,146.5,9.0,2.75,-1.0,15.0,68.67,0.0
2016,1,4,17,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.0,11.0,2.8,-4.0,29.0,10.48,0.0
2016,1,5,8,0,486.0,22.0,3.1,-4.0,58.0,19.08,8.71
2016,1,5,8,15,587.0,29.0,3.2,-3.5,102.0,44.76,20.35
2016,1,5,8,30,688.0,36.0,3.3,-3.0,146.0,95.51,50.1
2016,1,5,8,45,745.0,40.5,3.45,-3.0,191.5,148.34,92.28
2016,1,5,9,0,802.0,45.0,3.6,-3.0,237.0,206.74,145.06
2016,1,5,9,15,837.0,48.0,3.6,-2.5,280.0,263.7,199.8
2016,1,5,9,30,872.0,51.0,3.6,-2.0,323.0,322.25,256.33
2016,1,5,9,45,897.0,52.5,3.6,-2.0,361.5,377.64,310.25
2016,1,5,10,0,922.0,54.0,3.6,-2.0,400.0,433.64,363.59
2016,1,5,10,15,938.0,55.5,3.55,-1.5,432.5,485.87,411.73
2016,1,5,10,30,954.0,57.0,3.5,-1.0,465.0,537.27,457.61
2016,1,5,10,45,964.5,58.5,3.45,-0.5,490.5,584.6,498.71
2016,1,5,11,0,975.0,60.0,3.4,0.0,516.0,630.1,537.05
2016,1,5,11,15,981.5,60.5,3.35,0.0,535.0,669.95,570.78
2016,1,5,11,30,988.0,61.0,3.3,0.0,554.0,707.22,601.71
2016,1,5,11,45,991.5,61.5,3.25,0.0,564.5,739.69,627.42
2016,1,5,12,0,995.0,62.0,3.2,0.0,575.0,769.05,649.54
2016,1,5,12,15,995.5,62.0,3.15,0.0,577.5,792.41,666.97
2016,1,5,12,30,996.0,62.0,3.1,0.0,580.0,812.25,681.75
2016,1,5,12,45,994.0,62.0,3.05,0.0,574.5,826.63,692.43
2016,1,5,13,0,992.0,62.0,3.0,0.0,569.0,837.29,700.42
2016,1,5,13,15,987.0,61.5,2.95,0.0,555.5,841.3,703.5
2016,1,5,13,30,982.0,61.0,2.9,0.0,542.0,841.53,703.91
2016,1,5,13,45,973.0,60.0,2.9,0.0,521.0,834.3,699.16
2016,1,5,14,0,964.0,59.0,2.9,0.0,500.0,823.44,691.81
2016,1,5,14,15,951.5,57.5,2.85,0.0,471.5,805.75,678.96
2016,1,5,14,30,939.0,56.0,2.8,0.0,443.0,784.75,663.6
2016,1,5,14,45,920.0,54.5,2.8,0.0,408.5,755.88,642.32
2016,1,5,15,0,901.0,53.0,2.8,0.0,374.0,724.38,618.71
2016,1,5,15,15,874.0,50.5,2.55,0.0,334.0,683.63,585.87
2016,1,5,15,30,847.0,48.0,2.3,0.0,294.0,641.28,551.1
2016,1,5,15,45,806.5,44.5,2.1,-0.5,250.5,587.69,506.81
2016,1,5,16,0,766.0,41.0,1.9,-1.0,207.0,534.27,459.86
2016,1,5,16,15,700.5,36.5,1.75,-1.5,162.0,469.24,401.22
2016,1,5,16,30,635.0,32.0,1.6,-2.0,117.0,402.34,338.12
2016,1,5,16,45,511.5,24.0,1.5,-3.0,75.5,306.49,239.74
2016,1,5,17,0,388.0,16.0,1.4,-4.0,34.0,208.25,0.0
2016,1,5,17,15,194.0,8.0,1.45,-4.0,17.0,87.6,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-4.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,6,7,45,205.5,12.0,2.3,-3.5,27.0,11.44,0.0
2016,1,6,8,0,411.0,24.0,2.5,-3.0,54.0,21.16,10.23
2016,1,6,8,15,516.0,32.0,2.45,-2.5,96.5,44.85,22.22
2016,1,6,8,30,621.0,40.0,2.4,-2.0,139.0,92.81,50.46
2016,1,6,8,45,680.0,45.0,2.4,-2.0,183.5,142.67,89.87
2016,1,6,9,0,739.0,50.0,2.4,-2.0,228.0,198.45,139.61
2016,1,6,9,15,777.0,54.0,2.3,-1.5,270.0,253.42,191.55
2016,1,6,9,30,815.0,58.0,2.2,-1.0,312.0,311.24,246.24
2016,1,6,9,45,841.0,60.5,2.15,-0.5,350.0,365.73,297.66
2016,1,6,10,0,867.0,63.0,2.1,0.0,388.0,421.11,348.48
2016,1,6,10,15,884.5,65.0,2.0,0.0,420.5,471.65,394.38
2016,1,6,10,30,902.0,67.0,1.9,0.0,453.0,522.22,438.81
2016,1,6,10,45,913.5,68.5,1.85,0.5,478.5,568.19,477.56
2016,1,6,11,0,925.0,70.0,1.8,1.0,504.0,612.54,513.75
2016,1,6,11,15,932.5,71.0,1.7,1.0,522.5,652.04,545.62
2016,1,6,11,30,940.0,72.0,1.6,1.0,541.0,689.18,574.75
2016,1,6,11,45,943.5,72.5,1.55,1.5,551.5,720.52,597.92
2016,1,6,12,0,947.0,73.0,1.5,2.0,562.0,748.89,617.11
2016,1,6,12,15,947.5,73.0,1.4,2.0,564.5,771.43,632.33
2016,1,6,12,30,948.0,73.0,1.3,2.0,567.0,790.63,645.01
2016,1,6,12,45,945.5,72.5,1.25,2.5,561.5,803.56,652.59
2016,1,6,13,0,943.0,72.0,1.2,3.0,556.0,812.93,657.69
2016,1,6,13,15,937.5,71.5,1.15,3.0,543.0,816.4,659.81
2016,1,6,13,30,932.0,71.0,1.1,3.0,530.0,816.29,659.52
2016,1,6,13,45,921.5,70.0,1.05,3.5,509.0,808.13,652.43
2016,1,6,14,0,911.0,69.0,1.0,4.0,488.0,796.52,643.08
2016,1,6,14,15,897.0,67.5,0.95,3.5,460.0,778.31,631.28
2016,1,6,14,30,883.0,66.0,0.9,3.0,432.0,757.02,617.25
2016,1,6,14,45,861.0,64.0,0.85,3.0,398.0,732.45,599.63
2016,1,6,15,0,839.0,62.0,0.8,3.0,364.0,699.14,575.3
2016,1,6,15,15,810.0,59.0,0.75,2.5,324.5,657.52,545.28
2016,1,6,15,30,781.0,56.0,0.7,2.0,285.0,614.39,513.28
2016,1,6,15,45,734.5,52.5,0.7,1.5,242.0,558.19,469.21
2016,1,6,16,0,688.0,49.0,0.7,1.0,199.0,502.18,423.13
2016,1,6,16,15,617.0,43.0,0.75,0.5,155.5,429.93,361.91
2016,1,6,16,30,546.0,37.0,0.8,0.0,112.0,360.59,299.86
2016,1,6,16,45,414.5,28.0,0.9,0.0,72.5,269.86,210.42
2016,1,6,17,0,283.0,19.0,1.0,0.0,33.0,168.93,0.0
2016,1,6,17,15,141.5,9.5,1.0,0.0,16.5,67.65,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,30.5,13.5,1.95,0.0,16.0,12.87,0.0
2016,1,7,8,0,61.0,27.0,2.1,0.0,32.0,22.27,10.92
2016,1,7,8,15,98.5,44.5,2.05,0.0,58.0,40.84,27.51
2016,1,7,8,30,136.0,62.0,2.0,0.0,84.0,67.43,48.18
2016,1,7,8,45,159.5,79.5,2.0,0.5,112.5,96.51,72.64
2016,1,7,9,0,183.0,97.0,2.0,1.0,141.0,128.35,100.49
2016,1,7,9,15,206.5,110.0,1.95,1.5,168.5,158.56,127.4
2016,1,7,9,30,230.0,123.0,1.9,2.0,196.0,191.09,156.43
2016,1,7,9,45,167.5,141.5,1.85,2.5,197.5,197.67,164.57
2016,1,7,10,0,105.0,160.0,1.8,3.0,199.0,200.43,168.2
2016,1,7,10,15,163.5,172.0,1.75,3.0,239.5,245.22,206.45
2016,1,7,10,30,222.0,184.0,1.7,3.0,280.0,295.1,248.74
2016,1,7,10,45,200.0,197.0,1.65,3.5,287.0,307.6,258.81
2016,1,7,11,0,178.0,210.0,1.6,4.0,294.0,318.07,266.94
2016,1,7,11,15,140.5,217.5,1.55,4.0,285.5,311.34,260.94
2016,1,7,11,30,103.0,225.0,1.5,4.0,277.0,293.99,246.06
2016,1,7,11,45,101.0,231.0,1.45,4.5,283.0,303.47,253.39
2016,1,7,12,0,99.0,237.0,1.4,5.0,289.0,312.74,260.32
2016,1,7,12,15,488.5,164.5,1.4,5.0,420.0,546.37,455.12
2016,1,7,12,30,878.0,92.0,1.4,5.0,551.0,766.87,624.72
2016,1,7,12,45,881.0,90.0,1.45,5.5,547.0,781.81,632.55
2016,1,7,13,0,884.0,88.0,1.5,6.0,543.0,793.47,640.61
2016,1,7,13,15,878.0,87.0,1.5,6.0,530.0,796.0,642.73
2016,1,7,13,30,872.0,86.0,1.5,6.0,517.0,795.07,642.59
2016,1,7,13,45,864.5,84.0,1.55,6.0,497.0,788.36,638.95
2016,1,7,14,0,857.0,82.0,1.6,6.0,477.0,778.31,633.0
2016,1,7,14,15,842.5,80.0,1.5,6.0,450.0,759.63,619.16
2016,1,7,14,30,828.0,78.0,1.4,6.0,423.0,737.95,603.17
2016,1,7,14,45,810.0,74.5,1.35,6.0,390.0,709.08,582.27
2016,1,7,15,0,792.0,71.0,1.3,6.0,357.0,677.74,559.32
2016,1,7,15,15,761.5,67.5,1.15,5.5,318.5,635.41,527.53
2016,1,7,15,30,731.0,64.0,1.0,5.0,280.0,591.68,493.71
2016,1,7,15,45,685.5,59.0,0.9,4.5,238.0,540.51,452.31
2016,1,7,16,0,640.0,54.0,0.8,4.0,196.0,485.3,406.24
2016,1,7,16,15,569.0,47.5,0.85,3.0,153.0,414.46,347.17
2016,1,7,16,30,498.0,41.0,0.9,2.0,110.0,347.05,287.74
2016,1,7,16,45,378.0,30.5,1.0,1.5,71.5,255.19,200.2
2016,1,7,17,0,258.0,20.0,1.1,1.0,33.0,159.99,15.75
2016,1,7,17,15,129.0,10.0,1.1,0.5,16.5,63.21,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,5.5,2.0,1.0,5.5,5.24,0.0
2016,1,8,8,0,0.0,11.0,2.0,1.0,11.0,10.19,1.93
2016,1,8,8,15,0.0,21.5,2.0,1.0,21.5,19.94,11.54
2016,1,8,8,30,0.0,32.0,2.0,1.0,32.0,29.71,20.61
2016,1,8,8,45,0.0,43.5,2.0,1.5,43.5,40.42,30.37
2016,1,8,9,0,0.0,55.0,2.0,2.0,55.0,51.1,40.0
2016,1,8,9,15,0.0,65.5,1.9,2.0,65.5,60.9,48.8
2016,1,8,9,30,0.0,76.0,1.8,2.0,76.0,70.76,57.54
2016,1,8,9,45,73.5,118.5,1.75,2.5,146.0,139.0,115.9
2016,1,8,10,0,147.0,161.0,1.7,3.0,216.0,218.21,183.1
2016,1,8,10,15,82.5,161.5,1.55,3.0,193.0,193.87,162.91
2016,1,8,10,30,18.0,162.0,1.4,3.0,170.0,162.84,136.37
2016,1,8,10,45,9.0,104.5,1.25,3.5,108.5,102.73,84.46
2016,1,8,11,0,0.0,47.0,1.1,4.0,47.0,43.69,32.87
2016,1,8,11,15,0.0,63.0,1.15,4.0,63.0,58.61,45.94
2016,1,8,11,30,0.0,79.0,1.2,4.0,79.0,73.56,58.87
2016,1,8,11,45,0.0,75.5,1.25,4.0,75.5,70.29,55.96
2016,1,8,12,0,0.0,72.0,1.3,4.0,72.0,67.02,53.1
2016,1,8,12,15,2.0,122.0,1.35,4.0,123.5,116.68,95.97
2016,1,8,12,30,4.0,172.0,1.4,4.0,175.0,169.07,140.43
2016,1,8,12,45,2.0,150.5,1.5,4.0,152.0,145.85,120.62
2016,1,8,13,0,0.0,129.0,1.6,4.0,129.0,122.73,100.98
2016,1,8,13,15,0.0,91.0,1.6,4.0,91.0,84.98,68.64
2016,1,8,13,30,0.0,53.0,1.6,4.0,53.0,49.29,37.71
2016,1,8,13,45,0.0,79.0,1.65,4.5,79.0,73.55,58.86
2016,1,8,14,0,0.0,105.0,1.7,5.0,105.0,99.45,81.2
2016,1,8,14,15,0.0,91.0,1.7,5.0,91.0,85.51,69.24
2016,1,8,14,30,0.0,77.0,1.7,5.0,77.0,71.67,57.35
2016,1,8,14,45,0.0,70.5,1.7,5.0,70.5,65.6,52.17
2016,1,8,15,0,0.0,64.0,1.7,5.0,64.0,59.52,46.94
2016,1,8,15,15,279.0,77.0,1.6,4.5,160.5,306.95,267.02
2016,1,8,15,30,558.0,90.0,1.5,4.0,257.0,511.25,436.39
2016,1,8,15,45,506.0,83.0,1.45,4.0,217.0,453.17,385.86
2016,1,8,16,0,454.0,76.0,1.4,4.0,177.0,396.16,337.04
2016,1,8,16,15,381.0,65.0,1.3,4.0,137.5,326.04,275.62
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,260.56,216.49
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,180.11,141.09
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,94.73,19.16
2016,1,8,17,15,52.5,11.5,1.05,3.5,14.5,32.92,0.0
2016,1,8,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.5,2.35,3.5,10.5,10.01,0.0
2016,1,9,8,0,0.0,21.0,2.5,4.0,21.0,19.46,8.72
2016,1,9,8,15,2.0,38.5,2.45,4.0,39.0,35.02,24.13
2016,1,9,8,30,4.0,56.0,2.4,4.0,57.0,51.36,38.98
2016,1,9,8,45,13.5,74.0,2.35,4.0,77.0,69.75,55.11
2016,1,9,9,0,23.0,92.0,2.3,4.0,97.0,89.95,72.77
2016,1,9,9,15,31.5,107.5,2.2,4.5,116.5,108.76,89.05
2016,1,9,9,30,40.0,123.0,2.1,5.0,136.0,128.63,106.13
2016,1,9,9,45,20.0,108.5,2.05,5.5,115.0,108.59,89.19
2016,1,9,10,0,0.0,94.0,2.0,6.0,94.0,87.82,71.28
2016,1,9,10,15,0.0,110.5,2.0,6.0,110.5,103.63,84.84
2016,1,9,10,30,0.0,127.0,2.0,6.0,127.0,119.63,98.4
2016,1,9,10,45,0.0,137.5,2.05,6.0,137.5,129.97,107.04
2016,1,9,11,0,0.0,148.0,2.1,6.0,148.0,140.42,115.76
2016,1,9,11,15,0.0,122.0,2.1,6.0,122.0,114.94,93.9
2016,1,9,11,30,0.0,96.0,2.1,6.0,96.0,89.72,72.25
2016,1,9,11,45,16.0,153.0,2.1,6.5,161.5,156.6,129.41
2016,1,9,12,0,32.0,210.0,2.1,7.0,227.0,235.72,195.29
2016,1,9,12,15,37.0,215.0,2.1,7.0,235.0,246.75,204.24
2016,1,9,12,30,42.0,220.0,2.1,7.0,243.0,258.1,213.72
2016,1,9,12,45,21.0,177.0,2.15,7.5,188.5,187.59,154.6
2016,1,9,13,0,0.0,134.0,2.2,8.0,134.0,127.76,103.74
2016,1,9,13,15,106.5,179.0,2.2,8.0,232.5,278.24,232.82
2016,1,9,13,30,213.0,224.0,2.2,8.0,331.0,417.01,347.24
2016,1,9,13,45,189.5,216.5,2.2,8.0,309.0,392.43,326.65
2016,1,9,14,0,166.0,209.0,2.2,8.0,287.0,367.26,306.36
2016,1,9,14,15,83.0,158.5,2.2,7.5,197.5,231.03,193.76
2016,1,9,14,30,0.0,108.0,2.2,7.0,108.0,103.46,84.08
2016,1,9,14,45,0.0,99.5,2.2,7.0,99.5,95.19,77.31
2016,1,9,15,0,0.0,91.0,2.2,7.0,91.0,86.94,70.33
2016,1,9,15,15,0.0,80.5,2.25,7.0,80.5,76.58,61.45
2016,1,9,15,30,0.0,70.0,2.3,7.0,70.0,66.22,52.49
2016,1,9,15,45,0.0,59.0,2.35,7.0,59.0,55.32,42.94
2016,1,9,16,0,0.0,48.0,2.4,7.0,48.0,44.61,33.47
2016,1,9,16,15,0.0,37.5,2.5,7.0,37.5,34.83,24.7
2016,1,9,16,30,0.0,27.0,2.6,7.0,27.0,25.06,15.88
2016,1,9,16,45,0.0,17.5,2.75,7.0,17.5,16.23,7.69
2016,1,9,17,0,0.0,8.0,2.9,7.0,8.0,7.41,0.0
2016,1,9,17,15,0.0,4.0,2.85,7.0,4.0,3.81,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,198.5,11.5,3.35,7.5,26.5,10.96,0.0
2016,1,10,8,0,397.0,23.0,3.6,8.0,53.0,20.02,9.0
2016,1,10,8,15,501.0,30.5,3.7,8.0,94.5,40.79,19.14
2016,1,10,8,30,605.0,38.0,3.8,8.0,136.0,87.17,44.82
2016,1,10,8,45,662.5,44.0,3.9,8.5,180.0,136.95,82.5
2016,1,10,9,0,720.0,50.0,4.0,9.0,224.0,192.54,130.13
2016,1,10,9,15,757.0,53.5,4.25,9.0,265.5,245.92,179.52
2016,1,10,9,30,794.0,57.0,4.5,9.0,307.0,302.11,232.12
2016,1,10,9,45,398.5,94.5,4.75,9.5,220.5,239.1,192.34
2016,1,10,10,0,3.0,132.0,5.0,10.0,134.0,125.36,102.23
2016,1,10,10,15,1.5,114.0,5.2,10.0,115.0,107.65,87.1
2016,1,10,10,30,0.0,96.0,5.4,10.0,96.0,89.74,71.68
2016,1,10,10,45,0.0,76.5,5.6,10.5,76.5,71.21,55.62
2016,1,10,11,0,0.0,57.0,5.8,11.0,57.0,53.01,39.89
2016,1,10,11,15,445.0,67.5,5.85,11.0,292.5,354.79,300.9
2016,1,10,11,30,890.0,78.0,5.9,11.0,528.0,665.26,556.1
2016,1,10,11,45,594.5,153.0,6.0,11.0,456.5,581.09,484.71
2016,1,10,12,0,299.0,228.0,6.1,11.0,385.0,460.68,383.25
2016,1,10,12,15,294.0,230.0,6.05,10.5,385.5,468.71,390.91
2016,1,10,12,30,289.0,232.0,6.0,10.0,386.0,475.54,397.25
2016,1,10,12,45,144.5,174.5,6.0,10.0,251.5,296.75,248.69
2016,1,10,13,0,0.0,117.0,6.0,10.0,117.0,110.59,88.77
2016,1,10,13,15,421.0,105.5,5.85,9.5,316.5,469.06,400.12
2016,1,10,13,30,842.0,94.0,5.7,9.0,516.0,784.57,655.59
2016,1,10,13,45,834.5,92.0,5.6,9.0,497.0,778.16,649.33
2016,1,10,14,0,827.0,90.0,5.5,9.0,478.0,768.48,642.19
2016,1,10,14,15,413.5,103.0,5.3,8.5,297.0,456.72,390.46
2016,1,10,14,30,0.0,116.0,5.1,8.0,116.0,111.88,91.02
2016,1,10,14,45,390.0,95.0,4.95,8.0,239.5,421.86,364.3
2016,1,10,15,0,780.0,74.0,4.8,8.0,363.0,677.28,575.07
2016,1,10,15,15,751.5,70.5,4.55,7.5,325.0,636.6,541.87
2016,1,10,15,30,723.0,67.0,4.3,7.0,287.0,599.2,511.87
2016,1,10,15,45,691.0,60.5,4.05,6.5,246.5,550.41,470.88
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,501.29,428.32
2016,1,10,16,15,593.0,47.5,3.5,5.5,162.5,432.35,367.45
2016,1,10,16,30,527.0,41.0,3.2,5.0,119.0,366.48,306.97
2016,1,10,16,45,419.0,31.5,2.95,4.5,79.5,279.74,224.42
2016,1,10,17,0,311.0,22.0,2.7,4.0,40.0,191.56,81.54
2016,1,10,17,15,155.5,11.0,2.7,3.5,20.0,76.19,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.0,11.5,1.6,-2.5,30.0,10.96,0.0
2016,1,11,8,0,500.0,23.0,1.8,-2.0,60.0,20.07,9.7
2016,1,11,8,15,599.5,29.5,1.9,-1.5,105.0,42.08,19.44
2016,1,11,8,30,699.0,36.0,2.0,-1.0,150.0,92.72,47.48
2016,1,11,8,45,753.0,41.0,2.1,-1.0,196.0,146.33,89.36
2016,1,11,9,0,807.0,46.0,2.2,-1.0,242.0,205.26,141.85
2016,1,11,9,15,841.0,49.0,2.2,-0.5,285.5,262.7,196.23
2016,1,11,9,30,875.0,52.0,2.2,0.0,329.0,321.57,252.21
2016,1,11,9,45,897.5,54.5,2.25,0.0,368.0,377.79,306.05
2016,1,11,10,0,920.0,57.0,2.3,0.0,407.0,434.44,359.07
2016,1,11,10,15,935.0,58.5,2.3,0.0,440.0,486.78,407.1
2016,1,11,10,30,950.0,60.0,2.3,0.0,473.0,538.23,452.98
2016,1,11,10,45,959.5,61.5,2.35,0.5,499.0,585.56,493.6
2016,1,11,11,0,969.0,63.0,2.4,1.0,525.0,631.02,531.53
2016,1,11,11,15,975.0,63.5,2.45,1.0,544.0,671.11,565.21
2016,1,11,11,30,981.0,64.0,2.5,1.0,563.0,708.61,596.21
2016,1,11,11,45,983.5,65.0,2.55,1.5,573.5,741.55,621.17
2016,1,11,12,0,986.0,66.0,2.6,2.0,584.0,771.35,642.64
2016,1,11,12,15,986.0,66.0,2.65,2.0,587.0,794.91,660.47
2016,1,11,12,30,986.0,66.0,2.7,2.0,590.0,814.97,675.77
2016,1,11,12,45,985.5,65.0,2.75,2.5,585.0,829.87,686.1
2016,1,11,13,0,985.0,64.0,2.8,3.0,580.0,841.08,693.82
2016,1,11,13,15,980.0,63.0,2.8,3.0,567.0,845.07,697.15
2016,1,11,13,30,975.0,62.0,2.8,3.0,554.0,845.28,697.87
2016,1,11,13,45,967.0,61.0,2.8,3.0,533.5,839.39,694.19
2016,1,11,14,0,959.0,60.0,2.8,3.0,513.0,829.85,687.94
2016,1,11,14,15,946.5,58.5,2.75,3.0,485.0,812.63,675.63
2016,1,11,14,30,934.0,57.0,2.7,3.0,457.0,792.09,660.87
2016,1,11,14,45,916.0,55.5,2.65,3.0,423.0,764.3,640.5
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,733.81,617.86
2016,1,11,15,15,872.5,51.5,2.25,2.5,349.0,694.23,586.93
2016,1,11,15,30,847.0,49.0,1.9,2.0,309.0,652.91,553.93
