Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,808.0,46.0,1.6,1.5,265.5,600.72,511.63
2016,1,11,16,0,769.0,43.0,1.3,1.0,222.0,553.25,469.95
2016,1,11,16,15,708.0,38.5,1.3,0.5,176.5,485.62,412.03
2016,1,11,16,30,647.0,34.0,1.3,0.0,131.0,420.24,353.05
2016,1,11,16,45,536.5,27.0,1.3,-0.5,88.5,329.72,267.81
2016,1,11,17,0,426.0,20.0,1.3,-1.0,46.0,240.08,122.02
2016,1,11,17,15,213.0,10.0,1.3,-1.0,23.0,100.03,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,184.0,12.5,2.7,-1.5,26.0,11.91,0.0
2016,1,12,8,0,368.0,25.0,3.0,-1.0,52.0,20.18,9.83
2016,1,12,8,15,471.0,33.5,3.05,-0.5,93.5,40.24,20.38
2016,1,12,8,30,574.0,42.0,3.1,0.0,135.0,87.7,48.14
2016,1,12,8,45,634.5,47.5,3.2,0.0,179.0,135.69,85.31
2016,1,12,9,0,695.0,53.0,3.3,0.0,223.0,189.91,133.05
2016,1,12,9,15,733.5,57.0,3.55,0.5,265.0,242.96,183.01
2016,1,12,9,30,772.0,61.0,3.8,1.0,307.0,299.06,236.27
2016,1,12,9,45,802.0,63.5,4.1,2.0,345.5,353.28,287.42
2016,1,12,10,0,832.0,66.0,4.4,3.0,384.0,408.92,338.76
2016,1,12,10,15,850.0,68.0,4.55,3.5,416.0,459.71,385.35
2016,1,12,10,30,868.0,70.0,4.7,4.0,448.0,510.12,430.42
2016,1,12,10,45,882.5,70.5,4.9,4.5,474.5,554.43,469.6
2016,1,12,11,0,897.0,71.0,5.1,5.0,501.0,598.89,507.97
2016,1,12,11,15,905.0,72.0,5.2,5.0,520.0,638.38,542.15
2016,1,12,11,30,913.0,73.0,5.3,5.0,539.0,675.64,573.98
2016,1,12,11,45,772.0,108.5,5.45,5.5,508.0,654.17,555.07
2016,1,12,12,0,631.0,144.0,5.6,6.0,477.0,616.65,522.86
2016,1,12,12,15,605.0,153.0,5.65,6.0,474.5,624.37,529.45
2016,1,12,12,30,579.0,162.0,5.7,6.0,472.0,624.55,529.79
2016,1,12,12,45,617.0,149.0,5.8,6.5,476.5,655.45,555.27
2016,1,12,13,0,655.0,136.0,5.9,7.0,481.0,680.32,575.82
2016,1,12,13,15,639.5,137.0,5.85,7.0,467.5,676.78,573.08
2016,1,12,13,30,624.0,138.0,5.8,7.0,454.0,670.42,568.22
2016,1,12,13,45,332.5,166.5,5.8,7.0,334.0,457.44,390.25
2016,1,12,14,0,41.0,195.0,5.8,7.0,214.0,240.2,201.44
2016,1,12,14,15,20.5,168.5,5.65,7.0,178.0,183.84,153.61
2016,1,12,14,30,0.0,142.0,5.5,7.0,142.0,139.91,115.63
2016,1,12,14,45,0.0,130.5,5.4,7.0,130.5,128.6,106.16
2016,1,12,15,0,0.0,119.0,5.3,7.0,119.0,117.33,96.64
2016,1,12,15,15,0.0,107.0,5.2,6.5,107.0,105.54,86.75
2016,1,12,15,30,0.0,95.0,5.1,6.0,95.0,93.78,76.76
2016,1,12,15,45,320.5,76.5,5.05,6.0,152.5,324.55,282.77
2016,1,12,16,0,641.0,58.0,5.0,6.0,210.0,498.12,429.78
2016,1,12,16,15,574.5,51.5,5.0,5.5,166.5,429.13,368.0
2016,1,12,16,30,508.0,45.0,5.0,5.0,123.0,363.1,307.33
2016,1,12,16,45,404.5,34.5,5.05,4.5,83.5,277.57,226.57
2016,1,12,17,0,301.0,24.0,5.1,4.0,44.0,192.59,107.76
2016,1,12,17,15,150.5,12.0,5.0,3.5,22.0,75.71,0.0
2016,1,12,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,241.0,11.0,1.95,-3.5,29.5,10.48,0.0
2016,1,13,8,0,482.0,22.0,2.2,-3.0,59.0,18.94,9.13
2016,1,13,8,15,581.5,29.0,2.25,-2.5,103.0,40.28,18.73
2016,1,13,8,30,681.0,36.0,2.3,-2.0,147.0,90.38,46.52
2016,1,13,8,45,737.0,40.0,2.35,-1.5,193.0,142.35,86.83
2016,1,13,9,0,793.0,44.0,2.4,-1.0,239.0,200.78,138.6
2016,1,13,9,15,828.5,47.0,2.3,-0.5,282.5,257.11,191.91
2016,1,13,9,30,864.0,50.0,2.2,0.0,326.0,315.89,247.69
2016,1,13,9,45,888.5,52.0,2.15,0.0,365.0,371.88,301.13
2016,1,13,10,0,913.0,54.0,2.1,0.0,404.0,428.52,353.85
2016,1,13,10,15,928.5,55.5,2.1,0.0,437.5,480.92,401.82
2016,1,13,10,30,944.0,57.0,2.1,0.0,471.0,532.5,447.71
2016,1,13,10,45,954.5,58.5,2.1,0.5,497.5,580.31,488.39
2016,1,13,11,0,965.0,60.0,2.1,1.0,524.0,626.35,526.37
2016,1,13,11,15,971.5,61.0,2.15,1.0,543.0,667.36,560.61
2016,1,13,11,30,978.0,62.0,2.2,1.0,562.0,705.84,592.19
2016,1,13,11,45,981.0,62.5,2.25,1.5,573.5,738.66,616.76
2016,1,13,12,0,984.0,63.0,2.3,2.0,585.0,768.38,638.06
2016,1,13,12,15,984.0,63.0,2.35,2.0,588.0,792.08,655.91
2016,1,13,12,30,984.0,63.0,2.4,2.0,591.0,812.29,671.26
2016,1,13,12,45,981.5,62.5,2.5,2.0,585.5,826.41,682.58
2016,1,13,13,0,979.0,62.0,2.6,2.0,580.0,836.82,691.31
2016,1,13,13,15,973.5,61.5,2.6,2.0,567.5,841.15,694.89
2016,1,13,13,30,968.0,61.0,2.6,2.0,555.0,841.72,695.87
2016,1,13,13,45,958.5,60.5,2.65,2.5,534.0,835.42,691.05
2016,1,13,14,0,949.0,60.0,2.7,3.0,513.0,825.5,683.68
2016,1,13,14,15,936.5,58.5,2.65,2.5,485.5,808.47,672.7
2016,1,13,14,30,924.0,57.0,2.6,2.0,458.0,788.13,659.24
2016,1,13,14,45,904.5,56.0,2.55,2.0,424.0,760.08,638.62
2016,1,13,15,0,885.0,55.0,2.5,2.0,390.0,729.4,615.81
2016,1,13,15,15,859.5,52.5,2.2,1.5,351.0,690.11,585.33
2016,1,13,15,30,834.0,50.0,1.9,1.0,312.0,649.09,552.86
2016,1,13,15,45,794.5,47.0,1.6,0.5,268.5,596.83,510.46
2016,1,13,16,0,755.0,44.0,1.3,0.0,225.0,549.38,469.03
2016,1,13,16,15,694.5,39.5,1.3,-0.5,180.0,482.28,411.58
2016,1,13,16,30,634.0,35.0,1.3,-1.0,135.0,417.4,353.2
2016,1,13,16,45,525.5,28.0,1.35,-1.5,92.0,327.85,270.09
2016,1,13,17,0,417.0,21.0,1.4,-2.0,49.0,240.95,149.02
2016,1,13,17,15,208.5,10.5,1.4,-2.0,24.5,99.56,0.0
2016,1,13,17,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,193.5,12.0,2.75,-0.5,27.0,11.44,0.0
2016,1,14,8,0,387.0,24.0,3.0,0.0,54.0,20.93,10.64
2016,1,14,8,15,489.0,32.0,2.95,0.0,96.0,40.53,20.6
2016,1,14,8,30,591.0,40.0,2.9,0.0,138.0,86.5,46.52
2016,1,14,8,45,651.5,45.5,2.9,0.5,182.5,135.52,84.24
2016,1,14,9,0,712.0,51.0,2.9,1.0,227.0,190.77,132.51
2016,1,14,9,15,750.5,55.0,2.9,1.5,269.5,244.85,183.11
2016,1,14,9,30,789.0,59.0,2.9,2.0,312.0,301.97,236.84
2016,1,14,9,45,819.5,60.5,2.9,3.0,351.0,356.35,287.4
2016,1,14,10,0,850.0,62.0,2.9,4.0,390.0,412.14,337.83
2016,1,14,10,15,867.5,64.5,3.0,4.5,422.5,463.31,383.92
2016,1,14,10,30,885.0,67.0,3.1,5.0,455.0,514.48,428.66
2016,1,14,10,45,897.0,68.0,3.25,6.0,481.5,560.31,467.22
2016,1,14,11,0,909.0,69.0,3.4,7.0,508.0,604.64,503.43
2016,1,14,11,15,917.0,70.0,3.4,7.5,527.5,644.76,535.77
2016,1,14,11,30,925.0,71.0,3.4,8.0,547.0,682.62,565.57
2016,1,14,11,45,929.5,71.5,3.45,8.5,558.5,715.09,590.25
2016,1,14,12,0,934.0,72.0,3.5,9.0,570.0,744.7,611.44
2016,1,14,12,15,935.0,72.5,3.45,9.0,573.5,768.78,629.04
2016,1,14,12,30,936.0,73.0,3.4,9.0,577.0,789.58,644.22
2016,1,14,12,45,936.0,72.0,3.4,9.5,573.0,804.47,654.13
2016,1,14,13,0,936.0,71.0,3.4,10.0,569.0,815.88,661.57
2016,1,14,13,15,932.0,70.5,3.25,10.0,557.0,821.22,665.01
2016,1,14,13,30,928.0,70.0,3.1,10.0,545.0,822.97,665.93
2016,1,14,13,45,920.5,68.5,3.0,10.0,525.5,817.16,661.71
2016,1,14,14,0,913.0,67.0,2.9,10.0,506.0,807.84,655.06
2016,1,14,14,15,901.0,65.5,2.7,10.0,479.5,791.6,642.74
2016,1,14,14,30,889.0,64.0,2.5,10.0,453.0,772.17,628.11
2016,1,14,14,45,871.5,62.0,2.3,10.0,419.5,744.94,607.62
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,715.11,585.07
2016,1,14,15,15,828.5,57.5,1.95,9.0,347.5,682.56,562.58
2016,1,14,15,30,803.0,55.0,1.8,8.0,309.0,642.01,533.26
2016,1,14,15,45,763.5,51.5,1.7,7.5,266.0,589.45,492.88
2016,1,14,16,0,724.0,48.0,1.6,7.0,223.0,536.67,449.57
2016,1,14,16,15,663.5,43.0,1.6,6.0,178.5,469.75,394.1
2016,1,14,16,30,603.0,38.0,1.6,5.0,134.0,405.01,337.56
2016,1,14,16,45,496.5,30.0,1.65,4.0,92.0,316.17,257.42
2016,1,14,17,0,390.0,22.0,1.7,3.0,50.0,230.99,149.44
2016,1,14,17,15,195.0,11.0,1.65,3.0,25.0,94.68,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,9.5,0.6,1.0,9.5,9.05,0.0
2016,1,15,8,0,0.0,19.0,0.4,1.0,19.0,17.63,8.24
2016,1,15,8,15,0.0,34.5,0.4,1.0,34.5,31.71,21.87
2016,1,15,8,30,0.0,50.0,0.4,1.0,50.0,45.86,34.98
2016,1,15,8,45,0.0,65.5,0.45,1.5,65.5,60.26,48.03
2016,1,15,9,0,0.0,81.0,0.5,2.0,81.0,74.82,61.01
2016,1,15,9,15,0.0,96.0,0.6,2.0,96.0,89.06,73.6
2016,1,15,9,30,0.0,111.0,0.7,2.0,111.0,103.44,86.14
2016,1,15,9,45,1.0,122.5,0.8,2.5,123.0,114.98,95.87
2016,1,15,10,0,2.0,134.0,0.9,3.0,135.0,126.68,105.63
2016,1,15,10,15,1.0,113.0,1.2,3.0,113.5,106.36,87.94
2016,1,15,10,30,0.0,92.0,1.5,3.0,92.0,85.88,70.06
2016,1,15,10,45,0.0,93.5,1.8,3.5,93.5,87.3,71.09
2016,1,15,11,0,0.0,95.0,2.1,4.0,95.0,88.72,72.09
2016,1,15,11,15,0.0,102.5,2.25,4.0,102.5,95.92,78.22
2016,1,15,11,30,0.0,110.0,2.4,4.0,110.0,103.19,84.39
2016,1,15,11,45,0.0,97.0,2.55,4.5,97.0,90.64,73.35
2016,1,15,12,0,0.0,84.0,2.7,5.0,84.0,78.24,62.5
2016,1,15,12,15,0.0,54.0,2.75,5.0,54.0,50.23,38.24
2016,1,15,12,30,0.0,24.0,2.8,5.0,24.0,22.3,13.89
2016,1,15,12,45,0.0,21.5,2.85,5.5,21.5,19.97,11.83
2016,1,15,13,0,0.0,19.0,2.9,6.0,19.0,17.65,9.78
2016,1,15,13,15,0.0,15.0,2.95,6.0,15.0,13.93,6.53
2016,1,15,13,30,0.0,11.0,3.0,6.0,11.0,10.21,3.29
2016,1,15,13,45,0.0,12.5,3.1,6.0,12.5,11.6,4.52
2016,1,15,14,0,0.0,14.0,3.2,6.0,14.0,12.99,5.75
2016,1,15,14,15,31.0,100.0,3.2,6.0,114.0,124.07,103.49
2016,1,15,14,30,62.0,186.0,3.2,6.0,214.0,249.67,210.92
2016,1,15,14,45,31.0,95.5,3.25,6.0,109.5,119.67,99.69
2016,1,15,15,0,0.0,5.0,3.3,6.0,5.0,4.63,0.0
2016,1,15,15,15,0.0,4.5,3.35,6.0,4.5,4.17,0.0
2016,1,15,15,30,0.0,4.0,3.4,6.0,4.0,3.7,0.0
2016,1,15,15,45,0.0,3.5,3.45,6.5,3.5,3.24,0.0
2016,1,15,16,0,0.0,3.0,3.5,7.0,3.0,2.78,0.0
2016,1,15,16,15,0.0,2.0,3.3,6.5,2.0,1.85,0.0
2016,1,15,16,30,0.0,1.0,3.1,6.0,1.0,0.92,0.0
2016,1,15,16,45,0.0,0.5,2.95,6.0,0.5,0.46,0.0
2016,1,15,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,173.5,13.5,2.55,2.5,27.0,12.87,0.0
2016,1,16,8,0,347.0,27.0,2.7,3.0,54.0,21.92,11.58
2016,1,16,8,15,450.5,36.0,2.7,3.5,96.0,40.88,21.53
2016,1,16,8,30,554.0,45.0,2.7,4.0,138.0,86.02,46.98
2016,1,16,8,45,620.0,50.5,2.75,4.5,182.5,134.13,83.25
2016,1,16,9,0,686.0,56.0,2.8,5.0,227.0,190.35,131.32
2016,1,16,9,15,725.5,60.0,2.85,5.5,269.5,243.46,180.17
2016,1,16,9,30,765.0,64.0,2.9,6.0,312.0,299.78,232.28
2016,1,16,9,45,798.5,65.5,3.0,7.0,351.5,354.26,282.08
2016,1,16,10,0,832.0,67.0,3.1,8.0,391.0,410.52,332.19
2016,1,16,10,15,515.5,130.5,3.2,8.0,337.0,370.6,305.5
2016,1,16,10,30,199.0,194.0,3.3,8.0,283.0,293.16,243.5
2016,1,16,10,45,545.5,134.0,3.4,8.5,396.0,440.31,366.78
2016,1,16,11,0,892.0,74.0,3.5,9.0,509.0,601.61,498.25
2016,1,16,11,15,899.0,75.0,3.55,9.0,528.0,640.79,530.04
2016,1,16,11,30,906.0,76.0,3.6,9.0,547.0,677.69,560.16
2016,1,16,11,45,910.0,77.0,3.65,9.5,558.0,710.09,584.9
2016,1,16,12,0,914.0,78.0,3.7,10.0,569.0,739.68,606.06
2016,1,16,12,15,914.5,78.0,3.7,10.0,573.0,762.62,623.04
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,782.32,637.68
2016,1,16,12,45,912.0,78.5,3.75,10.0,572.0,796.61,648.59
2016,1,16,13,0,909.0,79.0,3.8,10.0,567.0,807.44,657.08
2016,1,16,13,15,903.5,78.0,3.75,10.0,555.0,811.04,659.85
2016,1,16,13,30,898.0,77.0,3.7,10.0,543.0,811.1,660.19
2016,1,16,13,45,888.5,76.0,3.65,10.0,523.0,804.52,655.71
2016,1,16,14,0,879.0,75.0,3.6,10.0,503.0,794.55,648.85
2016,1,16,14,15,866.0,73.5,3.45,10.0,476.5,784.42,641.52
2016,1,16,14,30,853.0,72.0,3.3,10.0,450.0,764.71,627.0
2016,1,16,14,45,834.5,70.0,3.15,10.0,417.0,737.24,606.63
2016,1,16,15,0,816.0,68.0,3.0,10.0,384.0,707.19,584.18
2016,1,16,15,15,789.0,64.5,2.65,9.5,346.0,666.84,553.56
2016,1,16,15,30,762.0,61.0,2.3,9.0,308.0,624.85,521.1
2016,1,16,15,45,725.5,56.5,2.0,8.5,266.0,574.03,480.79
2016,1,16,16,0,689.0,52.0,1.7,8.0,224.0,522.86,437.94
2016,1,16,16,15,628.5,46.5,1.65,7.5,180.0,456.16,381.98
2016,1,16,16,30,568.0,41.0,1.6,7.0,136.0,391.65,325.47
2016,1,16,16,45,471.0,32.5,1.55,6.5,95.0,313.94,254.97
2016,1,16,17,0,374.0,24.0,1.5,6.0,54.0,229.14,159.68
2016,1,16,17,15,187.0,12.0,1.5,5.5,27.0,93.08,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,2.6,0.0,7.5,7.15,0.0
2016,1,17,8,0,0.0,15.0,2.7,0.0,15.0,13.91,5.51
2016,1,17,8,15,0.0,27.5,2.7,0.0,27.5,25.53,16.56
2016,1,17,8,30,0.0,40.0,2.7,0.0,40.0,37.13,27.32
2016,1,17,8,45,0.0,52.5,2.7,0.0,52.5,48.64,37.93
2016,1,17,9,0,0.0,65.0,2.7,0.0,65.0,60.26,48.52
2016,1,17,9,15,0.0,78.0,2.7,0.0,78.0,72.44,59.47
2016,1,17,9,30,0.0,91.0,2.7,0.0,91.0,84.71,70.36
2016,1,17,9,45,0.0,88.5,2.75,0.5,88.5,82.49,68.17
2016,1,17,10,0,0.0,86.0,2.8,1.0,86.0,80.17,65.88
2016,1,17,10,15,56.0,141.5,2.9,1.0,166.5,161.38,136.83
2016,1,17,10,30,112.0,197.0,3.0,1.0,247.0,252.96,215.58
2016,1,17,10,45,67.0,192.5,3.15,1.5,223.0,225.06,191.09
2016,1,17,11,0,22.0,188.0,3.3,2.0,199.0,192.45,162.36
2016,1,17,11,15,21.5,196.0,3.3,2.5,207.0,201.34,169.56
2016,1,17,11,30,21.0,204.0,3.3,3.0,215.0,210.24,176.64
2016,1,17,11,45,10.5,146.0,3.3,3.5,151.5,145.65,121.12
2016,1,17,12,0,0.0,88.0,3.3,4.0,88.0,81.99,65.91
2016,1,17,12,15,0.0,89.0,3.3,4.0,89.0,82.92,66.76
2016,1,17,12,30,0.0,90.0,3.3,4.0,90.0,83.88,67.58
2016,1,17,12,45,15.5,153.5,3.3,4.0,162.0,158.77,132.45
2016,1,17,13,0,31.0,217.0,3.3,4.0,234.0,249.04,209.02
2016,1,17,13,15,150.0,224.0,3.3,4.0,302.5,364.65,308.77
2016,1,17,13,30,269.0,231.0,3.3,4.0,371.0,482.84,407.93
2016,1,17,13,45,545.5,166.5,3.35,4.5,438.0,643.23,542.02
2016,1,17,14,0,822.0,102.0,3.4,5.0,505.0,789.42,656.83
2016,1,17,14,15,808.5,99.5,3.3,5.0,478.5,771.73,642.53
2016,1,17,14,30,795.0,97.0,3.2,5.0,452.0,755.89,631.02
2016,1,17,14,45,785.0,91.5,3.15,5.0,420.5,731.67,613.25
2016,1,17,15,0,775.0,86.0,3.1,5.0,389.0,704.71,593.26
2016,1,17,15,15,747.0,82.0,2.8,4.5,350.5,664.06,562.05
2016,1,17,15,30,719.0,78.0,2.5,4.0,312.0,621.93,529.02
2016,1,17,15,45,689.0,70.5,2.25,4.0,271.0,573.07,488.22
2016,1,17,16,0,659.0,63.0,2.0,4.0,230.0,523.64,445.75
2016,1,17,16,15,597.0,56.5,1.9,3.0,185.5,455.91,388.58
2016,1,17,16,30,535.0,50.0,1.8,2.0,141.0,390.62,331.02
2016,1,17,16,45,448.0,39.0,1.7,1.5,99.0,310.56,257.75
2016,1,17,17,0,361.0,28.0,1.6,1.0,57.0,236.01,172.67
2016,1,17,17,15,180.5,14.0,1.6,0.5,28.5,92.6,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,254.0,11.5,2.9,-4.0,32.0,10.96,0.0
2016,1,18,8,0,508.0,23.0,3.2,-4.0,64.0,19.75,10.58
2016,1,18,8,15,604.0,29.5,3.3,-3.5,109.5,40.04,18.88
2016,1,18,8,30,700.0,36.0,3.4,-3.0,155.0,90.82,46.58
2016,1,18,8,45,755.0,40.0,3.55,-2.5,202.0,145.18,89.0
2016,1,18,9,0,810.0,44.0,3.7,-2.0,249.0,203.74,141.32
2016,1,18,9,15,845.0,47.0,3.7,-1.5,293.5,261.28,196.36
2016,1,18,9,30,880.0,50.0,3.7,-1.0,338.0,321.25,254.05
2016,1,18,9,45,905.5,51.5,3.75,-1.0,378.5,378.39,309.5
2016,1,18,10,0,931.0,53.0,3.8,-1.0,419.0,436.28,364.5
2016,1,18,10,15,947.5,54.5,3.8,-1.0,453.5,490.52,415.06
2016,1,18,10,30,964.0,56.0,3.8,-1.0,488.0,544.02,463.59
2016,1,18,10,45,975.5,57.0,3.85,-1.0,516.0,593.23,507.51
2016,1,18,11,0,987.0,58.0,3.9,-1.0,544.0,640.7,548.94
2016,1,18,11,15,994.5,58.5,3.9,-0.5,564.0,683.14,584.1
2016,1,18,11,30,1002.0,59.0,3.9,0.0,584.0,723.05,616.35
2016,1,18,11,45,1006.5,59.5,3.95,0.0,596.5,758.16,643.94
2016,1,18,12,0,1011.0,60.0,4.0,0.0,609.0,790.17,668.77
2016,1,18,12,15,1012.0,60.0,4.05,0.0,613.5,815.76,688.62
2016,1,18,12,30,1013.0,60.0,4.1,0.0,618.0,837.78,705.83
2016,1,18,12,45,1009.5,61.5,4.15,0.0,614.0,854.49,719.07
2016,1,18,13,0,1006.0,63.0,4.2,0.0,610.0,867.37,729.55
2016,1,18,13,15,1002.0,62.5,4.15,0.0,598.0,873.57,734.25
2016,1,18,13,30,998.0,62.0,4.1,0.0,586.0,875.89,736.18
2016,1,18,13,45,991.5,60.5,4.1,0.0,565.5,871.12,733.26
2016,1,18,14,0,985.0,59.0,4.1,0.0,545.0,862.53,727.6
2016,1,18,14,15,974.5,58.0,4.0,0.0,518.0,847.7,716.42
2016,1,18,14,30,964.0,57.0,3.9,0.0,491.0,829.36,702.64
2016,1,18,14,45,948.5,55.5,3.85,-0.5,456.5,803.2,684.47
2016,1,18,15,0,933.0,54.0,3.8,-1.0,422.0,774.07,663.8
2016,1,18,15,15,910.5,51.5,3.55,-1.0,382.0,735.79,633.46
2016,1,18,15,30,888.0,49.0,3.3,-1.0,342.0,695.41,600.97
2016,1,18,15,45,854.5,46.5,3.1,-1.5,298.0,645.9,561.52
2016,1,18,16,0,821.0,44.0,2.9,-2.0,254.0,595.79,519.72
2016,1,18,16,15,768.5,40.0,2.6,-2.5,207.0,531.93,462.95
2016,1,18,16,30,716.0,36.0,2.3,-3.0,160.0,473.42,408.11
2016,1,18,16,45,623.5,29.5,2.0,-4.0,114.0,388.21,328.57
2016,1,18,17,0,531.0,23.0,1.7,-5.0,68.0,309.58,236.65
2016,1,18,17,15,265.5,11.5,1.7,-5.0,34.0,128.23,0.0
2016,1,18,17,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,250.0,12.0,2.7,-7.0,32.5,11.44,0.0
2016,1,19,8,0,500.0,24.0,2.9,-7.0,65.0,20.71,11.72
2016,1,19,8,15,594.5,31.0,2.95,-6.5,110.5,41.17,20.36
2016,1,19,8,30,689.0,38.0,3.0,-6.0,156.0,91.81,48.47
2016,1,19,8,45,741.5,42.5,3.15,-6.0,202.5,144.62,90.24
2016,1,19,9,0,794.0,47.0,3.3,-6.0,249.0,202.68,143.0
2016,1,19,9,15,828.0,50.0,3.3,-5.5,293.0,260.23,198.65
2016,1,19,9,30,862.0,53.0,3.3,-5.0,337.0,319.16,256.02
2016,1,19,9,45,884.0,55.5,3.35,-5.0,376.5,375.33,311.16
2016,1,19,10,0,906.0,58.0,3.4,-5.0,416.0,431.97,365.56
2016,1,19,10,15,922.0,60.0,3.4,-4.5,450.0,485.51,415.23
2016,1,19,10,30,938.0,62.0,3.4,-4.0,484.0,538.35,462.72
2016,1,19,10,45,948.0,63.5,3.4,-4.0,511.0,586.39,505.67
2016,1,19,11,0,958.0,65.0,3.4,-4.0,538.0,632.65,546.04
2016,1,19,11,15,965.0,65.5,3.4,-3.5,558.0,673.92,580.44
2016,1,19,11,30,972.0,66.0,3.4,-3.0,578.0,712.7,611.98
2016,1,19,11,45,975.0,67.0,3.4,-3.0,590.0,746.65,638.76
2016,1,19,12,0,978.0,68.0,3.4,-3.0,602.0,777.51,662.47
2016,1,19,12,15,979.5,68.0,3.4,-2.5,606.5,802.88,680.68
2016,1,19,12,30,981.0,68.0,3.4,-2.0,611.0,824.83,696.25
2016,1,19,12,45,979.5,68.0,3.45,-2.0,607.0,840.93,708.88
2016,1,19,13,0,978.0,68.0,3.5,-2.0,603.0,853.34,718.87
2016,1,19,13,15,974.0,67.5,3.5,-1.5,591.0,859.43,722.63
2016,1,19,13,30,970.0,67.0,3.5,-1.0,579.0,861.75,723.69
2016,1,19,13,45,962.5,66.0,3.5,-1.0,559.0,856.89,720.71
2016,1,19,14,0,955.0,65.0,3.5,-1.0,539.0,848.35,715.09
2016,1,19,14,15,944.0,64.0,3.45,-1.0,512.0,833.44,704.39
2016,1,19,14,30,933.0,63.0,3.4,-1.0,485.0,815.13,691.17
2016,1,19,14,45,916.0,61.0,3.35,-1.0,451.0,787.71,670.83
2016,1,19,15,0,899.0,59.0,3.3,-1.0,417.0,757.46,648.16
2016,1,19,15,15,876.0,57.0,3.1,-1.0,378.0,720.29,618.92
2016,1,19,15,30,853.0,55.0,2.9,-1.0,339.0,681.17,587.7
2016,1,19,15,45,819.0,51.5,2.7,-1.5,295.0,636.48,552.2
2016,1,19,16,0,785.0,48.0,2.5,-2.0,251.0,585.17,509.2
2016,1,19,16,15,731.5,43.5,2.2,-2.5,205.0,520.4,452.03
2016,1,19,16,30,678.0,39.0,1.9,-3.0,159.0,457.14,393.83
2016,1,19,16,45,586.5,32.0,1.65,-3.5,114.0,372.95,315.51
2016,1,19,17,0,495.0,25.0,1.4,-4.0,69.0,294.94,228.75
2016,1,19,17,15,247.5,12.5,1.4,-4.0,34.5,137.63,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,131.0,16.5,0.55,-6.0,27.5,15.73,0.0
2016,1,20,8,0,262.0,33.0,0.7,-6.0,55.0,27.55,17.67
2016,1,20,8,15,362.0,44.5,0.85,-5.5,95.5,46.32,29.06
2016,1,20,8,30,462.0,56.0,1.0,-5.0,136.0,88.49,54.74
2016,1,20,8,45,517.0,65.5,1.15,-4.5,179.0,133.85,90.5
2016,1,20,9,0,572.0,75.0,1.3,-4.0,222.0,185.12,135.5
2016,1,20,9,15,352.5,106.5,1.4,-3.5,202.0,191.97,153.47
2016,1,20,9,30,133.0,138.0,1.5,-3.0,182.0,172.28,144.87
2016,1,20,9,45,225.0,146.5,1.65,-2.5,231.5,224.61,189.7
2016,1,20,10,0,317.0,155.0,1.8,-2.0,281.0,283.81,240.66
2016,1,20,10,15,328.0,167.5,1.9,-1.5,307.5,318.61,271.26
2016,1,20,10,30,339.0,180.0,2.0,-1.0,334.0,353.87,301.76
2016,1,20,10,45,324.5,194.5,2.15,-1.0,348.5,377.7,322.66
2016,1,20,11,0,310.0,209.0,2.3,-1.0,363.0,399.72,341.64
2016,1,20,11,15,293.0,221.0,2.4,-0.5,371.0,415.85,354.68
2016,1,20,11,30,276.0,233.0,2.5,0.0,379.0,430.11,365.9
2016,1,20,11,45,530.0,179.0,2.7,0.0,467.5,566.47,482.2
2016,1,20,12,0,784.0,125.0,2.9,0.0,556.0,711.2,601.68
2016,1,20,12,15,786.0,125.5,2.95,0.0,560.0,734.35,619.5
2016,1,20,12,30,788.0,126.0,3.0,0.0,564.0,754.7,635.34
2016,1,20,12,45,427.0,184.5,3.15,0.0,421.5,550.35,468.86
2016,1,20,13,0,66.0,243.0,3.3,0.0,279.0,305.8,259.56
2016,1,20,13,15,44.0,223.5,3.35,0.0,247.5,268.23,228.32
2016,1,20,13,30,22.0,204.0,3.4,0.0,216.0,219.05,186.13
2016,1,20,13,45,20.5,197.5,3.45,0.0,208.5,212.01,180.41
2016,1,20,14,0,19.0,191.0,3.5,0.0,201.0,204.99,174.62
2016,1,20,14,15,19.5,182.5,3.45,0.0,192.0,197.4,168.39
2016,1,20,14,30,20.0,174.0,3.4,0.0,183.0,189.85,162.19
2016,1,20,14,45,14.0,159.0,3.35,0.0,165.5,169.92,145.0
2016,1,20,15,0,8.0,144.0,3.3,0.0,148.0,150.15,127.84
2016,1,20,15,15,4.5,131.0,3.1,0.0,133.0,134.73,114.45
2016,1,20,15,30,1.0,118.0,2.9,0.0,118.0,119.54,101.13
2016,1,20,15,45,0.5,102.5,2.7,0.0,102.5,103.64,87.14
2016,1,20,16,0,0.0,87.0,2.5,0.0,87.0,87.75,72.99
2016,1,20,16,15,0.0,70.0,2.4,0.0,70.0,70.27,57.22
2016,1,20,16,30,0.0,53.0,2.3,0.0,53.0,52.55,41.08
2016,1,20,16,45,0.0,37.5,2.25,0.0,37.5,36.4,26.21
2016,1,20,17,0,0.0,22.0,2.2,0.0,22.0,20.42,11.05
2016,1,20,17,15,0.0,11.0,2.15,0.0,11.0,10.2,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,178.0,15.5,1.7,-3.5,30.5,12.48,0.0
2016,1,21,8,0,356.0,31.0,1.9,-3.0,61.0,25.48,15.86
2016,1,21,8,15,457.0,40.5,2.0,-2.5,104.5,44.68,25.58
2016,1,21,8,30,558.0,50.0,2.1,-2.0,148.0,90.66,52.12
2016,1,21,8,45,627.5,55.5,2.25,-1.5,194.5,139.82,89.84
2016,1,21,9,0,697.0,61.0,2.4,-1.0,241.0,196.34,138.98
2016,1,21,9,15,737.0,65.5,2.45,-0.5,285.0,252.55,191.44
2016,1,21,9,30,777.0,70.0,2.5,0.0,329.0,310.65,246.01
2016,1,21,9,45,810.5,72.0,2.6,0.0,370.0,366.87,299.15
2016,1,21,10,0,844.0,74.0,2.7,0.0,411.0,424.9,352.92
2016,1,21,10,15,592.0,128.0,2.65,0.0,373.5,406.92,343.36
2016,1,21,10,30,340.0,182.0,2.6,0.0,336.0,356.58,303.47
2016,1,21,10,45,377.0,186.0,2.6,0.5,366.5,397.7,338.77
2016,1,21,11,0,414.0,190.0,2.6,1.0,397.0,447.52,380.16
2016,1,21,11,15,674.0,135.0,2.5,1.0,487.5,574.47,486.54
2016,1,21,11,30,934.0,80.0,2.4,1.0,578.0,706.07,593.37
2016,1,21,11,45,941.0,80.0,2.3,1.5,591.0,740.85,617.82
2016,1,21,12,0,948.0,80.0,2.2,2.0,604.0,772.86,639.63
2016,1,21,12,15,949.5,80.5,2.1,2.0,608.0,798.44,657.49
2016,1,21,12,30,951.0,81.0,2.0,2.0,612.0,820.7,672.82
2016,1,21,12,45,951.5,80.0,1.95,2.5,609.0,837.01,683.04
2016,1,21,13,0,952.0,79.0,1.9,3.0,606.0,849.76,690.73
2016,1,21,13,15,947.5,78.0,1.8,3.0,594.0,854.91,693.65
2016,1,21,13,30,943.0,77.0,1.7,3.0,582.0,856.35,694.03
2016,1,21,13,45,936.0,76.0,1.65,3.0,562.5,852.1,691.04
2016,1,21,14,0,929.0,75.0,1.6,3.0,543.0,844.24,685.63
2016,1,21,14,15,917.5,73.5,1.55,3.0,515.5,828.67,674.73
2016,1,21,14,30,906.0,72.0,1.5,3.0,488.0,809.78,661.54
2016,1,21,14,45,888.0,70.0,1.5,3.0,454.5,788.56,647.26
2016,1,21,15,0,870.0,68.0,1.5,3.0,421.0,757.97,625.85
2016,1,21,15,15,845.5,65.0,1.3,2.5,381.5,718.79,596.62
2016,1,21,15,30,821.0,62.0,1.1,2.0,342.0,677.64,565.38
2016,1,21,15,45,782.5,59.0,0.9,1.5,298.0,625.29,524.69
2016,1,21,16,0,744.0,56.0,0.7,1.0,254.0,572.42,481.44
2016,1,21,16,15,688.0,50.5,0.75,0.5,207.5,505.79,427.53
2016,1,21,16,30,632.0,45.0,0.8,0.0,161.0,440.8,372.11
2016,1,21,16,45,533.5,37.5,0.9,0.0,116.0,353.11,294.64
2016,1,21,17,0,435.0,30.0,1.0,0.0,71.0,279.8,219.54
2016,1,21,17,15,217.5,15.0,1.0,0.0,35.5,132.68,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
