Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,15,298.0,242.5,4.3,15.5,407.0,445.13,359.85
2016,2,1,11,30,293.0,253.0,4.4,16.0,420.0,466.19,375.85
2016,2,1,11,45,574.0,175.0,4.5,16.5,511.0,604.06,487.59
2016,2,1,12,0,855.0,97.0,4.6,17.0,602.0,748.43,599.24
2016,2,1,12,15,857.0,97.5,4.65,17.0,607.0,773.65,617.16
2016,2,1,12,30,859.0,98.0,4.7,17.0,612.0,795.82,633.58
2016,2,1,12,45,507.0,190.0,4.8,17.5,493.0,630.58,505.85
2016,2,1,13,0,155.0,282.0,4.9,18.0,374.0,432.5,345.04
2016,2,1,13,15,501.0,188.5,4.9,18.0,479.0,641.04,515.64
2016,2,1,13,30,847.0,95.0,4.9,18.0,584.0,829.64,658.99
2016,2,1,13,45,837.5,94.5,4.95,18.0,565.0,824.41,654.99
2016,2,1,14,0,828.0,94.0,5.0,18.0,546.0,815.8,649.78
2016,2,1,14,15,414.0,123.5,4.9,18.0,349.5,501.6,409.39
2016,2,1,14,30,0.0,153.0,4.8,18.0,153.0,148.79,117.14
2016,2,1,14,45,384.0,119.5,4.75,18.0,291.0,466.35,384.4
2016,2,1,15,0,768.0,86.0,4.7,18.0,429.0,725.49,587.24
2016,2,1,15,15,743.0,82.5,4.5,17.5,391.0,686.87,557.91
2016,2,1,15,30,718.0,79.0,4.3,17.0,353.0,650.85,531.81
2016,2,1,15,45,682.0,74.5,4.1,17.0,311.0,600.4,493.22
2016,2,1,16,0,646.0,70.0,3.9,17.0,269.0,549.69,452.93
2016,2,1,16,15,594.5,64.0,3.8,16.5,224.5,487.26,402.74
2016,2,1,16,30,543.0,58.0,3.7,16.0,180.0,426.59,352.13
2016,2,1,16,45,462.5,50.0,3.6,15.5,136.5,349.38,286.15
2016,2,1,17,0,382.0,42.0,3.5,15.0,93.0,277.49,222.32
2016,2,1,17,15,191.0,31.5,3.35,14.5,57.0,157.25,113.11
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,20.02,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,10.01,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,7,45,136.0,21.5,2.65,4.5,37.0,16.83,4.97
2016,2,2,8,0,272.0,43.0,2.8,5.0,74.0,33.55,23.96
2016,2,2,8,15,358.0,55.5,2.85,5.5,116.5,56.08,35.23
2016,2,2,8,30,444.0,68.0,2.9,6.0,159.0,99.06,62.09
2016,2,2,8,45,500.5,77.0,2.95,7.0,203.5,146.01,98.56
2016,2,2,9,0,557.0,86.0,3.0,8.0,248.0,197.5,142.25
2016,2,2,9,15,597.0,92.5,3.0,8.5,290.5,248.2,187.7
2016,2,2,9,30,637.0,99.0,3.0,9.0,333.0,302.59,236.5
2016,2,2,9,45,318.5,112.5,3.0,9.5,229.5,231.41,186.79
2016,2,2,10,0,0.0,126.0,3.0,10.0,126.0,117.65,95.14
2016,2,2,10,15,0.0,125.5,2.95,10.0,125.5,117.38,94.85
2016,2,2,10,30,0.0,125.0,2.9,10.0,125.0,117.04,94.36
2016,2,2,10,45,0.0,140.0,2.9,10.5,140.0,131.5,106.13
2016,2,2,11,0,0.0,155.0,2.9,11.0,155.0,146.13,117.91
2016,2,2,11,15,0.0,150.0,2.85,11.0,150.0,141.45,113.82
2016,2,2,11,30,0.0,145.0,2.8,11.0,145.0,136.73,109.77
2016,2,2,11,45,6.5,178.0,2.8,11.5,182.0,173.93,140.37
2016,2,2,12,0,13.0,211.0,2.8,12.0,219.0,212.3,171.47
2016,2,2,12,15,8.0,195.0,2.75,12.0,200.0,193.07,155.49
2016,2,2,12,30,3.0,179.0,2.7,12.0,181.0,173.55,139.38
2016,2,2,12,45,1.5,169.0,2.7,12.0,170.0,162.65,130.44
2016,2,2,13,0,0.0,159.0,2.7,12.0,159.0,151.69,121.43
2016,2,2,13,15,0.0,154.5,2.7,12.0,154.5,147.46,118.03
2016,2,2,13,30,0.0,150.0,2.7,12.0,150.0,143.23,114.65
2016,2,2,13,45,2.0,163.0,2.7,12.0,164.5,158.64,127.59
2016,2,2,14,0,4.0,176.0,2.7,12.0,179.0,174.58,140.93
2016,2,2,14,15,3.0,169.5,2.65,12.0,172.0,167.74,135.43
2016,2,2,14,30,2.0,163.0,2.6,12.0,165.0,160.98,130.06
2016,2,2,14,45,1.0,140.5,2.6,12.0,141.5,137.11,110.46
2016,2,2,15,0,0.0,118.0,2.6,12.0,118.0,113.34,90.8
2016,2,2,15,15,0.0,107.5,2.45,11.5,107.5,103.08,82.55
2016,2,2,15,30,0.0,97.0,2.3,11.0,97.0,92.84,74.2
2016,2,2,15,45,253.0,100.5,2.15,11.0,179.0,307.32,260.83
2016,2,2,16,0,506.0,104.0,2.0,11.0,261.0,492.73,412.16
2016,2,2,16,15,452.5,94.0,1.85,10.5,217.5,429.72,359.28
2016,2,2,16,30,399.0,84.0,1.7,10.0,174.0,369.3,308.58
2016,2,2,16,45,336.5,68.5,1.6,10.0,132.5,299.97,248.61
2016,2,2,17,0,274.0,53.0,1.5,10.0,91.0,235.24,190.78
2016,2,2,17,15,137.0,37.0,1.6,10.0,56.0,130.52,96.25
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,23.38,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,10.01,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.5,4.7,11.0,0.5,0.0,0.0
2016,2,3,7,30,0.0,1.0,4.8,11.0,1.0,0.95,0.0
2016,2,3,7,45,0.0,4.0,4.9,11.5,4.0,3.7,0.0
2016,2,3,8,0,0.0,7.0,5.0,12.0,7.0,6.48,0.0
2016,2,3,8,15,0.0,11.5,5.0,12.0,11.5,10.65,3.4
2016,2,3,8,30,0.0,16.0,5.0,12.0,16.0,14.82,7.1
2016,2,3,8,45,0.0,21.0,5.0,12.5,21.0,19.47,11.15
2016,2,3,9,0,0.0,26.0,5.0,13.0,26.0,24.11,15.16
2016,2,3,9,15,0.0,16.0,5.15,13.5,16.0,14.83,7.12
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,5.56,0.0
2016,2,3,9,45,0.0,6.5,5.45,14.5,6.5,6.03,0.0
2016,2,3,10,0,0.0,7.0,5.6,15.0,7.0,6.49,0.0
2016,2,3,10,15,0.0,31.0,5.65,15.0,31.0,28.79,18.8
2016,2,3,10,30,0.0,55.0,5.7,15.0,55.0,51.15,37.62
2016,2,3,10,45,0.0,59.0,5.8,15.5,59.0,54.89,40.59
2016,2,3,11,0,0.0,63.0,5.9,16.0,63.0,58.63,43.55
2016,2,3,11,15,0.0,92.0,5.95,16.0,92.0,85.76,66.05
2016,2,3,11,30,0.0,121.0,6.0,16.0,121.0,113.49,88.89
2016,2,3,11,45,0.0,102.5,6.1,16.5,102.5,95.78,74.02
2016,2,3,12,0,0.0,84.0,6.2,17.0,84.0,78.27,59.41
2016,2,3,12,15,0.0,72.0,6.1,17.0,72.0,67.06,50.12
2016,2,3,12,30,0.0,60.0,6.0,17.0,60.0,55.86,40.84
2016,2,3,12,45,0.0,39.5,5.9,17.5,39.5,36.74,24.93
2016,2,3,13,0,0.0,19.0,5.8,18.0,19.0,17.66,9.04
2016,2,3,13,15,0.0,87.0,5.55,18.0,87.0,81.08,61.52
2016,2,3,13,30,0.0,155.0,5.3,18.0,155.0,148.24,116.45
2016,2,3,13,45,0.0,143.0,5.1,18.0,143.0,136.42,106.87
2016,2,3,14,0,0.0,131.0,4.9,18.0,131.0,124.6,97.36
2016,2,3,14,15,0.0,133.0,4.6,18.0,133.0,127.02,99.48
2016,2,3,14,30,0.0,135.0,4.3,18.0,135.0,129.61,101.76
2016,2,3,14,45,0.0,102.0,4.0,18.0,102.0,96.21,74.49
2016,2,3,15,0,0.0,69.0,3.7,18.0,69.0,64.2,48.13
2016,2,3,15,15,0.0,63.0,3.45,17.5,63.0,58.6,43.68
2016,2,3,15,30,0.0,57.0,3.2,17.0,57.0,52.99,39.17
2016,2,3,15,45,0.0,50.5,2.95,17.0,50.5,46.93,34.14
2016,2,3,16,0,0.0,44.0,2.7,17.0,44.0,40.87,29.07
2016,2,3,16,15,0.0,36.5,2.5,17.0,36.5,33.88,23.15
2016,2,3,16,30,0.0,29.0,2.3,17.0,29.0,26.9,17.17
2016,2,3,16,45,0.0,22.0,2.1,17.0,22.0,20.39,11.53
2016,2,3,17,0,0.0,15.0,1.9,17.0,15.0,13.89,5.86
2016,2,3,17,15,0.0,9.5,1.65,16.5,9.5,8.79,1.21
2016,2,3,17,30,0.0,4.0,1.4,16.0,4.0,3.7,0.0
2016,2,3,17,45,0.0,2.0,1.2,16.0,2.0,1.91,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,4.0,2.4,8.0,4.0,0.0,0.0
2016,2,4,7,30,0.0,8.0,2.5,8.0,8.0,7.63,0.0
2016,2,4,7,45,35.5,25.5,2.7,8.0,30.0,22.04,9.88
2016,2,4,8,0,71.0,43.0,2.9,8.0,52.0,36.26,26.22
2016,2,4,8,15,95.0,63.0,2.8,8.0,80.0,56.8,41.09
2016,2,4,8,30,119.0,83.0,2.7,8.0,108.0,83.9,62.14
2016,2,4,8,45,137.0,101.5,2.65,8.5,137.0,112.03,85.36
2016,2,4,9,0,155.0,120.0,2.6,9.0,166.0,142.4,111.17
2016,2,4,9,15,245.0,130.5,2.5,9.0,216.0,187.92,148.03
2016,2,4,9,30,335.0,141.0,2.4,9.0,266.0,242.7,193.66
2016,2,4,9,45,327.0,159.5,2.35,9.0,292.5,277.56,224.83
2016,2,4,10,0,319.0,178.0,2.3,9.0,319.0,311.31,254.3
2016,2,4,10,15,540.0,141.5,2.35,9.0,402.5,403.46,330.39
2016,2,4,10,30,761.0,105.0,2.4,9.0,486.0,513.52,420.36
2016,2,4,10,45,397.5,163.5,2.45,9.0,363.5,399.48,329.33
2016,2,4,11,0,34.0,222.0,2.5,9.0,241.0,237.87,194.45
2016,2,4,11,15,112.5,247.5,2.45,9.0,312.5,324.37,266.6
2016,2,4,11,30,191.0,273.0,2.4,9.0,384.0,410.96,336.72
2016,2,4,11,45,104.5,248.5,2.4,9.5,310.0,323.14,264.28
2016,2,4,12,0,18.0,224.0,2.4,10.0,236.0,229.01,185.8
2016,2,4,12,15,234.5,231.5,2.2,10.0,375.5,433.04,355.09
2016,2,4,12,30,451.0,239.0,2.0,10.0,515.0,630.7,509.08
2016,2,4,12,45,326.5,263.0,1.85,10.0,462.5,556.83,448.54
2016,2,4,13,0,202.0,287.0,1.7,10.0,410.0,477.09,384.64
2016,2,4,13,15,141.5,277.5,1.75,9.5,363.0,420.55,341.01
2016,2,4,13,30,81.0,268.0,1.8,9.0,316.0,349.91,285.05
2016,2,4,13,45,94.0,262.0,1.9,9.0,316.0,356.54,291.7
2016,2,4,14,0,107.0,256.0,2.0,9.0,316.0,362.95,297.82
2016,2,4,14,15,55.5,212.5,2.1,9.0,243.5,270.24,222.3
2016,2,4,14,30,4.0,169.0,2.2,9.0,171.0,168.76,137.66
2016,2,4,14,45,10.0,169.5,2.35,9.0,174.5,175.48,144.07
2016,2,4,15,0,16.0,170.0,2.5,9.0,178.0,182.45,150.47
2016,2,4,15,15,8.0,148.0,2.2,8.5,152.0,153.19,126.1
2016,2,4,15,30,0.0,126.0,1.9,8.0,126.0,124.25,101.75
2016,2,4,15,45,0.0,111.0,1.65,8.0,111.0,109.32,89.23
2016,2,4,16,0,0.0,96.0,1.4,8.0,96.0,94.39,76.54
2016,2,4,16,15,0.0,80.5,1.3,7.5,80.5,78.84,63.28
2016,2,4,16,30,0.0,65.0,1.2,7.0,65.0,63.22,49.7
2016,2,4,16,45,0.0,49.5,1.15,7.0,49.5,47.46,35.71
2016,2,4,17,0,0.0,34.0,1.1,7.0,34.0,31.59,21.51
2016,2,4,17,15,0.0,21.0,1.2,7.0,21.0,19.49,10.26
2016,2,4,17,30,0.0,8.0,1.3,7.0,8.0,7.41,0.0
2016,2,4,17,45,0.0,4.0,1.45,7.0,4.0,3.81,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.5,6.5,3.4,0.0,8.5,0.0,0.0
2016,2,5,7,30,169.0,13.0,3.6,0.0,17.0,12.39,0.0
2016,2,5,7,45,343.5,24.0,3.85,0.0,58.0,19.24,8.92
2016,2,5,8,0,518.0,35.0,4.1,0.0,99.0,30.06,21.59
2016,2,5,8,15,602.0,42.5,4.2,0.0,148.0,57.83,31.13
2016,2,5,8,30,686.0,50.0,4.3,0.0,197.0,110.58,63.04
2016,2,5,8,45,744.5,54.0,4.4,0.5,248.0,165.63,107.22
2016,2,5,9,0,803.0,58.0,4.5,1.0,299.0,226.85,162.14
2016,2,5,9,15,836.0,61.5,4.5,1.0,346.0,286.49,219.24
2016,2,5,9,30,869.0,65.0,4.5,1.0,393.0,348.59,278.77
2016,2,5,9,45,897.5,66.0,4.5,1.5,436.5,408.94,335.6
2016,2,5,10,0,926.0,67.0,4.5,2.0,480.0,469.69,391.34
2016,2,5,10,15,941.0,69.0,4.45,2.5,516.5,525.8,441.59
2016,2,5,10,30,956.0,71.0,4.4,3.0,553.0,581.09,489.49
2016,2,5,10,45,968.0,71.5,4.4,3.5,582.5,631.96,532.52
2016,2,5,11,0,980.0,72.0,4.4,4.0,612.0,681.15,572.94
2016,2,5,11,15,986.5,73.0,4.4,4.0,633.5,725.34,609.42
2016,2,5,11,30,993.0,74.0,4.4,4.0,655.0,766.94,641.96
2016,2,5,11,45,997.5,74.5,4.4,4.5,669.0,803.74,668.39
2016,2,5,12,0,1002.0,75.0,4.4,5.0,683.0,837.41,692.24
2016,2,5,12,15,1002.5,75.0,4.3,5.0,688.0,864.13,711.26
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,887.22,727.51
2016,2,5,12,45,1002.5,74.5,4.15,5.0,689.5,905.19,740.39
2016,2,5,13,0,1002.0,74.0,4.1,5.0,686.0,919.32,750.52
2016,2,5,13,15,998.0,73.5,4.0,5.0,674.0,926.61,755.41
2016,2,5,13,30,994.0,73.0,3.9,5.0,662.0,929.93,757.79
2016,2,5,13,45,987.0,72.0,3.8,5.5,642.0,926.15,753.75
2016,2,5,14,0,980.0,71.0,3.7,6.0,622.0,918.46,747.06
2016,2,5,14,15,969.5,70.0,3.55,5.5,594.0,904.02,737.91
2016,2,5,14,30,959.0,69.0,3.4,5.0,566.0,885.94,726.17
2016,2,5,14,45,943.5,67.5,3.25,5.0,531.0,859.69,707.09
2016,2,5,15,0,928.0,66.0,3.1,5.0,496.0,830.32,685.71
2016,2,5,15,15,908.0,64.0,2.8,4.5,455.5,793.97,659.13
2016,2,5,15,30,888.0,62.0,2.5,4.0,415.0,755.24,630.41
2016,2,5,15,45,858.0,59.0,2.25,4.0,369.0,712.01,596.95
2016,2,5,16,0,828.0,56.0,2.0,4.0,323.0,661.17,556.91
2016,2,5,16,15,785.0,52.0,1.75,3.0,274.5,599.71,508.9
2016,2,5,16,30,742.0,48.0,1.5,2.0,226.0,538.81,457.91
2016,2,5,16,45,672.5,42.5,1.3,1.5,176.0,461.78,390.91
2016,2,5,17,0,603.0,37.0,1.1,1.0,126.0,388.42,324.12
2016,2,5,17,15,477.5,28.0,1.1,0.5,82.0,288.74,230.19
2016,2,5,17,30,352.0,19.0,1.1,0.0,38.0,190.94,41.82
2016,2,5,17,45,176.0,9.5,1.15,0.0,19.0,78.33,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.0,1.15,-1.5,7.0,0.0,0.0
2016,2,6,7,30,0.0,14.0,1.3,-1.0,14.0,13.34,0.0
2016,2,6,7,45,114.0,29.5,1.45,-1.0,43.5,24.27,13.49
2016,2,6,8,0,228.0,45.0,1.6,-1.0,73.0,34.8,26.11
2016,2,6,8,15,272.0,60.0,1.45,-0.5,108.5,58.37,39.48
2016,2,6,8,30,316.0,75.0,1.3,0.0,144.0,94.96,65.19
2016,2,6,8,45,337.5,90.5,1.2,0.5,179.5,133.67,97.56
2016,2,6,9,0,359.0,106.0,1.1,1.0,215.0,174.81,134.02
2016,2,6,9,15,369.0,121.5,1.0,1.5,248.5,215.13,170.68
2016,2,6,9,30,379.0,137.0,0.9,2.0,282.0,256.28,207.57
2016,2,6,9,45,538.5,116.0,0.8,3.0,345.5,322.41,261.71
2016,2,6,10,0,698.0,95.0,0.7,4.0,409.0,400.98,325.63
2016,2,6,10,15,634.0,123.5,0.65,4.5,425.5,435.72,354.94
2016,2,6,10,30,570.0,152.0,0.6,5.0,442.0,459.89,374.56
2016,2,6,10,45,558.5,165.5,0.6,5.5,462.0,495.09,402.24
2016,2,6,11,0,547.0,179.0,0.6,6.0,482.0,527.98,427.12
2016,2,6,11,15,570.5,178.0,0.65,6.0,505.0,566.51,457.47
2016,2,6,11,30,594.0,177.0,0.7,6.0,528.0,604.88,487.22
2016,2,6,11,45,625.0,172.0,0.75,6.0,547.5,648.15,520.3
2016,2,6,12,0,656.0,167.0,0.8,6.0,567.0,687.33,550.07
2016,2,6,12,15,814.0,125.5,0.85,6.0,627.0,781.44,619.91
2016,2,6,12,30,972.0,84.0,0.9,6.0,687.0,875.44,685.37
2016,2,6,12,45,968.0,85.0,0.95,6.5,683.0,891.87,695.02
2016,2,6,13,0,964.0,86.0,1.0,7.0,679.0,904.51,703.34
2016,2,6,13,15,959.5,85.5,1.0,7.0,667.0,911.16,708.09
2016,2,6,13,30,955.0,85.0,1.0,7.0,655.0,913.97,710.46
2016,2,6,13,45,944.0,85.5,1.0,7.0,634.5,908.64,707.47
2016,2,6,14,0,933.0,86.0,1.0,7.0,614.0,899.59,702.19
2016,2,6,14,15,922.0,84.5,1.0,6.5,586.5,884.54,694.17
2016,2,6,14,30,911.0,83.0,1.0,6.0,559.0,866.03,683.85
2016,2,6,14,45,623.5,135.5,1.0,6.0,452.0,692.9,560.48
2016,2,6,15,0,336.0,188.0,1.0,6.0,345.0,496.57,409.08
2016,2,6,15,15,587.5,130.5,0.85,5.5,377.5,636.38,523.73
2016,2,6,15,30,839.0,73.0,0.7,5.0,410.0,740.9,600.71
2016,2,6,15,45,809.0,69.0,0.6,5.0,365.0,691.24,562.24
2016,2,6,16,0,779.0,65.0,0.5,5.0,320.0,640.45,524.43
2016,2,6,16,15,734.0,60.5,0.45,4.5,271.5,578.4,477.68
2016,2,6,16,30,689.0,56.0,0.4,4.0,223.0,517.0,428.63
2016,2,6,16,45,610.0,50.0,0.35,4.0,174.0,441.04,364.75
2016,2,6,17,0,531.0,44.0,0.3,4.0,125.0,364.93,298.29
2016,2,6,17,15,404.5,33.0,0.35,3.5,81.5,265.71,209.32
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,167.79,57.44
2016,2,6,17,45,139.0,11.0,0.5,2.5,19.0,65.47,0.0
2016,2,6,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,2.0,2.65,0.0,2.0,0.0,0.0
2016,2,7,7,30,0.0,4.0,2.8,0.0,4.0,3.81,0.0
2016,2,7,7,45,0.0,14.0,2.95,0.0,14.0,12.98,4.83
2016,2,7,8,0,0.0,24.0,3.1,0.0,24.0,22.27,14.66
2016,2,7,8,15,0.0,35.5,3.15,0.0,35.5,32.97,23.7
2016,2,7,8,30,0.0,47.0,3.2,0.0,47.0,43.68,33.57
2016,2,7,8,45,0.0,59.0,3.25,0.5,59.0,54.77,43.57
2016,2,7,9,0,0.0,71.0,3.3,1.0,71.0,65.86,53.4
2016,2,7,9,15,0.0,98.0,3.4,1.5,98.0,90.72,75.25
2016,2,7,9,30,0.0,125.0,3.5,2.0,125.0,115.89,97.02
2016,2,7,9,45,4.5,142.5,3.6,3.0,144.5,134.31,112.36
2016,2,7,10,0,9.0,160.0,3.7,4.0,164.0,153.38,128.09
2016,2,7,10,15,8.5,168.0,3.65,4.0,172.5,161.62,134.87
2016,2,7,10,30,8.0,176.0,3.6,4.0,181.0,169.81,141.59
2016,2,7,10,45,4.0,168.5,3.6,4.5,171.0,160.99,133.54
2016,2,7,11,0,0.0,161.0,3.6,5.0,161.0,151.71,125.14
2016,2,7,11,15,9.0,191.0,3.7,5.0,196.5,187.06,155.08
2016,2,7,11,30,18.0,221.0,3.8,5.0,232.0,223.65,185.77
2016,2,7,11,45,15.0,217.0,3.95,5.5,226.0,218.55,180.96
2016,2,7,12,0,12.0,213.0,4.1,6.0,220.0,213.17,176.04
2016,2,7,12,15,23.0,234.5,4.1,6.0,248.5,244.34,202.26
2016,2,7,12,30,34.0,256.0,4.1,6.0,277.0,287.11,237.81
2016,2,7,12,45,32.5,253.0,4.15,6.0,273.0,284.75,235.81
2016,2,7,13,0,31.0,250.0,4.2,6.0,269.0,282.24,233.84
2016,2,7,13,15,48.5,259.5,3.95,6.0,289.0,309.72,257.0
2016,2,7,13,30,66.0,269.0,3.7,6.0,309.0,337.87,280.54
2016,2,7,13,45,79.5,265.0,3.45,6.0,312.0,347.3,288.74
2016,2,7,14,0,93.0,261.0,3.2,6.0,315.0,356.63,296.92
2016,2,7,14,15,140.0,251.0,2.95,6.0,327.0,399.79,333.58
2016,2,7,14,30,187.0,241.0,2.7,6.0,339.0,428.77,358.4
2016,2,7,14,45,193.5,225.0,2.5,6.0,321.0,415.33,348.04
2016,2,7,15,0,200.0,209.0,2.3,6.0,303.0,400.87,337.02
2016,2,7,15,15,255.5,184.5,2.05,5.5,295.0,425.74,359.48
2016,2,7,15,30,311.0,160.0,1.8,5.0,287.0,433.76,367.95
2016,2,7,15,45,302.5,143.5,1.55,4.5,255.5,400.89,341.45
2016,2,7,16,0,294.0,127.0,1.3,4.0,224.0,367.39,314.12
2016,2,7,16,15,281.5,109.0,1.25,3.5,191.0,328.75,282.32
2016,2,7,16,30,269.0,91.0,1.2,3.0,158.0,290.0,249.33
2016,2,7,16,45,240.5,73.5,1.15,3.0,124.0,242.65,207.21
2016,2,7,17,0,212.0,56.0,1.1,3.0,90.0,207.45,173.99
2016,2,7,17,15,161.5,39.0,1.1,2.5,59.0,153.39,122.95
2016,2,7,17,30,111.0,22.0,1.1,2.0,28.0,94.28,40.4
2016,2,7,17,45,55.5,11.0,1.1,2.0,14.0,32.55,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,95.5,7.0,0.9,0.0,10.5,0.0,0.0
2016,2,8,7,30,191.0,14.0,1.0,0.0,21.0,13.34,0.0
2016,2,8,7,45,328.0,26.0,1.1,0.5,60.5,20.68,11.44
2016,2,8,8,0,465.0,38.0,1.2,1.0,100.0,29.68,21.42
2016,2,8,8,15,544.5,46.0,1.2,1.5,147.0,58.59,31.94
2016,2,8,8,30,624.0,54.0,1.2,2.0,194.0,108.8,63.26
2016,2,8,8,45,355.5,90.5,1.3,2.5,174.0,137.51,99.44
2016,2,8,9,0,87.0,127.0,1.4,3.0,154.0,134.42,109.28
2016,2,8,9,15,59.0,139.5,1.6,3.5,159.0,144.72,119.54
2016,2,8,9,30,31.0,152.0,1.8,4.0,164.0,151.75,126.29
2016,2,8,9,45,38.0,170.0,2.05,5.0,186.5,174.26,144.95
2016,2,8,10,0,45.0,188.0,2.3,6.0,209.0,197.7,164.14
2016,2,8,10,15,29.5,188.0,2.4,6.5,202.0,193.7,160.36
2016,2,8,10,30,14.0,188.0,2.5,7.0,195.0,184.47,152.06
2016,2,8,10,45,17.5,200.5,2.65,7.5,210.0,199.66,164.33
2016,2,8,11,0,21.0,213.0,2.8,8.0,225.0,215.23,176.8
2016,2,8,11,15,13.0,199.5,2.75,7.5,207.5,197.97,162.42
2016,2,8,11,30,5.0,186.0,2.7,7.0,190.0,179.97,147.41
2016,2,8,11,45,18.0,218.5,2.7,7.0,230.0,222.15,182.66
2016,2,8,12,0,31.0,251.0,2.7,7.0,270.0,274.85,226.01
2016,2,8,12,15,155.5,270.5,2.7,7.0,368.0,405.14,334.59
2016,2,8,12,30,280.0,290.0,2.7,7.0,466.0,542.97,445.34
2016,2,8,12,45,140.0,174.5,2.7,7.0,262.5,298.16,248.31
2016,2,8,13,0,0.0,59.0,2.7,7.0,59.0,54.93,41.54
2016,2,8,13,15,8.5,140.5,2.7,6.5,145.5,140.32,114.8
2016,2,8,13,30,17.0,222.0,2.7,6.0,232.0,231.52,191.39
2016,2,8,13,45,11.0,201.5,2.7,6.0,208.0,205.75,169.74
2016,2,8,14,0,5.0,181.0,2.7,6.0,184.0,179.92,148.22
2016,2,8,14,15,2.5,147.5,2.65,6.0,149.0,143.63,117.86
2016,2,8,14,30,0.0,114.0,2.6,6.0,114.0,107.79,87.55
2016,2,8,14,45,7.5,144.5,2.55,6.0,148.0,145.94,120.62
2016,2,8,15,0,15.0,175.0,2.5,6.0,182.0,186.36,155.28
2016,2,8,15,15,7.5,92.0,2.25,5.5,95.5,92.44,75.31
2016,2,8,15,30,0.0,9.0,2.0,5.0,9.0,8.34,1.73
2016,2,8,15,45,0.0,8.0,1.75,5.0,8.0,7.41,0.93
2016,2,8,16,0,0.0,7.0,1.5,5.0,7.0,6.48,0.12
2016,2,8,16,15,255.0,43.5,1.35,4.5,107.5,243.57,212.92
2016,2,8,16,30,510.0,80.0,1.2,4.0,208.0,440.58,375.89
2016,2,8,16,45,434.0,69.0,1.05,3.5,161.5,361.38,305.96
2016,2,8,17,0,358.0,58.0,0.9,3.0,115.0,289.57,242.29
2016,2,8,17,15,252.0,42.0,0.9,3.0,75.0,202.62,163.39
2016,2,8,17,30,146.0,26.0,0.9,3.0,35.0,117.31,60.4
2016,2,8,17,45,73.0,13.0,0.95,3.0,17.5,41.57,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.81,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,7.63,0.0
2016,2,9,7,45,0.0,22.5,3.05,0.0,22.5,20.89,11.93
2016,2,9,8,0,0.0,37.0,3.3,0.0,37.0,33.95,25.41
2016,2,9,8,15,0.0,54.0,3.55,0.0,54.0,49.14,38.1
2016,2,9,8,30,0.0,71.0,3.8,0.0,71.0,64.7,52.34
2016,2,9,8,45,0.0,89.0,4.1,0.5,89.0,81.33,67.24
2016,2,9,9,0,0.0,107.0,4.4,1.0,107.0,98.17,82.06
2016,2,9,9,15,72.0,138.0,4.45,1.0,166.0,147.06,122.77
2016,2,9,9,30,144.0,169.0,4.5,1.0,225.0,206.27,173.17
2016,2,9,9,45,201.0,183.0,4.55,1.5,271.0,251.41,211.83
2016,2,9,10,0,258.0,197.0,4.6,2.0,317.0,305.41,258.15
2016,2,9,10,15,377.5,189.0,4.6,2.0,378.5,371.53,315.16
2016,2,9,10,30,497.0,181.0,4.6,2.0,440.0,453.04,384.95
2016,2,9,10,45,714.0,132.5,4.6,2.0,526.0,558.93,475.38
2016,2,9,11,0,931.0,84.0,4.6,2.0,612.0,672.64,571.07
2016,2,9,11,15,570.0,184.0,4.6,2.0,511.0,576.21,489.02
2016,2,9,11,30,209.0,284.0,4.6,2.0,410.0,436.11,368.41
2016,2,9,11,45,105.0,225.0,4.6,2.0,288.0,307.48,260.51
2016,2,9,12,0,1.0,166.0,4.6,2.0,166.0,158.05,131.33
2016,2,9,12,15,0.5,160.0,4.6,2.0,160.0,151.99,126.26
2016,2,9,12,30,0.0,154.0,4.6,2.0,154.0,145.88,121.0
2016,2,9,12,45,0.0,159.0,4.6,2.0,159.0,151.03,125.42
2016,2,9,13,0,0.0,164.0,4.6,2.0,164.0,156.27,129.92
2016,2,9,13,15,3.5,180.5,4.55,2.0,182.5,176.23,147.18
2016,2,9,13,30,7.0,197.0,4.5,2.0,201.0,196.73,164.84
2016,2,9,13,45,3.5,146.0,4.5,2.0,148.0,142.08,118.17
2016,2,9,14,0,0.0,95.0,4.5,2.0,95.0,88.69,72.07
2016,2,9,14,15,0.0,73.5,4.45,1.5,73.5,68.44,54.66
2016,2,9,14,30,0.0,52.0,4.4,1.0,52.0,48.37,37.21
2016,2,9,14,45,9.5,116.0,4.35,1.0,120.5,117.97,98.85
2016,2,9,15,0,19.0,180.0,4.3,1.0,189.0,194.98,166.13
2016,2,9,15,15,9.5,159.5,4.15,1.0,164.0,166.16,141.04
2016,2,9,15,30,0.0,139.0,4.0,1.0,139.0,137.69,116.23
2016,2,9,15,45,0.0,124.0,3.9,1.0,124.0,122.89,103.55
2016,2,9,16,0,0.0,109.0,3.8,1.0,109.0,108.1,90.73
2016,2,9,16,15,0.0,93.0,3.55,0.5,93.0,92.15,76.84
2016,2,9,16,30,0.0,77.0,3.3,0.0,77.0,76.14,62.66
2016,2,9,16,45,0.0,60.5,3.05,0.0,60.5,59.42,47.49
2016,2,9,17,0,0.0,44.0,2.8,0.0,44.0,42.47,31.97
2016,2,9,17,15,0.0,29.5,2.65,-0.5,29.5,27.62,18.19
2016,2,9,17,30,0.0,15.0,2.5,-1.0,15.0,13.91,3.28
2016,2,9,17,45,0.0,7.5,2.4,-1.5,7.5,7.15,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,8.58,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,14.83,0.0
2016,2,10,7,45,322.0,31.5,2.9,-2.5,67.0,25.64,16.44
2016,2,10,8,0,454.0,45.0,3.2,-2.0,108.0,35.89,27.47
2016,2,10,8,15,533.5,54.0,3.25,-1.5,157.0,67.08,39.37
2016,2,10,8,30,613.0,63.0,3.3,-1.0,206.0,117.94,72.43
2016,2,10,8,45,657.0,71.0,3.35,-1.0,254.0,171.31,117.03
2016,2,10,9,0,701.0,79.0,3.4,-1.0,302.0,229.34,170.0
2016,2,10,9,15,736.0,84.0,3.4,-0.5,348.5,286.35,223.69
2016,2,10,9,30,771.0,89.0,3.4,0.0,395.0,346.27,279.77
2016,2,10,9,45,804.0,90.5,3.45,0.0,438.5,405.52,335.02
2016,2,10,10,0,837.0,92.0,3.5,0.0,482.0,465.37,389.66
2016,2,10,10,15,854.0,94.5,3.5,0.0,518.0,519.9,438.61
2016,2,10,10,30,871.0,97.0,3.5,0.0,554.0,574.05,485.91
2016,2,10,10,45,874.0,103.0,3.55,0.0,582.0,622.96,527.79
2016,2,10,11,0,877.0,109.0,3.6,0.0,610.0,669.76,566.96
2016,2,10,11,15,885.5,110.5,3.65,0.0,632.0,713.24,602.82
2016,2,10,11,30,894.0,112.0,3.7,0.0,654.0,754.56,636.35
2016,2,10,11,45,897.0,113.5,3.75,0.0,667.5,789.47,663.09
2016,2,10,12,0,900.0,115.0,3.8,0.0,681.0,821.47,687.35
2016,2,10,12,15,902.0,115.5,3.9,0.0,686.5,848.53,708.13
2016,2,10,12,30,904.0,116.0,4.0,0.0,692.0,872.33,726.81
2016,2,10,12,45,907.5,114.0,4.1,0.0,690.0,891.22,741.93
2016,2,10,13,0,911.0,112.0,4.2,0.0,688.0,906.62,754.59
2016,2,10,13,15,647.5,185.0,4.25,0.0,591.0,778.2,655.72
2016,2,10,13,30,384.0,258.0,4.3,0.0,494.0,622.91,527.86
2016,2,10,13,45,643.0,180.5,4.4,0.0,561.5,779.34,660.82
2016,2,10,14,0,902.0,103.0,4.5,0.0,629.0,910.75,763.78
2016,2,10,14,15,610.5,166.5,4.5,0.0,516.0,735.14,626.27
2016,2,10,14,30,319.0,230.0,4.5,0.0,403.0,540.67,463.78
2016,2,10,14,45,217.5,223.5,4.5,0.0,338.0,433.78,374.49
2016,2,10,15,0,116.0,217.0,4.5,0.0,273.0,342.99,295.96
2016,2,10,15,15,477.0,148.0,4.4,0.0,351.5,571.6,498.21
2016,2,10,15,30,838.0,79.0,4.3,0.0,430.0,756.71,651.49
2016,2,10,15,45,820.0,73.0,4.25,-0.5,386.0,713.09,617.41
2016,2,10,16,0,802.0,67.0,4.2,-1.0,342.0,667.59,582.46
2016,2,10,16,15,761.0,62.0,4.0,-1.0,293.0,606.24,531.37
2016,2,10,16,30,720.0,57.0,3.8,-1.0,244.0,545.26,477.66
2016,2,10,16,45,664.5,50.0,3.65,-1.5,194.5,474.3,414.53
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,405.88,350.83
2016,2,10,17,15,495.5,33.5,3.4,-2.0,98.0,309.18,259.22
2016,2,10,17,30,382.0,24.0,3.3,-2.0,51.0,218.18,142.61
2016,2,10,17,45,191.0,12.0,3.25,-2.5,25.5,88.58,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.5,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-6.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,155.0,8.5,2.45,-4.5,15.5,8.1,0.0
2016,2,11,7,30,310.0,17.0,2.7,-4.0,31.0,15.0,0.0
2016,2,11,7,45,446.5,27.0,2.95,-4.0,75.5,23.2,14.7
2016,2,11,8,0,583.0,37.0,3.2,-4.0,120.0,31.05,23.27
2016,2,11,8,15,655.5,43.5,3.25,-3.5,170.5,66.28,35.03
2016,2,11,8,30,728.0,50.0,3.3,-3.0,221.0,121.29,70.64
2016,2,11,8,45,774.0,54.0,3.4,-2.5,271.5,177.8,118.11
2016,2,11,9,0,820.0,58.0,3.5,-2.0,322.0,239.0,174.56
2016,2,11,9,15,849.0,61.5,3.5,-1.5,369.5,299.27,232.46
2016,2,11,9,30,878.0,65.0,3.5,-1.0,417.0,361.57,291.81
2016,2,11,9,45,899.0,67.0,3.55,-1.0,459.5,421.41,348.67
2016,2,11,10,0,920.0,69.0,3.6,-1.0,502.0,480.74,403.7
2016,2,11,10,15,934.5,71.0,3.55,-0.5,538.0,536.95,453.68
2016,2,11,10,30,949.0,73.0,3.5,0.0,574.0,592.31,501.24
2016,2,11,10,45,959.0,74.0,3.5,0.0,603.5,642.84,544.51
2016,2,11,11,0,969.0,75.0,3.5,0.0,633.0,691.53,585.21
2016,2,11,11,15,975.5,76.0,3.5,0.0,655.0,735.81,621.47
2016,2,11,11,30,982.0,77.0,3.5,0.0,677.0,777.5,653.12
2016,2,11,11,45,986.0,77.5,3.5,0.5,690.5,814.02,679.2
2016,2,11,12,0,990.0,78.0,3.5,1.0,704.0,847.39,702.7
2016,2,11,12,15,991.0,78.0,3.45,1.0,709.5,874.52,722.34
2016,2,11,12,30,992.0,78.0,3.4,1.0,715.0,898.06,739.32
2016,2,11,12,45,990.5,78.0,3.4,1.5,711.5,915.83,751.09
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,929.74,760.13
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,937.03,765.42
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,940.35,768.02
2016,2,11,13,45,973.0,77.0,3.3,2.0,664.0,936.89,766.19
2016,2,11,14,0,965.0,77.0,3.3,2.0,644.0,929.54,761.73
2016,2,11,14,15,955.0,75.5,3.15,2.0,616.0,914.89,750.91
2016,2,11,14,30,945.0,74.0,3.0,2.0,588.0,896.59,737.56
2016,2,11,14,45,929.5,73.0,2.95,2.0,553.0,870.87,719.53
2016,2,11,15,0,914.0,72.0,2.9,2.0,518.0,842.05,699.2
2016,2,11,15,15,894.5,69.5,2.55,1.5,477.5,805.32,671.78
2016,2,11,15,30,875.0,67.0,2.2,1.0,437.0,772.71,647.18
2016,2,11,15,45,846.5,64.0,1.9,1.0,391.0,723.87,608.9
2016,2,11,16,0,818.0,61.0,1.6,1.0,345.0,673.74,569.08
2016,2,11,16,15,777.5,57.0,1.45,0.5,296.0,613.35,522.39
2016,2,11,16,30,737.0,53.0,1.3,0.0,247.0,553.32,472.79
2016,2,11,16,45,673.5,47.5,1.2,0.0,196.5,478.63,408.38
2016,2,11,17,0,610.0,42.0,1.1,0.0,146.0,407.1,343.98
2016,2,11,17,15,498.5,33.0,1.1,0.0,99.5,311.7,257.1
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,222.86,151.54
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,89.97,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.5,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-4.0,0.0,0.0,0.0
