Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,30,0.0,0.0,2.4,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.81,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,7.41,0.0
2016,2,12,7,45,0.0,19.0,2.3,-3.0,19.0,17.62,9.94
2016,2,12,8,0,0.0,30.0,2.3,-3.0,30.0,27.85,20.28
2016,2,12,8,15,0.0,43.5,2.25,-3.0,43.5,40.43,30.87
2016,2,12,8,30,0.0,57.0,2.2,-3.0,57.0,52.74,42.25
2016,2,12,8,45,0.0,70.0,2.15,-3.0,70.0,64.72,53.18
2016,2,12,9,0,0.0,83.0,2.1,-3.0,83.0,76.78,64.02
2016,2,12,9,15,0.0,45.0,2.0,-2.5,45.0,41.8,32.31
2016,2,12,9,30,0.0,7.0,1.9,-2.0,7.0,6.49,0.24
2016,2,12,9,45,61.0,109.0,1.8,-2.0,138.0,126.37,106.79
2016,2,12,10,0,122.0,211.0,1.7,-2.0,269.0,256.58,218.79
2016,2,12,10,15,78.5,213.5,1.5,-1.5,252.0,242.38,205.76
2016,2,12,10,30,35.0,216.0,1.3,-1.0,235.0,226.38,191.29
2016,2,12,10,45,20.0,200.0,1.15,-1.0,211.0,200.49,168.94
2016,2,12,11,0,5.0,184.0,1.0,-1.0,187.0,176.83,148.35
2016,2,12,11,15,23.5,221.5,0.9,-0.5,236.5,226.38,190.02
2016,2,12,11,30,42.0,259.0,0.8,0.0,286.0,285.74,238.42
2016,2,12,11,45,62.5,277.0,0.75,0.0,317.0,322.56,268.14
2016,2,12,12,0,83.0,295.0,0.7,0.0,348.0,360.95,298.91
2016,2,12,12,15,282.5,269.5,0.85,0.0,451.5,515.56,426.66
2016,2,12,12,30,482.0,244.0,1.0,0.0,555.0,670.19,548.69
2016,2,12,12,45,258.5,254.0,1.2,0.0,421.0,495.7,410.64
2016,2,12,13,0,35.0,264.0,1.4,0.0,287.0,300.2,249.65
2016,2,12,13,15,87.5,280.5,1.55,0.0,335.5,365.93,306.75
2016,2,12,13,30,140.0,297.0,1.7,0.0,384.0,445.77,372.83
2016,2,12,13,45,136.5,287.5,1.9,0.0,370.5,435.02,364.66
2016,2,12,14,0,133.0,278.0,2.1,0.0,357.0,423.64,356.56
2016,2,12,14,15,278.0,245.0,2.2,0.0,400.5,524.83,443.65
2016,2,12,14,30,423.0,212.0,2.3,0.0,444.0,622.12,525.1
2016,2,12,14,45,594.5,162.0,2.4,0.0,467.0,704.0,594.38
2016,2,12,15,0,766.0,112.0,2.5,0.0,490.0,783.11,657.49
2016,2,12,15,15,743.5,108.0,2.5,0.0,450.5,745.22,628.94
2016,2,12,15,30,721.0,104.0,2.5,0.0,411.0,705.42,599.63
2016,2,12,15,45,699.5,96.0,2.5,0.0,368.5,660.05,565.38
2016,2,12,16,0,678.0,88.0,2.5,0.0,326.0,613.38,529.02
2016,2,12,16,15,632.0,81.5,2.2,0.0,278.5,550.9,476.37
2016,2,12,16,30,586.0,75.0,1.9,0.0,231.0,489.52,423.3
2016,2,12,16,45,528.5,65.0,1.6,-0.5,184.0,419.0,361.62
2016,2,12,17,0,471.0,55.0,1.3,-1.0,137.0,351.69,300.5
2016,2,12,17,15,363.0,42.5,1.3,-1.0,93.5,260.26,217.04
2016,2,12,17,30,255.0,30.0,1.3,-1.0,50.0,176.47,125.43
2016,2,12,17,45,127.5,15.0,1.35,-1.5,25.0,66.3,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,9.0,3.5,-5.5,19.0,8.58,0.0
2016,2,13,7,30,383.0,18.0,3.7,-5.0,38.0,15.76,0.0
2016,2,13,7,45,512.5,27.0,3.95,-5.0,85.0,22.9,14.88
2016,2,13,8,0,642.0,36.0,4.2,-5.0,132.0,29.77,22.26
2016,2,13,8,15,710.5,41.5,4.3,-4.5,184.5,69.32,35.18
2016,2,13,8,30,779.0,47.0,4.4,-4.0,237.0,126.68,73.2
2016,2,13,8,45,820.5,51.5,4.55,-4.0,288.5,186.24,124.54
2016,2,13,9,0,862.0,56.0,4.7,-4.0,340.0,251.56,186.13
2016,2,13,9,15,890.0,59.0,4.65,-3.5,388.5,313.42,246.51
2016,2,13,9,30,918.0,62.0,4.6,-3.0,437.0,377.03,308.03
2016,2,13,9,45,936.5,64.5,4.6,-3.0,480.5,437.81,366.71
2016,2,13,10,0,955.0,67.0,4.6,-3.0,524.0,498.67,423.93
2016,2,13,10,15,969.0,68.5,4.55,-2.5,561.0,556.03,475.69
2016,2,13,10,30,983.0,70.0,4.5,-2.0,598.0,612.39,524.86
2016,2,13,10,45,993.5,71.0,4.45,-2.0,628.5,664.86,570.28
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,715.45,612.95
2016,2,13,11,15,1010.5,72.5,4.35,-1.5,681.0,760.65,648.72
2016,2,13,11,30,1017.0,73.0,4.3,-1.0,703.0,803.15,679.68
2016,2,13,11,45,1021.0,73.5,4.3,-1.0,717.0,840.86,708.18
2016,2,13,12,0,1025.0,74.0,4.3,-1.0,731.0,875.31,734.06
2016,2,13,12,15,1026.0,74.0,4.25,-0.5,736.5,903.37,753.22
2016,2,13,12,30,1027.0,74.0,4.2,0.0,742.0,927.69,769.5
2016,2,13,12,45,1022.0,76.0,4.2,0.0,738.0,945.46,782.74
2016,2,13,13,0,1017.0,78.0,4.2,0.0,734.0,959.17,793.12
2016,2,13,13,15,1013.5,77.5,4.2,0.0,722.0,967.18,799.42
2016,2,13,13,30,1010.0,77.0,4.2,0.0,710.0,971.11,802.9
2016,2,13,13,45,1004.5,76.0,4.2,0.0,690.0,968.64,801.81
2016,2,13,14,0,999.0,75.0,4.2,0.0,670.0,962.13,797.93
2016,2,13,14,15,990.0,73.5,4.2,0.0,642.0,948.04,788.53
2016,2,13,14,30,981.0,72.0,4.2,0.0,614.0,930.14,776.42
2016,2,13,14,45,969.0,70.0,4.2,-0.5,579.0,905.44,760.6
2016,2,13,15,0,957.0,68.0,4.2,-1.0,544.0,877.36,742.12
2016,2,13,15,15,939.5,66.0,4.15,-1.0,502.5,841.72,715.86
2016,2,13,15,30,922.0,64.0,4.1,-1.0,461.0,803.43,687.32
2016,2,13,15,45,897.0,61.0,4.1,-1.5,414.0,755.9,652.52
2016,2,13,16,0,872.0,58.0,4.1,-2.0,367.0,706.83,615.57
2016,2,13,16,15,835.0,54.5,3.9,-2.0,316.5,653.25,571.62
2016,2,13,16,30,798.0,51.0,3.7,-2.0,266.0,593.69,520.41
2016,2,13,16,45,738.5,46.0,3.5,-2.5,214.0,519.2,454.71
2016,2,13,17,0,679.0,41.0,3.3,-3.0,162.0,447.49,388.49
2016,2,13,17,15,573.0,33.0,3.15,-3.5,112.5,352.24,299.14
2016,2,13,17,30,467.0,25.0,3.0,-4.0,63.0,264.99,198.41
2016,2,13,17,45,233.5,12.5,2.9,-4.5,31.5,107.64,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,79.5,11.0,1.85,-9.5,15.5,10.48,0.0
2016,2,14,7,30,159.0,22.0,2.1,-9.0,31.0,17.4,1.53
2016,2,14,7,45,247.0,37.5,2.4,-8.5,68.0,29.22,21.06
2016,2,14,8,0,335.0,53.0,2.7,-8.0,105.0,40.58,32.83
2016,2,14,8,15,391.5,65.5,2.7,-7.5,147.0,72.6,48.22
2016,2,14,8,30,448.0,78.0,2.7,-7.0,189.0,116.36,79.83
2016,2,14,8,45,495.0,84.0,2.7,-7.0,230.0,160.72,117.81
2016,2,14,9,0,542.0,90.0,2.7,-7.0,271.0,208.71,162.08
2016,2,14,9,15,672.0,86.5,2.6,-6.5,342.5,276.4,222.08
2016,2,14,9,30,802.0,83.0,2.5,-6.0,414.0,359.0,295.87
2016,2,14,9,45,596.5,133.5,2.45,-5.5,393.5,370.75,313.43
2016,2,14,10,0,391.0,184.0,2.4,-5.0,373.0,355.1,304.02
2016,2,14,10,15,628.0,141.5,2.3,-4.5,470.0,461.38,394.79
2016,2,14,10,30,865.0,99.0,2.2,-4.0,567.0,581.27,494.69
2016,2,14,10,45,720.0,140.5,2.1,-4.0,544.0,579.15,492.59
2016,2,14,11,0,575.0,182.0,2.0,-4.0,521.0,558.85,475.45
2016,2,14,11,15,514.0,213.0,1.85,-3.5,524.0,574.91,486.38
2016,2,14,11,30,453.0,244.0,1.7,-3.0,527.0,584.99,491.53
2016,2,14,11,45,325.5,276.5,1.6,-3.0,482.0,534.37,448.54
2016,2,14,12,0,198.0,309.0,1.5,-3.0,437.0,473.83,397.21
2016,2,14,12,15,196.0,312.0,1.45,-2.5,439.5,483.34,404.4
2016,2,14,12,30,194.0,315.0,1.4,-2.0,442.0,492.11,410.36
2016,2,14,12,45,178.5,314.0,1.35,-2.0,430.5,484.4,403.69
2016,2,14,13,0,163.0,313.0,1.3,-2.0,419.0,475.51,396.24
2016,2,14,13,15,176.0,307.0,1.35,-2.0,420.0,484.54,404.5
2016,2,14,13,30,189.0,301.0,1.4,-2.0,421.0,493.04,412.25
2016,2,14,13,45,95.0,236.5,1.45,-2.0,297.0,327.3,276.91
2016,2,14,14,0,1.0,172.0,1.5,-2.0,173.0,166.48,139.67
2016,2,14,14,15,1.0,170.0,1.5,-2.0,170.5,165.05,139.18
2016,2,14,14,30,1.0,168.0,1.5,-2.0,168.0,163.73,138.3
2016,2,14,14,45,0.5,160.5,1.55,-2.0,160.5,156.3,132.18
2016,2,14,15,0,0.0,153.0,1.6,-2.0,153.0,148.97,126.15
2016,2,14,15,15,0.0,114.5,1.55,-2.0,114.5,109.28,91.77
2016,2,14,15,30,0.0,76.0,1.5,-2.0,76.0,70.74,57.95
2016,2,14,15,45,0.0,67.0,1.5,-2.0,67.0,62.33,50.63
2016,2,14,16,0,0.0,58.0,1.5,-2.0,58.0,53.92,43.21
2016,2,14,16,15,0.0,49.5,1.45,-2.0,49.5,45.99,36.13
2016,2,14,16,30,0.0,41.0,1.4,-2.0,41.0,38.07,28.96
2016,2,14,16,45,0.0,32.5,1.4,-2.5,32.5,30.16,21.76
2016,2,14,17,0,0.0,24.0,1.4,-3.0,24.0,22.25,14.45
2016,2,14,17,15,0.0,16.0,1.4,-3.0,16.0,14.82,7.49
2016,2,14,17,30,0.0,8.0,1.4,-3.0,8.0,7.4,0.31
2016,2,14,17,45,0.0,4.0,1.4,-3.5,4.0,3.81,0.0
2016,2,14,18,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.0,2.15,-5.0,2.0,1.91,0.0
2016,2,15,7,30,0.0,4.0,2.1,-5.0,4.0,3.7,0.0
2016,2,15,7,45,0.0,10.0,2.1,-5.0,10.0,9.26,2.78
2016,2,15,8,0,0.0,16.0,2.1,-5.0,16.0,14.82,8.33
2016,2,15,8,15,0.0,23.0,2.1,-5.0,23.0,21.32,13.83
2016,2,15,8,30,0.0,30.0,2.1,-5.0,30.0,27.83,19.9
2016,2,15,8,45,0.0,37.0,2.1,-5.0,37.0,34.35,25.91
2016,2,15,9,0,0.0,44.0,2.1,-5.0,44.0,40.87,31.85
2016,2,15,9,15,0.0,53.5,2.1,-4.5,53.5,49.73,39.77
2016,2,15,9,30,0.0,63.0,2.1,-4.0,63.0,58.59,47.59
2016,2,15,9,45,0.0,86.5,2.1,-4.0,86.5,80.52,67.13
2016,2,15,10,0,0.0,110.0,2.1,-4.0,110.0,102.49,86.47
2016,2,15,10,15,0.0,106.0,2.05,-4.0,106.0,98.84,82.99
2016,2,15,10,30,0.0,102.0,2.0,-4.0,102.0,95.14,79.53
2016,2,15,10,45,0.0,113.5,2.0,-4.0,113.5,106.03,88.98
2016,2,15,11,0,0.0,125.0,2.0,-4.0,125.0,117.0,98.44
2016,2,15,11,15,5.0,168.0,1.95,-3.5,171.5,161.72,137.11
2016,2,15,11,30,10.0,211.0,1.9,-3.0,218.0,207.66,176.05
2016,2,15,11,45,10.0,213.5,1.85,-3.0,220.5,210.87,178.46
2016,2,15,12,0,10.0,216.0,1.8,-3.0,223.0,214.07,181.03
2016,2,15,12,15,21.5,242.5,1.8,-3.0,257.0,250.66,212.25
2016,2,15,12,30,33.0,269.0,1.8,-3.0,291.0,299.11,252.92
2016,2,15,12,45,26.5,257.5,1.8,-3.0,275.0,272.51,230.38
2016,2,15,13,0,20.0,246.0,1.8,-3.0,259.0,256.27,216.75
2016,2,15,13,15,10.0,180.0,1.75,-3.0,186.5,180.92,152.8
2016,2,15,13,30,0.0,114.0,1.7,-3.0,114.0,107.02,88.9
2016,2,15,13,45,1.5,146.5,1.7,-3.0,147.5,140.57,118.39
2016,2,15,14,0,3.0,179.0,1.7,-3.0,181.0,175.34,148.51
2016,2,15,14,15,1.5,99.5,1.55,-2.5,100.5,94.38,78.1
2016,2,15,14,30,0.0,20.0,1.4,-2.0,20.0,18.58,11.01
2016,2,15,14,45,343.5,93.0,1.25,-2.0,266.5,412.54,361.64
2016,2,15,15,0,687.0,166.0,1.1,-2.0,513.0,783.97,652.29
2016,2,15,15,15,349.0,161.5,1.05,-2.0,337.5,475.91,404.56
2016,2,15,15,30,11.0,157.0,1.0,-2.0,162.0,165.03,139.56
2016,2,15,15,45,6.5,142.0,0.95,-2.0,144.5,146.71,125.06
2016,2,15,16,0,2.0,127.0,0.9,-2.0,127.0,128.7,109.45
2016,2,15,16,15,1.0,108.5,1.05,-2.0,108.5,109.3,92.6
2016,2,15,16,30,0.0,90.0,1.2,-2.0,90.0,89.9,75.4
2016,2,15,16,45,0.0,71.5,1.35,-2.0,71.5,71.03,58.4
2016,2,15,17,0,0.0,53.0,1.5,-2.0,53.0,51.92,40.92
2016,2,15,17,15,0.0,36.5,1.6,-2.0,36.5,34.9,25.17
2016,2,15,17,30,0.0,20.0,1.7,-2.0,20.0,18.56,9.51
2016,2,15,17,45,0.0,10.0,1.8,-2.5,10.0,9.27,0.0
2016,2,15,18,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,61.5,11.5,4.5,5.5,15.5,10.96,0.0
2016,2,16,7,30,123.0,23.0,4.6,5.0,31.0,18.08,5.06
2016,2,16,7,45,224.5,38.5,4.7,4.5,68.5,29.83,20.71
2016,2,16,8,0,326.0,54.0,4.8,4.0,106.0,41.14,31.89
2016,2,16,8,15,375.0,68.0,4.75,4.0,148.0,75.36,48.56
2016,2,16,8,30,424.0,82.0,4.7,4.0,190.0,118.86,79.95
2016,2,16,8,45,472.0,89.5,4.7,4.0,233.0,162.24,116.06
2016,2,16,9,0,520.0,97.0,4.7,4.0,276.0,212.37,160.76
2016,2,16,9,15,679.5,84.0,4.7,4.5,350.5,279.17,217.47
2016,2,16,9,30,839.0,71.0,4.7,5.0,425.0,363.84,290.95
2016,2,16,9,45,863.5,73.0,4.7,5.5,468.5,423.12,345.43
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,483.34,399.24
2016,2,16,10,15,903.5,77.0,4.55,6.5,548.5,538.99,447.41
2016,2,16,10,30,919.0,79.0,4.4,7.0,585.0,593.95,493.29
2016,2,16,10,45,931.5,80.5,4.3,7.5,615.5,645.61,535.17
2016,2,16,11,0,944.0,82.0,4.2,8.0,646.0,695.72,574.48
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.0,739.41,608.21
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,780.57,637.93
2016,2,16,11,45,961.0,84.5,3.75,8.5,703.5,816.59,662.25
2016,2,16,12,0,965.0,85.0,3.6,9.0,717.0,849.52,683.97
2016,2,16,12,15,965.5,85.5,3.55,9.0,722.0,876.4,702.88
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,899.74,719.23
2016,2,16,12,45,964.5,86.0,3.45,9.5,723.5,917.19,730.06
2016,2,16,13,0,963.0,86.0,3.4,10.0,720.0,930.84,738.27
2016,2,16,13,15,958.5,85.5,3.35,10.0,708.0,937.49,742.94
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,940.24,745.05
2016,2,16,13,45,946.0,84.5,3.25,10.0,675.5,936.05,742.39
2016,2,16,14,0,938.0,84.0,3.2,10.0,655.0,928.05,737.23
2016,2,16,14,15,927.5,82.5,3.05,10.0,627.0,912.97,726.42
2016,2,16,14,30,917.0,81.0,2.9,10.0,599.0,894.33,713.22
2016,2,16,14,45,611.0,148.5,2.75,10.0,485.0,714.54,581.07
2016,2,16,15,0,305.0,216.0,2.6,10.0,371.0,511.43,420.04
2016,2,16,15,15,152.5,166.0,2.3,9.5,243.5,310.04,258.47
2016,2,16,15,30,0.0,116.0,2.0,9.0,116.0,111.45,89.93
2016,2,16,15,45,384.0,93.5,1.75,8.5,234.5,418.53,356.1
2016,2,16,16,0,768.0,71.0,1.5,8.0,353.0,660.39,546.99
2016,2,16,16,15,726.5,66.5,1.4,7.0,304.0,599.57,499.56
2016,2,16,16,30,685.0,62.0,1.3,6.0,255.0,543.75,455.85
2016,2,16,16,45,616.5,56.0,1.25,5.0,204.5,466.87,393.29
2016,2,16,17,0,548.0,50.0,1.2,4.0,154.0,394.04,331.16
2016,2,16,17,15,444.5,40.0,1.2,3.5,108.0,303.2,250.95
2016,2,16,17,30,341.0,30.0,1.2,3.0,62.0,221.77,170.49
2016,2,16,17,45,170.5,15.0,1.25,2.5,31.0,103.06,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,118.0,12.5,1.45,0.5,20.5,11.91,0.0
2016,2,17,7,30,236.0,25.0,1.7,1.0,41.0,20.48,8.14
2016,2,17,7,45,369.0,36.0,2.0,2.0,86.0,28.49,19.91
2016,2,17,8,0,502.0,47.0,2.3,3.0,131.0,36.16,27.56
2016,2,17,8,15,573.5,54.5,2.4,3.5,180.5,76.48,42.76
2016,2,17,8,30,645.0,62.0,2.5,4.0,230.0,128.9,78.52
2016,2,17,8,45,702.0,65.5,2.7,4.5,281.0,183.32,123.69
2016,2,17,9,0,759.0,69.0,2.9,5.0,332.0,245.67,179.32
2016,2,17,9,15,790.0,72.5,2.95,5.5,379.5,303.89,233.46
2016,2,17,9,30,821.0,76.0,3.0,6.0,427.0,364.48,289.11
2016,2,17,9,45,855.0,75.5,3.05,6.5,471.5,424.31,342.97
2016,2,17,10,0,889.0,75.0,3.1,7.0,516.0,486.07,396.95
2016,2,17,10,15,904.5,77.0,3.1,7.0,552.5,541.87,445.31
2016,2,17,10,30,920.0,79.0,3.1,7.0,589.0,596.95,491.73
2016,2,17,10,45,931.5,80.0,3.15,7.5,619.0,647.61,532.67
2016,2,17,11,0,943.0,81.0,3.2,8.0,649.0,696.62,571.21
2016,2,17,11,15,950.0,82.0,3.15,8.0,671.0,740.65,605.13
2016,2,17,11,30,957.0,83.0,3.1,8.0,693.0,782.19,635.05
2016,2,17,11,45,961.0,84.0,3.1,8.5,707.0,818.78,660.14
2016,2,17,12,0,965.0,85.0,3.1,9.0,721.0,852.29,682.79
2016,2,17,12,15,966.5,85.5,3.1,9.0,726.5,879.99,702.37
2016,2,17,12,30,968.0,86.0,3.1,9.0,732.0,904.19,719.49
2016,2,17,12,45,961.5,88.5,3.1,9.5,728.0,920.26,729.54
2016,2,17,13,0,955.0,91.0,3.1,10.0,724.0,932.44,736.97
2016,2,17,13,15,951.5,90.0,3.05,10.0,712.5,939.34,741.76
2016,2,17,13,30,948.0,89.0,3.0,10.0,701.0,942.37,744.01
2016,2,17,13,45,937.0,90.0,2.95,10.0,680.0,937.29,740.68
2016,2,17,14,0,926.0,91.0,2.9,10.0,659.0,928.44,734.93
2016,2,17,14,15,915.5,89.5,2.85,9.5,631.5,913.45,726.29
2016,2,17,14,30,905.0,88.0,2.8,9.0,604.0,894.95,715.25
2016,2,17,14,45,886.0,87.5,2.75,9.0,568.0,874.35,701.48
2016,2,17,15,0,867.0,87.0,2.7,9.0,532.0,843.46,680.23
2016,2,17,15,15,846.5,84.0,2.5,8.5,491.5,805.64,653.93
2016,2,17,15,30,826.0,81.0,2.3,8.0,451.0,765.49,625.64
2016,2,17,15,45,793.5,78.5,2.1,8.0,404.5,714.81,587.91
2016,2,17,16,0,761.0,76.0,1.9,8.0,358.0,663.11,548.86
2016,2,17,16,15,720.0,71.0,1.75,7.0,309.0,606.53,507.19
2016,2,17,16,30,679.0,66.0,1.6,6.0,260.0,546.47,459.75
2016,2,17,16,45,612.0,59.5,1.45,5.0,209.5,469.83,396.78
2016,2,17,17,0,545.0,53.0,1.3,4.0,159.0,397.06,334.28
2016,2,17,17,15,442.5,42.5,1.4,3.5,112.0,305.9,254.13
2016,2,17,17,30,340.0,32.0,1.5,3.0,65.0,223.94,174.63
2016,2,17,17,45,170.0,16.0,1.6,2.5,32.5,105.22,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,138.0,13.5,1.65,-0.5,23.5,12.87,0.0
2016,2,18,7,30,276.0,27.0,1.9,0.0,47.0,22.28,10.6
2016,2,18,7,45,389.5,39.5,2.15,0.5,92.0,31.64,22.98
2016,2,18,8,0,503.0,52.0,2.4,1.0,137.0,40.55,31.88
2016,2,18,8,15,572.5,60.0,2.5,1.5,187.5,82.62,48.12
2016,2,18,8,30,642.0,68.0,2.6,2.0,238.0,135.43,84.88
2016,2,18,8,45,685.5,74.5,2.75,2.5,288.0,190.23,131.42
2016,2,18,9,0,729.0,81.0,2.9,3.0,338.0,249.61,185.26
2016,2,18,9,15,760.5,86.0,2.7,3.5,385.0,308.27,239.6
2016,2,18,9,30,792.0,91.0,2.5,4.0,432.0,370.87,296.46
2016,2,18,9,45,811.5,95.0,2.4,4.5,473.5,427.98,347.66
2016,2,18,10,0,831.0,99.0,2.3,5.0,515.0,485.61,397.55
2016,2,18,10,15,847.0,102.0,2.15,5.0,551.0,540.66,444.2
2016,2,18,10,30,863.0,105.0,2.0,5.0,587.0,595.26,488.81
2016,2,18,10,45,871.0,108.0,1.95,5.5,616.0,644.27,527.2
2016,2,18,11,0,879.0,111.0,1.9,6.0,645.0,691.54,563.01
2016,2,18,11,15,886.5,112.5,1.85,6.0,666.5,734.94,595.94
2016,2,18,11,30,894.0,114.0,1.8,6.0,688.0,776.08,625.63
2016,2,18,11,45,894.5,116.5,1.75,6.5,700.5,810.53,648.11
2016,2,18,12,0,895.0,119.0,1.7,7.0,713.0,841.9,668.15
2016,2,18,12,15,896.0,119.0,1.7,7.0,718.0,867.78,685.93
2016,2,18,12,30,897.0,119.0,1.7,7.0,723.0,890.31,701.43
2016,2,18,12,45,915.5,109.5,1.7,7.5,723.5,907.3,711.86
2016,2,18,13,0,934.0,100.0,1.7,8.0,724.0,927.2,724.44
2016,2,18,13,15,929.5,99.5,1.65,8.0,712.0,933.67,728.38
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,936.34,729.99
2016,2,18,13,45,912.0,100.5,1.6,8.0,678.5,930.04,726.31
2016,2,18,14,0,899.0,102.0,1.6,8.0,657.0,927.57,725.57
2016,2,18,14,15,888.5,100.0,1.55,8.0,629.5,912.23,715.27
2016,2,18,14,30,878.0,98.0,1.5,8.0,602.0,893.38,702.8
2016,2,18,14,45,858.5,97.0,1.5,8.0,566.5,864.68,684.16
2016,2,18,15,0,839.0,96.0,1.5,8.0,531.0,833.11,663.49
2016,2,18,15,15,818.0,93.0,1.4,7.5,490.5,795.36,638.16
2016,2,18,15,30,797.0,90.0,1.3,7.0,450.0,755.36,610.93
2016,2,18,15,45,764.5,86.5,1.2,7.0,404.0,708.56,577.17
2016,2,18,16,0,732.0,83.0,1.1,7.0,358.0,656.79,539.13
2016,2,18,16,15,690.5,77.5,1.05,6.0,309.0,595.91,495.02
2016,2,18,16,30,649.0,72.0,1.0,5.0,260.0,535.76,448.7
2016,2,18,16,45,587.5,64.5,0.95,4.5,210.0,462.16,388.63
2016,2,18,17,0,526.0,57.0,0.9,4.0,160.0,391.97,328.71
2016,2,18,17,15,427.5,45.5,0.95,3.0,113.5,302.25,250.96
2016,2,18,17,30,329.0,34.0,1.0,2.0,67.0,221.34,174.4
2016,2,18,17,45,164.5,17.0,1.05,1.5,33.5,105.3,2.46
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,121.5,14.0,1.9,-1.5,23.5,13.34,0.0
2016,2,19,7,30,243.0,28.0,2.0,-1.0,47.0,23.01,12.14
2016,2,19,7,45,352.5,40.5,2.1,-0.5,90.5,32.3,23.77
2016,2,19,8,0,462.0,53.0,2.2,0.0,134.0,41.14,32.61
2016,2,19,8,15,530.5,62.0,2.25,0.5,183.0,83.11,49.79
2016,2,19,8,30,599.0,71.0,2.3,1.0,232.0,134.36,86.15
2016,2,19,8,45,647.5,76.5,2.35,1.5,281.0,186.74,130.58
2016,2,19,9,0,696.0,82.0,2.4,2.0,330.0,244.32,182.6
2016,2,19,9,15,727.5,86.5,2.4,2.5,375.5,300.72,235.03
2016,2,19,9,30,759.0,91.0,2.4,3.0,421.0,359.67,289.03
2016,2,19,9,45,784.5,93.5,2.45,3.5,463.0,417.53,341.1
2016,2,19,10,0,810.0,96.0,2.5,4.0,505.0,475.11,391.5
2016,2,19,10,15,826.0,98.5,2.6,4.5,540.5,528.65,437.36
2016,2,19,10,30,842.0,101.0,2.7,5.0,576.0,581.78,481.53
2016,2,19,10,45,856.0,101.5,2.8,5.5,605.0,630.92,521.43
2016,2,19,11,0,870.0,102.0,2.9,6.0,634.0,678.83,559.38
2016,2,19,11,15,877.5,103.5,2.95,6.5,655.5,721.81,592.38
2016,2,19,11,30,885.0,105.0,3.0,7.0,677.0,762.56,621.8
2016,2,19,11,45,891.0,105.0,3.1,7.5,691.0,798.11,646.92
2016,2,19,12,0,897.0,105.0,3.2,8.0,705.0,825.99,666.29
2016,2,19,12,15,899.0,105.5,3.25,8.0,710.5,852.6,685.68
2016,2,19,12,30,901.0,106.0,3.3,8.0,716.0,875.97,702.76
2016,2,19,12,45,902.0,104.5,3.35,8.5,713.0,892.92,713.99
2016,2,19,13,0,903.0,103.0,3.4,9.0,710.0,906.36,722.82
2016,2,19,13,15,899.5,102.5,3.45,9.0,699.0,913.39,728.5
2016,2,19,13,30,896.0,102.0,3.5,9.0,688.0,916.75,731.74
2016,2,19,13,45,889.5,101.0,3.6,9.0,668.5,920.62,735.89
2016,2,19,14,0,883.0,100.0,3.7,9.0,649.0,913.6,732.28
2016,2,19,14,15,873.5,98.0,3.75,9.0,622.5,899.15,723.16
2016,2,19,14,30,864.0,96.0,3.8,9.0,596.0,881.25,711.64
2016,2,19,14,45,851.5,93.5,3.85,9.0,562.5,856.87,695.38
2016,2,19,15,0,839.0,91.0,3.9,9.0,529.0,829.44,676.83
2016,2,19,15,15,820.0,88.0,3.75,9.0,489.5,793.25,650.63
2016,2,19,15,30,801.0,85.0,3.6,9.0,450.0,754.74,622.52
2016,2,19,15,45,777.5,80.5,3.5,9.0,405.5,708.99,588.75
2016,2,19,16,0,754.0,76.0,3.4,9.0,361.0,661.8,553.29
2016,2,19,16,15,715.5,71.0,3.2,8.0,313.0,606.71,512.29
2016,2,19,16,30,677.0,66.0,3.0,7.0,265.0,548.18,465.54
2016,2,19,16,45,623.0,59.0,2.85,6.5,215.5,478.6,407.05
2016,2,19,17,0,569.0,52.0,2.7,6.0,166.0,411.85,348.5
2016,2,19,17,15,473.0,42.5,2.75,5.5,119.0,323.63,269.97
2016,2,19,17,30,377.0,33.0,2.8,5.0,72.0,243.83,193.35
2016,2,19,17,45,188.5,16.5,2.9,5.0,36.0,115.94,22.41
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,37.0,15.0,2.85,4.0,18.0,14.3,0.0
2016,2,20,7,30,74.0,30.0,2.9,4.0,36.0,24.64,13.83
2016,2,20,7,45,134.5,51.0,3.0,4.5,71.5,40.86,31.0
2016,2,20,8,0,195.0,72.0,3.1,5.0,107.0,56.65,46.09
2016,2,20,8,15,234.5,91.0,3.15,5.5,146.0,90.17,65.09
2016,2,20,8,30,274.0,110.0,3.2,6.0,185.0,128.65,94.39
2016,2,20,8,45,330.5,117.5,3.25,7.0,225.0,165.37,123.67
2016,2,20,9,0,387.0,125.0,3.3,8.0,265.0,208.33,159.89
2016,2,20,9,15,291.0,157.5,3.3,8.5,270.5,233.39,186.18
2016,2,20,9,30,195.0,190.0,3.3,9.0,276.0,246.57,200.48
2016,2,20,9,45,154.0,209.5,3.35,9.5,281.0,260.9,213.33
2016,2,20,10,0,113.0,229.0,3.4,10.0,286.0,268.19,219.48
2016,2,20,10,15,113.0,245.5,3.35,10.0,306.0,291.53,238.62
2016,2,20,10,30,113.0,262.0,3.3,10.0,326.0,314.83,257.42
2016,2,20,10,45,126.0,277.0,3.3,10.5,352.0,349.58,284.89
2016,2,20,11,0,139.0,292.0,3.3,11.0,378.0,381.17,309.51
2016,2,20,11,15,162.0,302.5,3.25,11.0,406.0,416.05,337.25
2016,2,20,11,30,185.0,313.0,3.2,11.0,434.0,452.34,365.87
2016,2,20,11,45,234.5,313.5,3.15,11.5,469.5,499.49,402.7
2016,2,20,12,0,284.0,314.0,3.1,12.0,505.0,558.28,447.7
2016,2,20,12,15,206.0,322.0,3.05,12.0,461.0,503.93,403.99
2016,2,20,12,30,128.0,330.0,3.0,12.0,417.0,454.69,364.05
2016,2,20,12,45,125.5,328.5,3.0,12.0,413.5,456.21,365.53
2016,2,20,13,0,123.0,327.0,3.0,12.0,410.0,457.14,366.36
2016,2,20,13,15,189.5,318.5,3.0,12.0,444.0,510.42,409.82
2016,2,20,13,30,256.0,310.0,3.0,12.0,478.0,576.97,462.43
2016,2,20,13,45,153.0,290.5,3.05,12.5,390.5,453.37,364.69
2016,2,20,14,0,50.0,271.0,3.1,13.0,303.0,328.4,263.97
2016,2,20,14,15,42.5,254.0,3.1,13.0,280.5,304.26,245.43
2016,2,20,14,30,35.0,237.0,3.1,13.0,258.0,279.97,226.28
2016,2,20,14,45,179.5,228.5,3.1,13.0,324.5,409.56,335.05
2016,2,20,15,0,324.0,220.0,3.1,13.0,391.0,534.27,436.27
2016,2,20,15,15,266.0,210.0,3.1,12.5,343.0,470.42,386.1
2016,2,20,15,30,208.0,200.0,3.1,12.0,295.0,395.48,327.17
2016,2,20,15,45,177.5,189.0,3.1,12.0,264.5,356.39,295.89
2016,2,20,16,0,147.0,178.0,3.1,12.0,234.0,319.04,265.38
2016,2,20,16,15,131.5,156.0,3.05,11.5,201.0,279.33,233.36
2016,2,20,16,30,116.0,134.0,3.0,11.0,168.0,240.28,201.11
2016,2,20,16,45,103.5,110.0,3.0,11.0,136.5,200.96,167.59
2016,2,20,17,0,91.0,86.0,3.0,11.0,105.0,161.99,133.57
2016,2,20,17,15,61.0,62.5,2.9,10.5,74.0,114.78,91.97
2016,2,20,17,30,31.0,39.0,2.8,10.0,43.0,61.39,44.76
2016,2,20,17,45,15.5,19.5,2.7,10.0,21.5,27.64,4.51
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,12.5,2.15,6.0,12.5,11.91,0.0
2016,2,21,7,30,0.0,25.0,2.2,6.0,25.0,22.98,12.96
2016,2,21,7,45,6.5,45.5,2.25,6.5,46.5,40.67,30.7
2016,2,21,8,0,13.0,66.0,2.3,7.0,68.0,58.17,47.17
2016,2,21,8,15,23.5,87.0,2.3,7.5,93.0,77.24,60.88
2016,2,21,8,30,34.0,108.0,2.3,8.0,118.0,99.64,79.58
2016,2,21,8,45,43.0,127.5,2.3,8.5,142.0,122.13,98.38
2016,2,21,9,0,52.0,147.0,2.3,9.0,166.0,145.9,118.21
2016,2,21,9,15,98.0,170.5,2.3,9.0,212.5,185.69,150.68
2016,2,21,9,30,144.0,194.0,2.3,9.0,259.0,232.23,189.05
2016,2,21,9,45,88.0,199.5,2.3,9.5,240.5,222.69,181.83
2016,2,21,10,0,32.0,205.0,2.3,10.0,222.0,207.93,169.51
2016,2,21,10,15,99.5,236.0,2.4,10.5,292.5,275.62,224.73
2016,2,21,10,30,167.0,267.0,2.5,11.0,363.0,354.65,288.11
2016,2,21,10,45,243.5,271.0,2.6,12.0,418.5,415.79,336.23
2016,2,21,11,0,320.0,275.0,2.7,13.0,474.0,488.97,392.92
2016,2,21,11,15,264.5,295.0,2.85,13.5,463.0,486.78,389.55
2016,2,21,11,30,209.0,315.0,3.0,14.0,452.0,472.22,376.86
2016,2,21,11,45,322.5,296.5,3.2,14.5,513.0,558.04,444.71
2016,2,21,12,0,436.0,278.0,3.4,15.0,574.0,650.14,515.57
2016,2,21,12,15,289.0,306.5,3.6,15.5,503.0,565.87,448.44
2016,2,21,12,30,142.0,335.0,3.8,16.0,432.0,471.96,373.24
2016,2,21,12,45,149.0,334.0,4.0,16.5,435.5,482.5,381.64
2016,2,21,13,0,156.0,333.0,4.2,17.0,439.0,492.68,389.36
2016,2,21,13,15,78.0,209.0,4.35,17.0,262.0,290.55,231.97
2016,2,21,13,30,0.0,85.0,4.5,17.0,85.0,79.25,59.77
2016,2,21,13,45,0.0,114.0,4.7,17.5,114.0,107.02,82.57
2016,2,21,14,0,0.0,143.0,4.9,18.0,143.0,135.75,105.86
2016,2,21,14,15,0.0,112.5,4.85,18.0,112.5,105.72,81.55
2016,2,21,14,30,0.0,82.0,4.8,18.0,82.0,76.4,57.66
2016,2,21,14,45,156.5,153.5,4.8,18.0,236.5,314.87,256.82
2016,2,21,15,0,313.0,225.0,4.8,18.0,391.0,531.56,429.74
2016,2,21,15,15,406.0,188.5,4.7,17.5,387.0,573.22,464.99
2016,2,21,15,30,499.0,152.0,4.6,17.0,383.0,595.91,486.33
2016,2,21,15,45,468.0,144.0,4.5,16.5,343.5,549.47,451.09
2016,2,21,16,0,437.0,136.0,4.4,16.0,304.0,503.21,415.55
2016,2,21,16,15,408.5,121.5,4.3,15.5,262.5,451.49,375.0
2016,2,21,16,30,380.0,107.0,4.2,15.0,221.0,400.5,333.89
2016,2,21,16,45,340.0,91.0,4.1,15.0,179.5,341.66,284.4
2016,2,21,17,0,300.0,75.0,4.0,15.0,138.0,285.32,235.63
2016,2,21,17,15,232.5,58.0,4.0,14.5,98.5,216.22,175.36
2016,2,21,17,30,165.0,41.0,4.0,14.0,59.0,153.46,118.48
2016,2,21,17,45,82.5,20.5,4.0,14.0,29.5,68.28,25.54
2016,2,21,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,11.0,2.25,7.0,11.0,10.48,0.0
2016,2,22,7,30,0.0,22.0,2.4,7.0,22.0,20.43,11.22
2016,2,22,7,45,0.0,41.5,2.6,7.5,41.5,37.65,27.98
2016,2,22,8,0,0.0,61.0,2.8,8.0,61.0,54.5,43.73
