Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,15,3.0,81.0,2.85,8.5,82.0,72.8,57.59
2016,2,22,8,30,6.0,101.0,2.9,9.0,103.0,91.78,73.84
2016,2,22,8,45,12.5,119.5,2.95,9.5,124.0,110.75,89.66
2016,2,22,9,0,19.0,138.0,3.0,10.0,145.0,130.62,106.08
2016,2,22,9,15,20.5,156.0,3.1,10.5,164.5,149.4,121.56
2016,2,22,9,30,22.0,174.0,3.2,11.0,184.0,168.44,137.07
2016,2,22,9,45,11.0,135.0,3.3,11.5,140.0,130.04,104.69
2016,2,22,10,0,0.0,96.0,3.4,12.0,96.0,89.42,70.32
2016,2,22,10,15,11.5,158.5,3.35,12.0,165.0,154.01,124.15
2016,2,22,10,30,23.0,221.0,3.3,12.0,234.0,220.68,178.63
2016,2,22,10,45,20.5,225.5,3.3,12.0,237.5,225.15,181.83
2016,2,22,11,0,18.0,230.0,3.3,12.0,241.0,229.33,184.93
2016,2,22,11,15,10.0,203.5,3.25,12.0,210.0,199.28,160.15
2016,2,22,11,30,2.0,177.0,3.2,12.0,179.0,168.45,134.68
2016,2,22,11,45,6.0,199.5,3.2,12.5,204.0,193.74,155.07
2016,2,22,12,0,10.0,222.0,3.2,13.0,229.0,219.61,175.65
2016,2,22,12,15,5.5,194.5,3.15,13.0,198.5,189.41,151.0
2016,2,22,12,30,1.0,167.0,3.1,13.0,168.0,158.98,126.16
2016,2,22,12,45,0.5,105.0,3.05,13.5,105.5,98.62,76.55
2016,2,22,13,0,0.0,43.0,3.0,14.0,43.0,40.04,27.9
2016,2,22,13,15,0.0,103.0,2.95,13.5,103.0,96.3,74.81
2016,2,22,13,30,0.0,163.0,2.9,13.0,163.0,155.12,123.31
2016,2,22,13,45,0.0,158.0,2.85,13.0,158.0,150.42,119.48
2016,2,22,14,0,0.0,153.0,2.8,13.0,153.0,145.71,115.78
2016,2,22,14,15,0.0,150.0,2.75,13.0,150.0,143.04,113.77
2016,2,22,14,30,0.0,147.0,2.7,13.0,147.0,140.41,111.81
2016,2,22,14,45,0.0,102.0,2.65,13.0,102.0,95.61,74.91
2016,2,22,15,0,0.0,57.0,2.6,13.0,57.0,53.03,39.38
2016,2,22,15,15,0.0,66.5,2.6,12.5,66.5,61.88,47.1
2016,2,22,15,30,0.0,76.0,2.6,12.0,76.0,70.74,54.85
2016,2,22,15,45,0.0,67.5,2.6,12.0,67.5,62.8,48.24
2016,2,22,16,0,0.0,59.0,2.6,12.0,59.0,54.86,41.59
2016,2,22,16,15,0.0,51.0,2.6,11.5,51.0,47.39,35.36
2016,2,22,16,30,0.0,43.0,2.6,11.0,43.0,39.93,29.03
2016,2,22,16,45,0.0,34.0,2.65,10.5,34.0,31.55,21.8
2016,2,22,17,0,0.0,25.0,2.7,10.0,25.0,23.18,14.47
2016,2,22,17,15,0.0,17.5,2.75,9.5,17.5,16.21,8.28
2016,2,22,17,30,0.0,10.0,2.8,9.0,10.0,9.26,2.07
2016,2,22,17,45,0.0,5.0,2.85,9.0,5.0,4.62,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,5.0,2.95,5.0,5.0,4.62,0.0
2016,2,23,7,30,0.0,10.0,3.0,5.0,10.0,9.26,2.18
2016,2,23,7,45,0.0,19.0,3.15,5.0,19.0,17.61,10.28
2016,2,23,8,0,0.0,28.0,3.3,5.0,28.0,25.97,18.23
2016,2,23,8,15,0.0,37.5,3.3,5.0,37.5,34.81,25.17
2016,2,23,8,30,0.0,47.0,3.3,5.0,47.0,43.66,33.06
2016,2,23,8,45,0.0,57.0,3.35,5.0,57.0,52.99,41.26
2016,2,23,9,0,0.0,67.0,3.4,5.0,67.0,62.33,49.37
2016,2,23,9,15,0.0,93.5,3.35,5.0,93.5,86.77,70.56
2016,2,23,9,30,0.0,120.0,3.3,5.0,120.0,111.28,91.53
2016,2,23,9,45,0.0,106.5,3.25,5.5,106.5,99.08,80.59
2016,2,23,10,0,0.0,93.0,3.2,6.0,93.0,86.63,69.55
2016,2,23,10,15,0.0,75.0,3.05,6.0,75.0,69.84,54.95
2016,2,23,10,30,0.0,57.0,2.9,6.0,57.0,53.05,40.38
2016,2,23,10,45,17.5,157.5,2.8,6.0,169.0,158.41,130.36
2016,2,23,11,0,35.0,258.0,2.7,6.0,281.0,273.19,225.33
2016,2,23,11,15,23.0,239.0,2.55,6.0,254.5,242.84,199.54
2016,2,23,11,30,11.0,220.0,2.4,6.0,228.0,216.81,177.65
2016,2,23,11,45,5.5,168.5,2.3,6.5,172.5,163.19,132.79
2016,2,23,12,0,0.0,117.0,2.2,7.0,117.0,109.56,87.61
2016,2,23,12,15,0.0,125.0,2.1,7.0,125.0,117.28,94.13
2016,2,23,12,30,0.0,133.0,2.0,7.0,133.0,125.06,100.6
2016,2,23,12,45,0.0,131.0,1.9,7.5,131.0,123.21,98.85
2016,2,23,13,0,0.0,129.0,1.8,8.0,129.0,121.35,97.14
2016,2,23,13,15,0.0,131.0,1.8,8.0,131.0,123.39,98.89
2016,2,23,13,30,0.0,133.0,1.8,8.0,133.0,125.45,100.68
2016,2,23,13,45,0.0,124.5,1.8,8.0,124.5,117.24,93.92
2016,2,23,14,0,0.0,116.0,1.8,8.0,116.0,109.02,87.17
2016,2,23,14,15,0.0,113.0,1.8,8.0,113.0,106.18,84.93
2016,2,23,14,30,0.0,110.0,1.8,8.0,110.0,103.35,82.7
2016,2,23,14,45,0.0,91.0,1.8,8.0,91.0,84.82,67.18
2016,2,23,15,0,0.0,72.0,1.8,8.0,72.0,67.03,52.19
2016,2,23,15,15,0.0,92.0,1.8,7.5,92.0,86.02,68.73
2016,2,23,15,30,0.0,112.0,1.8,7.0,112.0,106.63,86.68
2016,2,23,15,45,0.0,100.5,1.8,7.0,100.5,95.41,77.27
2016,2,23,16,0,0.0,89.0,1.8,7.0,89.0,84.19,67.83
2016,2,23,16,15,0.0,77.0,1.8,7.0,77.0,72.46,57.83
2016,2,23,16,30,0.0,65.0,1.8,7.0,65.0,60.72,47.7
2016,2,23,16,45,0.0,52.5,1.85,7.0,52.5,48.8,37.26
2016,2,23,17,0,0.0,40.0,1.9,7.0,40.0,37.15,26.91
2016,2,23,17,15,0.0,29.0,1.9,6.5,29.0,26.91,17.74
2016,2,23,17,30,0.0,18.0,1.9,6.0,18.0,16.69,8.48
2016,2,23,17,45,0.0,9.0,1.9,6.0,9.0,8.33,0.0
2016,2,23,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,0.0,14.5,5.75,12.5,14.5,13.46,0.0
2016,2,24,7,30,0.0,29.0,5.9,13.0,29.0,26.54,16.43
2016,2,24,7,45,1.5,49.0,6.1,13.5,49.0,43.81,32.76
2016,2,24,8,0,3.0,69.0,6.3,14.0,69.0,61.06,46.17
2016,2,24,8,15,12.0,89.0,6.55,14.5,92.0,80.2,62.24
2016,2,24,8,30,21.0,109.0,6.8,15.0,115.0,100.7,79.1
2016,2,24,8,45,27.0,128.0,7.1,16.0,137.5,120.02,94.79
2016,2,24,9,0,33.0,147.0,7.4,17.0,160.0,141.61,112.24
2016,2,24,9,15,16.5,93.5,7.45,17.0,100.0,92.14,71.48
2016,2,24,9,30,0.0,40.0,7.5,17.0,40.0,37.16,25.66
2016,2,24,9,45,0.0,30.5,7.55,17.5,30.5,28.33,18.13
2016,2,24,10,0,0.0,21.0,7.6,18.0,21.0,19.5,10.66
2016,2,24,10,15,0.0,78.0,7.5,18.0,78.0,72.64,54.74
2016,2,24,10,30,0.0,135.0,7.4,18.0,135.0,126.12,98.52
2016,2,24,10,45,45.0,215.5,7.3,18.5,244.0,234.67,186.79
2016,2,24,11,0,90.0,296.0,7.2,19.0,353.0,347.56,276.53
2016,2,24,11,15,52.0,264.0,7.0,19.0,297.5,294.01,233.09
2016,2,24,11,30,14.0,232.0,6.8,19.0,242.0,230.72,181.69
2016,2,24,11,45,48.0,279.0,6.65,19.0,312.5,312.89,247.63
2016,2,24,12,0,82.0,326.0,6.5,19.0,383.0,392.51,310.46
2016,2,24,12,15,77.5,326.0,6.4,19.0,380.0,393.01,310.46
2016,2,24,12,30,73.0,326.0,6.3,19.0,377.0,393.02,310.28
2016,2,24,12,45,41.5,272.0,6.25,19.5,301.0,310.64,244.74
2016,2,24,13,0,10.0,218.0,6.2,20.0,225.0,218.2,170.6
2016,2,24,13,15,5.0,153.0,6.35,20.0,156.5,149.38,115.8
2016,2,24,13,30,0.0,88.0,6.5,20.0,88.0,82.06,61.4
2016,2,24,13,45,6.0,153.5,6.65,20.0,157.5,151.24,117.69
2016,2,24,14,0,12.0,219.0,6.8,20.0,227.0,223.9,176.16
2016,2,24,14,15,379.5,180.0,6.9,19.5,408.0,561.78,454.89
2016,2,24,14,30,747.0,141.0,7.0,19.0,589.0,846.56,677.49
2016,2,24,14,45,418.0,192.5,7.1,19.0,441.0,604.11,489.0
2016,2,24,15,0,89.0,244.0,7.2,19.0,293.0,338.03,271.82
2016,2,24,15,15,232.5,214.0,7.15,18.5,328.0,448.84,366.12
2016,2,24,15,30,376.0,184.0,7.1,18.0,363.0,524.48,431.28
2016,2,24,15,45,566.0,131.5,7.05,17.5,371.5,613.35,507.29
2016,2,24,16,0,756.0,79.0,7.0,17.0,380.0,675.68,559.6
2016,2,24,16,15,717.5,74.5,6.75,16.0,331.0,620.33,518.1
2016,2,24,16,30,679.0,70.0,6.5,15.0,282.0,561.62,471.79
2016,2,24,16,45,616.0,64.0,6.25,14.5,231.0,486.66,409.16
2016,2,24,17,0,553.0,58.0,6.0,14.0,180.0,415.26,347.41
2016,2,24,17,15,460.5,48.5,5.95,13.5,132.0,328.25,270.92
2016,2,24,17,30,368.0,39.0,5.9,13.0,84.0,249.09,198.48
2016,2,24,17,45,220.0,24.5,5.85,13.0,48.0,145.2,86.77
2016,2,24,18,0,72.0,10.0,5.8,13.0,12.0,36.81,0.0
2016,2,24,18,15,36.0,5.0,5.95,12.5,6.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,10.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,3.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,3.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,3.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,1.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,1.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,1.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,1.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,15.0,5.2,2.5,15.0,13.92,0.0
2016,2,25,7,30,0.0,30.0,5.3,3.0,30.0,27.46,18.28
2016,2,25,7,45,1.0,50.0,5.4,3.5,50.5,44.74,35.06
2016,2,25,8,0,2.0,70.0,5.5,4.0,71.0,62.03,48.94
2016,2,25,8,15,10.0,89.5,5.7,4.5,93.0,80.64,65.16
2016,2,25,8,30,18.0,109.0,5.9,5.0,115.0,100.47,82.08
2016,2,25,8,45,389.5,95.0,6.1,5.5,244.0,161.1,119.0
2016,2,25,9,0,761.0,81.0,6.3,6.0,373.0,270.77,203.28
2016,2,25,9,15,560.0,130.5,6.35,6.0,360.0,298.42,238.04
2016,2,25,9,30,359.0,180.0,6.4,6.0,347.0,302.21,248.62
2016,2,25,9,45,208.0,204.0,6.5,6.5,303.0,280.7,233.42
2016,2,25,10,0,57.0,228.0,6.6,7.0,259.0,241.5,200.72
2016,2,25,10,15,293.5,213.5,6.6,7.0,386.0,364.57,305.29
2016,2,25,10,30,530.0,199.0,6.6,7.0,513.0,509.24,427.0
2016,2,25,10,45,272.0,211.5,6.6,7.0,373.0,382.23,320.8
2016,2,25,11,0,14.0,224.0,6.6,7.0,233.0,220.8,181.91
2016,2,25,11,15,7.5,192.5,6.6,7.0,197.0,186.83,153.34
2016,2,25,11,30,1.0,161.0,6.6,7.0,161.0,152.22,123.98
2016,2,25,11,45,87.5,251.5,6.6,7.5,312.0,315.28,261.95
2016,2,25,12,0,174.0,342.0,6.6,8.0,463.0,492.74,406.91
2016,2,25,12,15,360.5,294.5,6.55,8.0,548.0,615.03,509.59
2016,2,25,12,30,547.0,247.0,6.5,8.0,633.0,745.69,616.85
2016,2,25,12,45,521.0,255.0,6.5,8.0,621.0,744.73,615.23
2016,2,25,13,0,495.0,263.0,6.5,8.0,609.0,740.83,611.84
2016,2,25,13,15,399.0,289.0,6.45,8.0,565.0,679.2,561.42
2016,2,25,13,30,303.0,315.0,6.4,8.0,521.0,627.21,517.96
2016,2,25,13,45,201.5,310.5,6.35,8.0,446.0,520.6,431.1
2016,2,25,14,0,100.0,306.0,6.3,8.0,371.0,412.81,341.6
2016,2,25,14,15,63.0,270.5,6.2,8.0,311.0,340.54,282.17
2016,2,25,14,30,26.0,235.0,6.1,8.0,251.0,255.4,211.16
2016,2,25,14,45,231.0,221.0,6.05,8.0,348.5,460.4,387.7
2016,2,25,15,0,436.0,207.0,6.0,8.0,446.0,630.98,530.6
2016,2,25,15,15,390.5,199.0,5.8,7.5,401.5,562.51,475.83
2016,2,25,15,30,345.0,191.0,5.6,7.0,357.0,508.64,432.6
2016,2,25,15,45,314.0,176.0,5.45,7.0,315.5,458.72,391.79
2016,2,25,16,0,283.0,161.0,5.3,7.0,274.0,409.6,351.04
2016,2,25,16,15,264.5,144.0,5.1,6.5,239.5,367.97,316.77
2016,2,25,16,30,246.0,127.0,4.9,6.0,205.0,326.9,282.16
2016,2,25,16,45,435.0,91.0,4.7,5.5,199.5,403.19,349.03
2016,2,25,17,0,624.0,55.0,4.5,5.0,194.0,454.05,390.4
2016,2,25,17,15,537.0,46.0,4.35,4.5,143.5,367.1,311.69
2016,2,25,17,30,450.0,37.0,4.2,4.0,93.0,287.5,236.72
2016,2,25,17,45,225.0,26.0,4.05,4.0,54.0,150.43,98.69
2016,2,25,18,0,0.0,15.0,3.9,4.0,15.0,14.3,0.0
2016,2,25,18,15,0.0,7.5,3.85,3.5,7.5,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,21.0,19.0,3.05,0.0,21.0,16.7,0.41
2016,2,26,7,30,42.0,38.0,3.3,0.0,42.0,32.23,22.99
2016,2,26,7,45,64.0,59.0,3.6,0.5,70.0,48.75,39.27
2016,2,26,8,0,86.0,80.0,3.9,1.0,98.0,67.05,52.95
2016,2,26,8,15,103.0,100.5,4.0,1.0,127.5,93.3,73.46
2016,2,26,8,30,120.0,121.0,4.1,1.0,157.0,121.94,97.42
2016,2,26,8,45,469.0,97.5,4.2,1.5,274.5,180.29,133.99
2016,2,26,9,0,818.0,74.0,4.3,2.0,392.0,283.22,214.42
2016,2,26,9,15,844.0,77.5,4.25,2.0,440.0,344.45,272.75
2016,2,26,9,30,870.0,81.0,4.2,2.0,488.0,407.37,331.82
2016,2,26,9,45,893.5,82.5,4.2,2.5,532.0,468.63,387.6
2016,2,26,10,0,917.0,84.0,4.2,3.0,576.0,530.69,442.31
2016,2,26,10,15,680.5,157.0,4.2,3.0,535.5,524.22,439.4
2016,2,26,10,30,444.0,230.0,4.2,3.0,495.0,490.42,411.63
2016,2,26,10,45,362.5,263.0,4.2,3.5,486.0,490.49,410.72
2016,2,26,11,0,281.0,296.0,4.2,4.0,477.0,487.53,406.34
2016,2,26,11,15,278.5,307.0,4.2,4.0,491.5,511.68,425.74
2016,2,26,11,30,276.0,318.0,4.2,4.0,506.0,534.92,444.09
2016,2,26,11,45,630.5,203.5,4.2,4.5,643.0,718.3,595.86
2016,2,26,12,0,985.0,89.0,4.2,5.0,780.0,898.22,732.56
2016,2,26,12,15,573.0,219.0,4.2,5.0,622.0,723.99,596.41
2016,2,26,12,30,161.0,349.0,4.2,5.0,464.0,503.91,414.03
2016,2,26,12,45,567.0,222.0,4.25,5.5,622.0,751.05,619.29
2016,2,26,13,0,973.0,95.0,4.3,6.0,780.0,977.71,788.85
2016,2,26,13,15,969.5,94.5,4.3,6.0,768.0,985.13,792.85
2016,2,26,13,30,966.0,94.0,4.3,6.0,756.0,988.58,795.88
2016,2,26,13,45,957.0,94.0,4.3,6.0,734.5,983.66,793.04
2016,2,26,14,0,948.0,94.0,4.3,6.0,713.0,974.84,787.59
2016,2,26,14,15,938.5,93.0,4.25,6.0,685.0,960.62,777.9
2016,2,26,14,30,929.0,92.0,4.2,6.0,657.0,942.75,765.7
2016,2,26,14,45,913.5,91.0,4.2,6.0,621.0,916.14,747.62
2016,2,26,15,0,898.0,90.0,4.2,6.0,585.0,893.79,732.77
2016,2,26,15,15,879.5,87.5,4.05,5.5,543.0,856.67,706.81
2016,2,26,15,30,861.0,85.0,3.9,5.0,501.0,816.99,679.11
2016,2,26,15,45,832.0,82.5,3.8,5.0,453.5,766.84,642.08
2016,2,26,16,0,803.0,80.0,3.7,5.0,406.0,715.37,603.48
2016,2,26,16,15,767.0,75.0,3.35,4.0,355.0,655.07,558.1
2016,2,26,16,30,731.0,70.0,3.0,3.0,304.0,599.25,514.2
2016,2,26,16,45,675.5,64.0,2.65,2.5,251.5,526.46,452.8
2016,2,26,17,0,620.0,58.0,2.3,2.0,199.0,456.47,391.52
2016,2,26,17,15,532.5,49.0,2.15,1.5,148.0,369.12,313.86
2016,2,26,17,30,445.0,40.0,2.0,1.0,97.0,288.98,239.28
2016,2,26,17,45,291.5,26.5,1.85,0.5,57.0,181.49,126.14
2016,2,26,18,0,138.0,13.0,1.7,0.0,17.0,65.11,0.0
2016,2,26,18,15,69.0,6.5,1.65,0.0,8.5,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.0,20.0,1.75,-0.5,38.0,15.71,2.38
2016,2,27,7,30,328.0,40.0,1.9,0.0,76.0,32.81,23.74
2016,2,27,7,45,422.5,52.0,2.1,0.0,124.5,41.07,32.38
2016,2,27,8,0,517.0,64.0,2.3,0.0,173.0,59.72,40.34
2016,2,27,8,15,579.0,72.5,2.4,0.5,225.0,106.72,65.88
2016,2,27,8,30,641.0,81.0,2.5,1.0,277.0,161.29,107.58
2016,2,27,8,45,686.5,86.5,2.7,2.0,328.5,216.98,156.12
2016,2,27,9,0,732.0,92.0,2.9,3.0,380.0,277.5,211.01
2016,2,27,9,15,762.0,97.0,2.95,3.5,428.0,337.07,266.1
2016,2,27,9,30,792.0,102.0,3.0,4.0,476.0,398.97,322.25
2016,2,27,9,45,816.5,104.5,3.15,4.5,519.5,459.3,375.98
2016,2,27,10,0,841.0,107.0,3.3,5.0,563.0,519.02,427.75
2016,2,27,10,15,856.0,109.5,3.35,5.0,599.5,574.3,475.13
2016,2,27,10,30,871.0,112.0,3.4,5.0,636.0,628.96,520.78
2016,2,27,10,45,884.0,113.0,3.5,5.5,666.0,679.94,561.65
2016,2,27,11,0,897.0,114.0,3.6,6.0,696.0,729.5,600.43
2016,2,27,11,15,903.0,115.0,3.6,6.0,717.0,772.39,633.48
2016,2,27,11,30,909.0,116.0,3.6,6.0,738.0,812.8,662.95
2016,2,27,11,45,915.0,115.5,3.65,6.5,751.5,848.94,688.1
2016,2,27,12,0,921.0,115.0,3.7,7.0,765.0,876.91,707.1
2016,2,27,12,15,922.0,115.0,3.65,7.0,769.5,902.87,725.36
2016,2,27,12,30,923.0,115.0,3.6,7.0,774.0,925.4,741.13
2016,2,27,12,45,933.5,108.5,3.6,7.5,772.5,945.68,754.32
2016,2,27,13,0,944.0,102.0,3.6,8.0,771.0,962.42,765.04
2016,2,27,13,15,940.0,101.5,3.55,8.0,758.5,969.13,769.74
2016,2,27,13,30,936.0,101.0,3.5,8.0,746.0,971.97,771.92
2016,2,27,13,45,930.5,99.5,3.45,8.5,726.0,968.45,768.36
2016,2,27,14,0,925.0,98.0,3.4,9.0,706.0,961.11,762.3
2016,2,27,14,15,915.5,96.0,3.35,9.0,677.5,945.82,752.15
2016,2,27,14,30,906.0,94.0,3.3,9.0,649.0,926.96,739.62
2016,2,27,14,45,896.5,91.0,3.25,9.0,614.5,903.48,723.85
2016,2,27,15,0,887.0,88.0,3.2,9.0,580.0,884.09,711.16
2016,2,27,15,15,869.0,85.0,3.0,8.5,538.5,846.91,685.62
2016,2,27,15,30,851.0,82.0,2.8,8.0,497.0,807.21,658.11
2016,2,27,15,45,830.0,77.5,2.6,8.0,451.0,761.1,624.31
2016,2,27,16,0,809.0,73.0,2.4,8.0,405.0,713.26,588.8
2016,2,27,16,15,774.0,69.0,2.1,7.0,354.5,654.62,545.68
2016,2,27,16,30,739.0,65.0,1.8,6.0,304.0,595.96,501.01
2016,2,27,16,45,691.5,58.5,1.5,5.5,252.0,526.89,444.04
2016,2,27,17,0,644.0,52.0,1.2,5.0,200.0,459.81,386.52
2016,2,27,17,15,560.0,44.5,1.2,4.5,149.5,379.37,316.9
2016,2,27,17,30,476.0,37.0,1.2,4.0,99.0,301.61,246.29
2016,2,27,17,45,325.5,25.0,1.2,3.5,58.5,196.45,139.29
2016,2,27,18,0,175.0,13.0,1.2,3.0,18.0,79.48,0.0
2016,2,27,18,15,87.5,6.5,1.2,2.5,9.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,7,15,205.5,17.5,1.25,1.0,41.5,13.5,2.65
2016,2,28,7,30,411.0,35.0,1.4,2.0,83.0,27.7,19.17
2016,2,28,7,45,501.0,45.0,1.55,3.0,132.5,34.36,25.93
2016,2,28,8,0,591.0,55.0,1.7,4.0,182.0,54.53,33.08
2016,2,28,8,15,649.0,61.5,1.65,4.5,234.5,104.28,59.54
2016,2,28,8,30,707.0,68.0,1.6,5.0,287.0,160.91,102.54
2016,2,28,8,45,744.0,73.5,1.6,6.0,338.5,221.32,154.95
2016,2,28,9,0,781.0,79.0,1.6,7.0,390.0,282.7,209.97
2016,2,28,9,15,808.0,83.0,1.75,7.5,437.5,342.82,264.77
2016,2,28,9,30,835.0,87.0,1.9,8.0,485.0,404.83,320.15
2016,2,28,9,45,853.5,90.0,2.1,9.0,528.0,463.71,371.18
2016,2,28,10,0,872.0,93.0,2.3,10.0,571.0,522.88,420.73
2016,2,28,10,15,886.0,95.5,2.4,10.5,607.5,579.08,466.83
2016,2,28,10,30,900.0,98.0,2.5,11.0,644.0,634.49,510.9
2016,2,28,10,45,906.0,101.5,2.7,12.0,672.5,684.77,549.3
2016,2,28,11,0,912.0,105.0,2.9,13.0,701.0,730.42,583.28
2016,2,28,11,15,919.0,106.0,2.95,13.0,723.0,773.88,615.21
2016,2,28,11,30,926.0,107.0,3.0,13.0,745.0,814.89,644.32
2016,2,28,11,45,924.0,110.5,3.15,13.5,757.0,848.79,667.57
2016,2,28,12,0,922.0,114.0,3.3,14.0,769.0,879.35,688.41
2016,2,28,12,15,923.5,114.5,3.4,14.0,774.5,906.26,707.65
2016,2,28,12,30,925.0,115.0,3.5,14.0,780.0,929.77,724.58
2016,2,28,12,45,946.5,104.5,3.6,14.5,782.0,955.4,741.76
2016,2,28,13,0,968.0,94.0,3.7,15.0,784.0,977.61,756.57
2016,2,28,13,15,964.5,93.0,3.7,15.0,772.0,984.31,761.45
2016,2,28,13,30,961.0,92.0,3.7,15.0,760.0,987.04,763.85
2016,2,28,13,45,946.0,95.0,3.75,15.0,737.0,979.92,759.94
2016,2,28,14,0,931.0,98.0,3.8,15.0,714.0,968.99,753.59
2016,2,28,14,15,921.5,96.5,3.75,14.5,686.0,954.18,745.41
2016,2,28,14,30,912.0,95.0,3.7,14.0,658.0,935.77,734.8
2016,2,28,14,45,891.5,95.5,3.7,14.0,621.0,914.21,720.98
2016,2,28,15,0,871.0,96.0,3.7,14.0,584.0,882.03,699.54
2016,2,28,15,15,852.5,93.0,3.5,13.5,542.0,844.69,674.46
2016,2,28,15,30,834.0,90.0,3.3,13.0,500.0,804.88,647.35
2016,2,28,15,45,807.0,86.5,3.15,13.0,453.0,755.62,611.98
2016,2,28,16,0,780.0,83.0,3.0,13.0,406.0,705.01,575.13
2016,2,28,16,15,743.5,78.0,2.8,12.5,355.0,649.12,534.3
2016,2,28,16,30,707.0,73.0,2.6,12.0,304.0,589.52,488.64
2016,2,28,16,45,658.5,65.5,2.45,11.5,252.5,519.96,432.87
2016,2,28,17,0,610.0,58.0,2.3,11.0,201.0,452.71,376.67
2016,2,28,17,15,525.5,49.0,2.3,10.5,150.5,367.07,303.37
2016,2,28,17,30,441.0,40.0,2.3,10.0,100.0,288.5,232.96
2016,2,28,17,45,302.0,26.5,2.35,9.5,59.5,189.45,135.43
2016,2,28,18,0,163.0,13.0,2.4,9.0,19.0,75.09,0.0
2016,2,28,18,15,81.5,6.5,2.55,8.5,9.5,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,29,7,15,145.5,21.0,3.9,7.5,38.5,16.33,6.25
2016,2,29,7,30,291.0,42.0,4.0,8.0,77.0,32.47,23.02
2016,2,29,7,45,399.5,52.5,4.1,8.5,126.0,40.53,30.92
2016,2,29,8,0,508.0,63.0,4.2,9.0,175.0,62.51,38.91
2016,2,29,8,15,570.0,71.0,4.25,9.5,226.5,109.18,65.29
2016,2,29,8,30,632.0,79.0,4.3,10.0,278.0,163.36,106.55
2016,2,29,8,45,691.5,81.5,4.4,11.0,332.0,219.21,153.85
2016,2,29,9,0,751.0,84.0,4.5,12.0,386.0,281.49,208.61
2016,2,29,9,15,780.0,88.0,4.5,12.5,434.0,343.01,264.16
2016,2,29,9,30,809.0,92.0,4.5,13.0,482.0,404.46,318.72
2016,2,29,9,45,833.5,94.5,4.5,13.5,526.0,464.27,370.66
2016,2,29,10,0,858.0,97.0,4.5,14.0,570.0,525.05,421.8
2016,2,29,10,15,871.5,99.0,4.5,14.5,606.5,579.92,466.83
2016,2,29,10,30,885.0,101.0,4.5,15.0,643.0,633.96,509.83
2016,2,29,10,45,896.0,102.5,4.5,15.5,672.0,684.79,549.12
2016,2,29,11,0,907.0,104.0,4.5,16.0,701.0,731.43,584.3
2016,2,29,11,15,913.5,105.0,4.5,16.0,722.5,774.33,615.61
2016,2,29,11,30,920.0,106.0,4.5,16.0,744.0,814.77,644.39
2016,2,29,11,45,926.0,105.5,4.5,16.0,758.0,850.56,669.64
2016,2,29,12,0,932.0,105.0,4.5,16.0,772.0,883.43,692.71
2016,2,29,12,15,933.5,105.5,4.45,16.0,777.0,910.45,711.19
2016,2,29,12,30,935.0,106.0,4.4,16.0,782.0,934.03,727.25
2016,2,29,12,45,942.0,102.0,4.35,16.5,780.5,954.01,739.37
2016,2,29,13,0,949.0,98.0,4.3,17.0,779.0,970.38,749.14
2016,2,29,13,15,946.5,97.0,4.15,17.0,767.0,977.74,753.68
2016,2,29,13,30,944.0,96.0,4.0,17.0,755.0,981.21,755.67
2016,2,29,13,45,941.5,94.0,3.9,17.0,736.0,979.64,754.65
2016,2,29,14,0,939.0,92.0,3.8,17.0,717.0,974.17,751.13
2016,2,29,14,15,931.0,90.5,3.65,16.5,689.0,960.44,743.1
2016,2,29,14,30,923.0,89.0,3.5,16.0,661.0,943.05,732.66
2016,2,29,14,45,915.5,85.5,3.35,16.0,627.0,920.18,717.11
2016,2,29,15,0,908.0,82.0,3.2,16.0,593.0,893.88,699.24
2016,2,29,15,15,892.0,79.5,2.9,15.5,551.5,858.36,675.06
2016,2,29,15,30,876.0,77.0,2.6,15.0,510.0,827.15,653.83
2016,2,29,15,45,857.5,72.5,2.35,15.0,464.5,781.93,621.36
2016,2,29,16,0,839.0,68.0,2.1,15.0,419.0,734.74,587.18
2016,2,29,16,15,807.0,64.5,1.85,14.0,368.0,677.45,546.98
2016,2,29,16,30,775.0,61.0,1.6,13.0,317.0,619.88,505.4
2016,2,29,16,45,730.5,55.5,1.4,12.5,264.5,552.03,452.25
2016,2,29,17,0,686.0,50.0,1.2,12.0,212.0,485.88,397.94
2016,2,29,17,15,607.0,43.0,1.2,11.0,160.5,401.4,328.15
2016,2,29,17,30,528.0,36.0,1.2,10.0,109.0,322.98,259.69
2016,2,29,17,45,383.5,25.0,1.25,9.5,66.0,219.01,161.82
2016,2,29,18,0,239.0,14.0,1.3,9.0,23.0,105.93,0.0
2016,2,29,18,15,119.5,7.0,1.3,8.5,11.5,6.67,0.0
2016,2,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,60.5,5.5,1.25,3.5,6.5,0.0,0.0
2016,3,1,7,0,121.0,11.0,1.3,4.0,13.0,10.48,0.0
2016,3,1,7,15,274.5,24.0,1.45,4.5,51.5,19.01,9.16
2016,3,1,7,30,428.0,37.0,1.6,5.0,90.0,28.85,20.24
2016,3,1,7,45,505.0,46.5,1.8,6.0,138.5,34.97,26.28
2016,3,1,8,0,582.0,56.0,2.0,7.0,187.0,59.97,34.66
2016,3,1,8,15,636.5,62.5,1.9,7.5,238.5,109.42,62.84
2016,3,1,8,30,691.0,69.0,1.8,8.0,290.0,165.31,106.05
2016,3,1,8,45,717.5,76.5,1.7,9.0,338.5,222.26,155.81
2016,3,1,9,0,744.0,84.0,1.6,10.0,387.0,281.75,208.91
2016,3,1,9,15,770.5,88.0,1.65,11.0,433.5,342.14,262.36
2016,3,1,9,30,797.0,92.0,1.7,12.0,480.0,402.16,314.2
2016,3,1,9,45,806.0,99.0,1.75,13.0,520.0,458.87,361.87
2016,3,1,10,0,815.0,106.0,1.8,14.0,560.0,515.0,407.22
2016,3,1,10,15,829.5,108.5,2.05,14.5,595.5,568.89,450.96
2016,3,1,10,30,844.0,111.0,2.3,15.0,631.0,622.16,493.1
2016,3,1,10,45,845.0,117.0,2.55,16.0,658.0,669.39,528.61
2016,3,1,11,0,846.0,123.0,2.8,17.0,685.0,714.35,561.5
2016,3,1,11,15,853.0,124.5,3.05,17.0,706.0,756.61,593.71
2016,3,1,11,30,860.0,126.0,3.3,17.0,727.0,796.63,622.91
2016,3,1,11,45,856.5,130.5,3.55,17.5,738.5,828.99,645.37
2016,3,1,12,0,853.0,135.0,3.8,18.0,750.0,858.14,665.54
2016,3,1,12,15,854.5,135.5,3.9,18.0,754.5,884.0,683.91
2016,3,1,12,30,856.0,136.0,4.0,18.0,759.0,906.65,700.11
2016,3,1,12,45,859.5,133.0,4.15,18.0,756.0,923.97,712.97
2016,3,1,13,0,863.0,130.0,4.3,18.0,753.0,937.87,723.6
2016,3,1,13,15,858.5,129.5,4.35,18.0,741.0,943.69,728.22
2016,3,1,13,30,854.0,129.0,4.4,18.0,729.0,945.86,730.65
2016,3,1,13,45,844.0,129.0,4.45,18.0,708.5,939.87,727.56
2016,3,1,14,0,834.0,129.0,4.5,18.0,688.0,930.31,722.14
2016,3,1,14,15,823.0,126.5,4.45,18.0,659.5,913.58,711.0
2016,3,1,14,30,812.0,124.0,4.4,18.0,631.0,893.53,697.65
2016,3,1,14,45,792.5,123.0,4.4,18.0,595.5,864.44,678.28
2016,3,1,15,0,773.0,122.0,4.4,18.0,560.0,837.89,660.77
2016,3,1,15,15,391.0,147.5,4.3,17.5,369.0,520.77,422.1
2016,3,1,15,30,9.0,173.0,4.2,17.0,178.0,177.82,141.36
2016,3,1,15,45,4.5,127.0,4.1,17.0,129.5,125.96,99.62
2016,3,1,16,0,0.0,81.0,4.0,17.0,81.0,75.61,57.97
2016,3,1,16,15,0.0,71.0,3.95,16.5,71.0,66.06,50.27
2016,3,1,16,30,0.0,61.0,3.9,16.0,61.0,56.72,42.6
2016,3,1,16,45,0.0,50.0,3.85,15.5,50.0,46.46,34.01
2016,3,1,17,0,0.0,39.0,3.8,15.0,39.0,36.21,25.28
2016,3,1,17,15,0.0,29.0,3.9,14.5,29.0,26.91,17.23
2016,3,1,17,30,0.0,19.0,4.0,14.0,19.0,17.61,9.11
2016,3,1,17,45,0.0,11.0,4.1,14.0,11.0,10.19,2.35
2016,3,1,18,0,0.0,3.0,4.2,14.0,3.0,2.77,0.0
2016,3,1,18,15,0.0,1.5,4.35,14.0,1.5,1.43,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,63.5,6.5,3.5,2.5,8.5,0.0,0.0
2016,3,2,7,0,127.0,13.0,3.7,3.0,17.0,12.39,0.0
2016,3,2,7,15,281.5,27.5,3.95,3.0,57.5,22.13,12.31
2016,3,2,7,30,436.0,42.0,4.2,3.0,98.0,33.29,24.46
2016,3,2,7,45,525.5,51.5,4.5,3.0,150.0,39.21,30.52
2016,3,2,8,0,615.0,61.0,4.8,3.0,202.0,67.11,39.83
2016,3,2,8,15,669.5,67.5,4.85,3.0,255.5,118.81,70.55
2016,3,2,8,30,724.0,74.0,4.9,3.0,309.0,176.97,117.18
2016,3,2,8,45,765.0,78.0,5.0,3.5,361.5,238.65,172.57
2016,3,2,9,0,806.0,82.0,5.1,4.0,414.0,301.54,231.02
2016,3,2,9,15,831.5,86.0,5.05,4.5,462.5,363.05,288.71
2016,3,2,9,30,857.0,90.0,5.0,5.0,511.0,426.23,346.67
2016,3,2,9,45,615.5,159.0,4.95,5.5,474.5,431.62,356.74
2016,3,2,10,0,374.0,228.0,4.9,6.0,438.0,406.0,337.4
2016,3,2,10,15,651.0,162.5,4.8,6.0,555.5,525.01,437.56
2016,3,2,10,30,928.0,97.0,4.7,6.0,673.0,659.88,549.0
2016,3,2,10,45,940.0,97.0,4.6,6.0,703.5,711.17,590.25
2016,3,2,11,0,952.0,97.0,4.5,6.0,734.0,760.75,629.23
2016,3,2,11,15,958.5,98.0,4.4,6.0,756.0,805.36,661.65
2016,3,2,11,30,965.0,99.0,4.3,6.0,778.0,847.34,691.7
2016,3,2,11,45,970.5,99.0,4.25,6.5,792.0,884.64,716.99
2016,3,2,12,0,976.0,99.0,4.2,7.0,806.0,918.84,739.74
2016,3,2,12,15,976.5,99.0,4.2,7.0,810.5,945.48,758.67
2016,3,2,12,30,977.0,99.0,4.2,7.0,815.0,968.44,775.04
2016,3,2,12,45,979.5,96.5,4.25,7.5,811.5,986.67,787.12
2016,3,2,13,0,982.0,94.0,4.3,8.0,808.0,1001.04,796.56
2016,3,2,13,15,978.5,93.5,4.25,8.0,795.5,1008.22,801.5
2016,3,2,13,30,975.0,93.0,4.2,8.0,783.0,1011.37,803.76
2016,3,2,13,45,970.0,91.5,4.2,8.0,762.0,1007.97,802.07
2016,3,2,14,0,965.0,90.0,4.2,8.0,741.0,1000.56,797.75
2016,3,2,14,15,956.5,88.5,4.1,7.5,712.5,986.02,788.93
2016,3,2,14,30,948.0,87.0,4.0,7.0,684.0,967.72,777.94
2016,3,2,14,45,934.0,86.0,3.95,7.0,647.5,941.51,760.13
2016,3,2,15,0,920.0,85.0,3.9,7.0,611.0,912.07,740.03
2016,3,2,15,15,903.0,82.5,3.8,6.5,568.5,875.26,715.42
2016,3,2,15,30,886.0,80.0,3.7,6.0,526.0,842.8,693.92
2016,3,2,15,45,859.0,78.0,3.65,6.0,477.5,793.42,658.26
2016,3,2,16,0,832.0,76.0,3.6,6.0,429.0,742.56,621.02
2016,3,2,16,15,798.0,72.0,3.3,5.5,377.5,683.13,576.28
2016,3,2,16,30,764.0,68.0,3.0,5.0,326.0,623.55,530.35
2016,3,2,16,45,715.5,62.0,2.75,4.5,272.5,552.61,472.18
2016,3,2,17,0,667.0,56.0,2.5,4.0,219.0,483.67,413.3
2016,3,2,17,15,586.5,48.5,2.3,3.0,166.5,402.93,342.72
2016,3,2,17,30,506.0,41.0,2.1,2.0,114.0,324.45,271.22
2016,3,2,17,45,352.5,29.5,1.95,1.5,70.0,216.54,169.38
2016,3,2,18,0,199.0,18.0,1.8,1.0,26.0,112.45,0.0
2016,3,2,18,15,99.5,9.0,1.8,0.5,13.0,42.25,0.0
2016,3,2,18,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,1.4,-1.5,9.0,0.0,0.0
2016,3,3,7,0,0.0,18.0,1.6,-1.0,18.0,17.16,0.0
2016,3,3,7,15,202.5,30.5,1.75,-0.5,58.0,23.85,14.51
2016,3,3,7,30,405.0,43.0,1.9,0.0,98.0,33.9,25.46
2016,3,3,7,45,488.5,53.5,2.1,0.0,148.0,40.67,32.33
2016,3,3,8,0,572.0,64.0,2.3,0.0,198.0,69.95,42.95
2016,3,3,8,15,626.5,71.0,2.4,0.5,250.0,119.6,73.41
2016,3,3,8,30,681.0,78.0,2.5,1.0,302.0,175.77,118.64
2016,3,3,8,45,703.0,87.0,2.6,1.5,350.5,232.78,170.57
2016,3,3,9,0,725.0,96.0,2.7,2.0,399.0,291.84,225.61
2016,3,3,9,15,417.5,158.0,2.65,2.5,337.0,287.56,233.84
2016,3,3,9,30,110.0,220.0,2.6,3.0,275.0,245.59,204.53
2016,3,3,9,45,234.5,226.5,2.55,3.5,356.0,319.38,265.62
2016,3,3,10,0,359.0,233.0,2.5,4.0,437.0,404.14,335.15
2016,3,3,10,15,290.0,263.0,2.4,4.0,434.0,415.76,344.31
2016,3,3,10,30,221.0,293.0,2.3,4.0,431.0,416.33,344.02
2016,3,3,10,45,333.5,280.5,2.2,4.5,500.0,495.32,407.8
2016,3,3,11,0,446.0,268.0,2.1,5.0,569.0,584.35,477.44
2016,3,3,11,15,401.5,291.5,1.95,5.0,568.5,590.52,480.07
2016,3,3,11,30,357.0,315.0,1.8,5.0,568.0,598.31,484.09
2016,3,3,11,45,344.0,325.0,1.7,5.0,572.5,613.64,494.69
2016,3,3,12,0,331.0,335.0,1.6,5.0,577.0,627.1,503.62
2016,3,3,12,15,210.5,343.5,1.55,5.0,498.0,535.01,430.96
2016,3,3,12,30,90.0,352.0,1.5,5.0,419.0,435.06,351.1
2016,3,3,12,45,78.5,344.5,1.45,5.0,403.0,420.61,340.19
2016,3,3,13,0,67.0,337.0,1.4,5.0,387.0,405.37,328.04
2016,3,3,13,15,85.0,339.5,1.25,5.0,401.0,427.7,345.81
2016,3,3,13,30,103.0,342.0,1.1,5.0,415.0,450.19,363.23
2016,3,3,13,45,68.5,310.0,1.0,5.0,358.0,384.88,311.4
2016,3,3,14,0,34.0,278.0,0.9,5.0,301.0,319.07,258.99
2016,3,3,14,15,17.5,223.5,0.9,4.5,235.5,233.48,191.02
2016,3,3,14,30,1.0,169.0,0.9,4.0,170.0,162.91,133.27
2016,3,3,14,45,2.5,173.5,0.9,4.0,175.0,169.45,139.36
2016,3,3,15,0,4.0,178.0,0.9,4.0,180.0,176.25,145.39
2016,3,3,15,15,2.0,135.0,0.95,3.5,136.0,130.65,107.5
2016,3,3,15,30,0.0,92.0,1.0,3.0,92.0,86.0,69.7
2016,3,3,15,45,0.0,98.5,1.1,3.0,98.5,92.79,75.92
2016,3,3,16,0,0.0,105.0,1.2,3.0,105.0,100.07,82.47
