Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,16,15,0.0,92.0,1.3,2.5,92.0,87.36,71.75
2016,3,3,16,30,0.0,79.0,1.4,2.0,79.0,74.66,60.89
2016,3,3,16,45,0.0,65.0,1.5,2.0,65.0,60.89,48.78
2016,3,3,17,0,0.0,51.0,1.6,2.0,51.0,47.41,36.74
2016,3,3,17,15,0.0,38.5,1.7,1.5,38.5,35.76,26.23
2016,3,3,17,30,0.0,26.0,1.8,1.0,26.0,24.12,15.6
2016,3,3,17,45,0.0,15.5,1.9,1.0,15.5,14.36,6.4
2016,3,3,18,0,0.0,5.0,2.0,1.0,5.0,4.62,0.0
2016,3,3,18,15,0.0,2.5,1.95,1.0,2.5,2.38,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,38.0,8.0,2.55,0.0,9.0,7.63,0.0
2016,3,4,7,0,76.0,16.0,2.8,0.0,18.0,12.63,0.0
2016,3,4,7,15,197.0,34.0,2.9,0.5,57.5,26.6,17.19
2016,3,4,7,30,318.0,52.0,3.0,1.0,97.0,40.05,31.02
2016,3,4,7,45,205.0,75.0,3.1,1.5,108.5,58.79,48.9
2016,3,4,8,0,92.0,98.0,3.2,2.0,120.0,84.15,66.81
2016,3,4,8,15,114.5,117.5,3.25,2.5,151.5,111.24,87.96
2016,3,4,8,30,137.0,137.0,3.3,3.0,183.0,141.26,112.71
2016,3,4,8,45,432.5,118.5,3.4,3.5,295.0,201.15,153.32
2016,3,4,9,0,728.0,100.0,3.5,4.0,407.0,298.52,230.4
2016,3,4,9,15,755.5,104.5,3.5,4.5,454.5,357.37,284.45
2016,3,4,9,30,783.0,109.0,3.5,5.0,502.0,418.25,339.19
2016,3,4,9,45,807.5,111.0,3.55,6.0,545.0,478.38,391.25
2016,3,4,10,0,832.0,113.0,3.6,7.0,588.0,537.78,441.03
2016,3,4,10,15,846.0,115.5,3.55,7.0,624.5,592.46,486.89
2016,3,4,10,30,860.0,118.0,3.5,7.0,661.0,646.43,530.91
2016,3,4,10,45,602.5,209.5,3.5,7.5,598.0,607.88,497.58
2016,3,4,11,0,345.0,301.0,3.5,8.0,535.0,542.2,441.67
2016,3,4,11,15,210.5,316.5,3.45,8.0,461.0,469.55,382.65
2016,3,4,11,30,76.0,332.0,3.4,8.0,387.0,384.61,312.24
2016,3,4,11,45,52.0,312.0,3.35,8.5,350.0,349.42,283.29
2016,3,4,12,0,28.0,292.0,3.3,9.0,313.0,312.17,252.35
2016,3,4,12,15,30.5,299.0,3.25,9.0,322.0,323.95,261.86
2016,3,4,12,30,33.0,306.0,3.2,9.0,331.0,335.9,271.35
2016,3,4,12,45,167.5,326.0,3.15,9.5,449.5,492.16,397.86
2016,3,4,13,0,302.0,346.0,3.1,10.0,568.0,654.08,522.77
2016,3,4,13,15,383.5,313.5,3.1,10.0,591.0,699.9,558.96
2016,3,4,13,30,465.0,281.0,3.1,10.0,614.0,757.47,604.01
2016,3,4,13,45,245.5,274.0,3.1,10.0,449.5,536.15,432.96
2016,3,4,14,0,26.0,267.0,3.1,10.0,285.0,285.84,230.69
2016,3,4,14,15,304.0,233.0,3.1,10.0,427.5,545.88,446.77
2016,3,4,14,30,582.0,199.0,3.1,10.0,570.0,773.96,625.01
2016,3,4,14,45,485.5,216.5,3.1,10.0,514.5,700.61,567.14
2016,3,4,15,0,389.0,234.0,3.1,10.0,459.0,614.86,501.36
2016,3,4,15,15,208.0,216.0,3.0,9.5,335.5,418.66,346.11
2016,3,4,15,30,27.0,198.0,2.9,9.0,212.0,219.64,180.62
2016,3,4,15,45,23.5,181.0,2.8,9.0,192.5,199.48,164.74
2016,3,4,16,0,20.0,164.0,2.7,9.0,173.0,179.5,148.39
2016,3,4,16,15,343.0,126.0,2.45,8.5,245.5,417.73,354.44
2016,3,4,16,30,666.0,88.0,2.2,8.0,318.0,586.79,493.0
2016,3,4,16,45,619.0,79.5,2.0,7.5,266.5,517.74,435.62
2016,3,4,17,0,572.0,71.0,1.8,7.0,215.0,450.89,379.82
2016,3,4,17,15,492.0,61.0,1.75,6.5,164.0,366.89,308.06
2016,3,4,17,30,412.0,51.0,1.7,6.0,113.0,289.29,239.03
2016,3,4,17,45,288.0,35.5,1.65,5.5,71.0,194.46,152.2
2016,3,4,18,0,164.0,20.0,1.6,5.0,29.0,102.01,14.05
2016,3,4,18,15,82.0,10.0,1.6,4.5,14.5,37.42,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,42.5,9.0,1.5,-0.5,10.5,8.58,0.0
2016,3,5,7,0,85.0,18.0,1.7,0.0,21.0,14.21,0.0
2016,3,5,7,15,206.0,36.0,1.65,0.5,61.0,28.14,18.9
2016,3,5,7,30,327.0,54.0,1.6,1.0,101.0,41.53,32.49
2016,3,5,7,45,404.0,68.0,1.55,1.5,150.0,51.16,41.94
2016,3,5,8,0,481.0,82.0,1.5,2.0,199.0,83.72,55.62
2016,3,5,8,15,537.5,91.5,1.2,3.0,250.5,132.43,87.27
2016,3,5,8,30,594.0,101.0,0.9,4.0,302.0,186.08,129.63
2016,3,5,8,45,638.5,107.0,0.65,5.0,353.0,240.46,176.07
2016,3,5,9,0,683.0,113.0,0.4,6.0,404.0,299.7,226.76
2016,3,5,9,15,711.5,118.0,0.55,6.5,451.0,356.95,277.29
2016,3,5,9,30,740.0,123.0,0.7,7.0,498.0,416.45,328.66
2016,3,5,9,45,760.5,127.5,0.9,7.5,540.0,473.73,377.39
2016,3,5,10,0,781.0,132.0,1.1,8.0,582.0,531.73,425.36
2016,3,5,10,15,796.0,135.0,1.25,8.0,618.0,585.57,469.43
2016,3,5,10,30,811.0,138.0,1.4,8.0,654.0,638.94,512.17
2016,3,5,10,45,816.5,143.0,1.55,8.5,681.5,686.57,548.7
2016,3,5,11,0,822.0,148.0,1.7,9.0,709.0,732.57,583.25
2016,3,5,11,15,564.5,240.5,1.8,9.0,631.5,668.97,532.68
2016,3,5,11,30,307.0,333.0,1.9,9.0,554.0,579.57,461.57
2016,3,5,11,45,567.5,247.5,2.05,9.5,663.5,724.95,576.52
2016,3,5,12,0,828.0,162.0,2.2,10.0,773.0,874.76,686.69
2016,3,5,12,15,829.0,162.5,2.25,10.0,777.5,899.7,702.92
2016,3,5,12,30,830.0,163.0,2.3,10.0,782.0,921.46,718.31
2016,3,5,12,45,554.0,258.5,2.4,10.0,670.5,791.84,623.78
2016,3,5,13,0,278.0,354.0,2.5,10.0,559.0,641.38,507.74
2016,3,5,13,15,412.5,303.0,2.5,10.0,602.5,727.61,577.04
2016,3,5,13,30,547.0,252.0,2.5,10.0,646.0,803.57,636.11
2016,3,5,13,45,441.5,280.0,2.5,10.0,592.5,739.03,586.26
2016,3,5,14,0,336.0,308.0,2.5,10.0,539.0,661.15,527.14
2016,3,5,14,15,419.5,268.5,2.45,10.0,545.5,706.9,564.75
2016,3,5,14,30,503.0,229.0,2.4,10.0,552.0,737.0,589.89
2016,3,5,14,45,419.0,238.5,2.35,10.0,498.0,666.44,535.98
2016,3,5,15,0,335.0,248.0,2.3,10.0,444.0,584.46,473.53
2016,3,5,15,15,288.0,236.5,2.15,10.0,396.5,525.59,428.39
2016,3,5,15,30,241.0,225.0,2.0,10.0,349.0,467.88,383.32
2016,3,5,15,45,127.0,191.0,1.85,10.0,256.0,317.79,262.48
2016,3,5,16,0,13.0,157.0,1.7,10.0,163.0,166.0,135.63
2016,3,5,16,15,8.0,139.5,1.45,9.5,143.0,144.71,118.56
2016,3,5,16,30,3.0,122.0,1.2,9.0,123.0,123.78,101.18
2016,3,5,16,45,1.5,102.0,1.0,8.5,102.5,102.61,83.4
2016,3,5,17,0,0.0,82.0,0.8,8.0,82.0,81.43,65.28
2016,3,5,17,15,0.0,62.5,0.8,8.0,62.5,61.61,47.91
2016,3,5,17,30,0.0,43.0,0.8,8.0,43.0,41.45,30.03
2016,3,5,17,45,0.0,26.5,0.8,8.0,26.5,24.61,14.78
2016,3,5,18,0,0.0,10.0,0.8,8.0,10.0,9.26,0.0
2016,3,5,18,15,0.0,5.0,0.7,8.0,5.0,4.77,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,83.0,9.5,2.05,1.5,13.5,9.05,0.0
2016,3,6,7,0,166.0,19.0,2.3,2.0,27.0,15.4,0.0
2016,3,6,7,15,299.5,33.5,2.45,2.5,70.0,26.89,17.9
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,37.76,28.86
2016,3,6,7,45,519.0,57.5,2.8,3.5,165.0,43.43,34.52
2016,3,6,8,0,605.0,67.0,3.0,4.0,217.0,79.07,46.91
2016,3,6,8,15,657.0,73.5,3.15,4.5,270.5,130.62,79.92
2016,3,6,8,30,709.0,80.0,3.3,5.0,324.0,188.37,126.93
2016,3,6,8,45,747.5,84.5,3.5,6.0,376.0,247.07,179.29
2016,3,6,9,0,786.0,89.0,3.7,7.0,428.0,312.0,238.09
2016,3,6,9,15,811.0,93.0,3.65,7.5,476.0,372.58,293.48
2016,3,6,9,30,836.0,97.0,3.6,8.0,524.0,434.79,348.91
2016,3,6,9,45,852.5,100.5,3.55,8.5,566.5,493.91,400.27
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,553.08,449.91
2016,3,6,10,15,881.5,106.5,3.35,9.0,645.0,608.76,495.77
2016,3,6,10,30,894.0,109.0,3.2,9.0,681.0,663.47,539.39
2016,3,6,10,45,900.0,112.0,3.05,9.5,709.5,713.16,576.77
2016,3,6,11,0,906.0,115.0,2.9,10.0,738.0,760.8,611.33
2016,3,6,11,15,608.5,224.5,2.7,10.0,648.5,689.69,552.04
2016,3,6,11,30,311.0,334.0,2.5,10.0,559.0,584.37,466.07
2016,3,6,11,45,616.0,227.0,2.4,10.5,682.0,747.85,594.45
2016,3,6,12,0,921.0,120.0,2.3,11.0,805.0,905.89,706.55
2016,3,6,12,15,681.0,214.0,2.1,11.0,722.5,831.88,650.15
2016,3,6,12,30,441.0,308.0,1.9,11.0,640.0,731.15,571.14
2016,3,6,12,45,464.5,296.5,1.75,11.5,644.0,752.18,585.89
2016,3,6,13,0,488.0,285.0,1.6,12.0,648.0,771.61,598.04
2016,3,6,13,15,704.5,199.5,1.5,12.0,715.0,893.36,686.59
2016,3,6,13,30,921.0,114.0,1.4,12.0,782.0,994.51,752.26
2016,3,6,13,45,669.0,200.5,1.3,12.0,679.0,870.96,666.82
2016,3,6,14,0,417.0,287.0,1.2,12.0,576.0,713.37,552.29
2016,3,6,14,15,656.0,196.5,1.15,12.0,629.5,852.02,657.11
2016,3,6,14,30,895.0,106.0,1.1,12.0,683.0,958.12,727.41
2016,3,6,14,45,882.0,103.5,1.1,12.0,647.0,931.46,709.41
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,901.62,691.17
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,864.36,668.17
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,824.59,643.26
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,776.39,611.64
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,726.7,578.39
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,671.67,540.2
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,612.78,497.79
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,543.78,445.35
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,476.93,392.32
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,393.71,324.87
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,316.65,258.92
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,220.84,173.48
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,129.95,49.09
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,48.43,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,58.5,10.5,1.6,2.0,13.5,10.01,0.0
2016,3,7,7,0,117.0,21.0,1.6,2.0,27.0,16.56,0.41
2016,3,7,7,15,236.5,38.5,1.65,2.0,69.0,29.98,20.9
2016,3,7,7,30,356.0,56.0,1.7,2.0,111.0,42.88,33.75
2016,3,7,7,45,435.0,68.5,1.8,2.5,161.5,51.28,41.97
2016,3,7,8,0,514.0,81.0,1.9,3.0,212.0,89.11,57.87
2016,3,7,8,15,568.5,90.0,2.1,3.5,264.0,137.57,89.96
2016,3,7,8,30,623.0,99.0,2.3,4.0,316.0,192.74,134.84
2016,3,7,8,45,667.0,104.0,2.5,5.0,368.0,248.19,183.65
2016,3,7,9,0,711.0,109.0,2.7,6.0,420.0,308.34,237.52
2016,3,7,9,15,738.0,114.0,2.95,7.0,467.0,366.85,290.15
2016,3,7,9,30,765.0,119.0,3.2,8.0,514.0,427.38,343.23
2016,3,7,9,45,784.5,123.0,3.45,9.0,556.0,485.16,392.71
2016,3,7,10,0,804.0,127.0,3.7,10.0,598.0,543.48,441.06
2016,3,7,10,15,818.0,130.0,3.8,10.5,634.0,598.31,485.73
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,651.65,528.02
2016,3,7,10,45,839.5,136.5,4.05,12.0,698.0,700.25,564.71
2016,3,7,11,0,847.0,140.0,4.2,13.0,726.0,747.1,599.16
2016,3,7,11,15,853.5,141.5,4.2,13.0,747.0,789.22,630.49
2016,3,7,11,30,860.0,143.0,4.2,13.0,768.0,829.04,658.83
2016,3,7,11,45,859.5,146.0,4.2,13.5,780.0,862.18,680.87
2016,3,7,12,0,859.0,149.0,4.2,14.0,792.0,892.23,700.7
2016,3,7,12,15,860.0,149.5,4.15,14.0,796.0,917.77,718.26
2016,3,7,12,30,861.0,150.0,4.1,14.0,800.0,940.02,733.52
2016,3,7,12,45,858.5,150.0,4.05,14.5,795.5,955.18,742.47
2016,3,7,13,0,856.0,150.0,4.0,15.0,791.0,966.75,749.01
2016,3,7,13,15,852.0,149.0,3.85,15.0,778.5,972.23,752.2
2016,3,7,13,30,848.0,148.0,3.7,15.0,766.0,974.03,752.98
2016,3,7,13,45,832.0,150.5,3.6,15.0,743.5,964.69,746.5
2016,3,7,14,0,816.0,153.0,3.5,15.0,721.0,957.61,741.83
2016,3,7,14,15,660.5,192.0,3.4,15.0,640.0,852.85,668.17
2016,3,7,14,30,505.0,231.0,3.3,15.0,559.0,743.04,586.96
2016,3,7,14,45,543.5,204.0,3.2,15.0,540.0,741.51,588.61
2016,3,7,15,0,582.0,177.0,3.1,15.0,521.0,735.73,586.41
2016,3,7,15,15,659.5,140.5,2.9,14.5,504.5,754.94,602.47
2016,3,7,15,30,737.0,104.0,2.7,14.0,488.0,759.84,607.52
2016,3,7,15,45,579.0,130.0,2.55,14.0,415.5,641.86,520.03
2016,3,7,16,0,421.0,156.0,2.4,14.0,343.0,526.24,429.65
2016,3,7,16,15,516.5,128.5,2.2,13.5,331.0,549.21,450.82
2016,3,7,16,30,612.0,101.0,2.0,13.0,319.0,567.23,466.18
2016,3,7,16,45,553.5,93.0,1.8,12.5,266.5,492.9,406.97
2016,3,7,17,0,495.0,85.0,1.6,12.0,214.0,420.01,347.67
2016,3,7,17,15,417.5,72.5,1.6,11.5,164.5,338.96,280.1
2016,3,7,17,30,340.0,60.0,1.6,11.0,115.0,264.97,215.92
2016,3,7,17,45,236.5,42.0,1.65,10.5,73.5,179.92,140.48
2016,3,7,18,0,133.0,24.0,1.7,10.0,32.0,97.73,42.97
2016,3,7,18,15,66.5,12.0,1.75,10.0,16.0,34.22,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,44.5,11.0,1.2,6.5,13.5,10.48,0.0
2016,3,8,7,0,89.0,22.0,1.2,7.0,27.0,18.32,3.71
2016,3,8,7,15,191.0,42.0,1.2,7.5,68.0,32.67,22.94
2016,3,8,7,30,293.0,62.0,1.2,8.0,109.0,47.44,37.1
2016,3,8,7,45,389.0,73.5,1.2,9.0,159.5,54.92,44.22
2016,3,8,8,0,485.0,85.0,1.2,10.0,210.0,90.9,58.09
2016,3,8,8,15,538.0,94.0,1.3,10.5,261.0,139.4,90.24
2016,3,8,8,30,591.0,103.0,1.4,11.0,312.0,192.59,132.43
2016,3,8,8,45,647.0,105.0,1.5,12.0,364.5,246.36,177.78
2016,3,8,9,0,703.0,107.0,1.6,13.0,417.0,306.28,229.2
2016,3,8,9,15,730.0,111.5,1.7,13.5,464.0,363.92,279.59
2016,3,8,9,30,757.0,116.0,1.8,14.0,511.0,423.57,330.45
2016,3,8,9,45,786.0,116.0,1.9,15.0,554.5,481.55,377.97
2016,3,8,10,0,815.0,116.0,2.0,16.0,598.0,541.9,425.7
2016,3,8,10,15,829.0,119.0,1.95,16.5,634.0,596.36,467.58
2016,3,8,10,30,843.0,122.0,1.9,17.0,670.0,650.15,507.5
2016,3,8,10,45,860.0,120.5,1.85,18.0,700.5,700.47,542.71
2016,3,8,11,0,877.0,119.0,1.8,19.0,731.0,749.69,575.88
2016,3,8,11,15,884.0,120.5,1.65,19.0,752.0,793.11,603.61
2016,3,8,11,30,891.0,122.0,1.5,19.0,773.0,834.17,629.03
2016,3,8,11,45,899.0,120.5,1.4,19.5,787.5,865.35,646.63
2016,3,8,12,0,907.0,119.0,1.3,20.0,802.0,898.13,665.03
2016,3,8,12,15,908.5,119.5,1.35,20.0,806.5,924.38,682.33
2016,3,8,12,30,910.0,120.0,1.4,20.0,811.0,947.25,697.57
2016,3,8,12,45,913.0,117.5,1.5,20.5,808.0,964.8,708.87
2016,3,8,13,0,916.0,115.0,1.6,21.0,805.0,978.74,717.97
2016,3,8,13,15,912.5,114.0,1.75,21.0,792.0,984.57,724.03
2016,3,8,13,30,909.0,113.0,1.9,21.0,779.0,986.61,727.77
2016,3,8,13,45,899.5,113.5,2.05,21.0,757.5,980.89,726.55
2016,3,8,14,0,890.0,114.0,2.2,21.0,736.0,979.72,728.42
2016,3,8,14,15,880.5,112.0,2.2,20.5,707.5,963.92,720.39
2016,3,8,14,30,871.0,110.0,2.2,20.0,679.0,944.58,710.21
2016,3,8,14,45,570.0,188.0,2.25,20.0,553.0,748.13,576.17
2016,3,8,15,0,269.0,266.0,2.3,20.0,427.0,548.35,426.92
2016,3,8,15,15,534.5,184.5,2.15,19.5,475.0,692.6,541.82
2016,3,8,15,30,800.0,103.0,2.0,19.0,523.0,808.51,626.38
2016,3,8,15,45,770.0,100.0,1.9,19.0,475.5,761.52,592.93
2016,3,8,16,0,740.0,97.0,1.8,19.0,428.0,709.5,557.03
2016,3,8,16,15,705.5,91.5,1.65,18.0,377.5,650.6,517.06
2016,3,8,16,30,671.0,86.0,1.5,17.0,327.0,591.93,475.31
2016,3,8,16,45,620.0,79.0,1.35,16.5,275.0,521.38,421.4
2016,3,8,17,0,569.0,72.0,1.2,16.0,223.0,453.41,367.55
2016,3,8,17,15,494.0,62.0,1.2,15.0,172.0,371.79,301.9
2016,3,8,17,30,419.0,52.0,1.2,14.0,121.0,296.27,238.2
2016,3,8,17,45,305.5,37.5,1.3,13.5,78.0,205.82,159.49
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,121.39,61.15
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,43.93,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,87.0,11.5,1.7,9.0,17.0,10.96,0.0
2016,3,9,7,0,174.0,23.0,1.9,10.0,34.0,18.09,5.39
2016,3,9,7,15,293.5,38.0,1.95,10.5,77.5,30.34,20.76
2016,3,9,7,30,413.0,53.0,2.0,11.0,121.0,41.46,31.39
2016,3,9,7,45,501.0,61.5,2.15,11.5,173.0,46.04,35.85
2016,3,9,8,0,589.0,70.0,2.3,12.0,225.0,86.26,49.85
2016,3,9,8,15,638.5,76.5,2.45,12.5,277.5,137.07,83.21
2016,3,9,8,30,688.0,83.0,2.6,13.0,330.0,193.76,128.84
2016,3,9,8,45,729.5,86.5,2.8,14.0,382.0,251.41,178.79
2016,3,9,9,0,771.0,90.0,3.0,15.0,434.0,315.66,234.97
2016,3,9,9,15,795.0,93.5,3.15,15.5,481.0,374.77,287.35
2016,3,9,9,30,819.0,97.0,3.3,16.0,528.0,435.4,339.77
2016,3,9,9,45,840.5,98.5,3.5,16.5,571.0,494.13,389.4
2016,3,9,10,0,862.0,100.0,3.7,17.0,614.0,553.43,438.03
2016,3,9,10,15,740.0,146.5,3.8,17.5,606.0,574.07,454.55
2016,3,9,10,30,618.0,193.0,3.9,18.0,598.0,581.75,459.76
2016,3,9,10,45,613.5,206.0,4.0,18.5,622.5,622.91,490.67
2016,3,9,11,0,609.0,219.0,4.1,19.0,647.0,662.04,519.19
2016,3,9,11,15,498.0,270.5,4.1,19.0,626.5,654.91,511.64
2016,3,9,11,30,387.0,322.0,4.1,19.0,606.0,634.08,493.8
2016,3,9,11,45,405.0,320.5,4.15,19.5,623.0,663.71,515.34
2016,3,9,12,0,423.0,319.0,4.2,20.0,640.0,701.11,541.88
2016,3,9,12,15,313.5,349.0,4.2,20.0,587.5,642.98,496.77
2016,3,9,12,30,204.0,379.0,4.2,20.0,535.0,576.5,445.26
2016,3,9,12,45,410.0,313.0,4.25,20.0,624.0,722.86,558.72
2016,3,9,13,0,616.0,247.0,4.3,20.0,713.0,856.16,659.04
2016,3,9,13,15,645.0,229.5,4.25,20.0,711.0,874.26,672.09
2016,3,9,13,30,674.0,212.0,4.2,20.0,709.0,889.39,683.42
2016,3,9,13,45,675.5,203.5,4.2,20.0,690.0,884.93,680.84
2016,3,9,14,0,677.0,195.0,4.2,20.0,671.0,877.31,676.31
2016,3,9,14,15,655.0,192.5,4.15,20.0,638.0,851.11,658.54
2016,3,9,14,30,633.0,190.0,4.1,20.0,605.0,822.31,639.05
2016,3,9,14,45,719.5,154.5,4.05,20.0,603.5,853.28,662.39
2016,3,9,15,0,806.0,119.0,4.0,20.0,602.0,871.59,676.4
2016,3,9,15,15,708.5,131.0,3.8,19.5,534.5,788.73,618.74
2016,3,9,15,30,611.0,143.0,3.6,19.0,467.0,702.47,557.98
2016,3,9,15,45,659.0,124.0,3.45,19.0,445.0,701.6,558.93
2016,3,9,16,0,707.0,105.0,3.3,19.0,423.0,694.73,554.89
2016,3,9,16,15,671.0,99.0,3.05,18.5,373.0,635.16,511.86
2016,3,9,16,30,635.0,93.0,2.8,18.0,323.0,576.02,467.26
2016,3,9,16,45,586.5,84.5,2.55,17.5,272.0,506.68,413.26
2016,3,9,17,0,538.0,76.0,2.3,17.0,221.0,439.8,359.38
2016,3,9,17,15,464.0,65.5,2.25,16.5,171.0,359.43,293.09
2016,3,9,17,30,390.0,55.0,2.2,16.0,121.0,285.07,229.35
2016,3,9,17,45,277.0,40.0,2.15,15.5,78.0,195.03,151.04
2016,3,9,18,0,164.0,25.0,2.1,15.0,35.0,112.88,61.73
2016,3,9,18,15,82.0,12.5,2.15,15.0,17.5,40.14,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,9.0,2.4,12.5,9.0,8.58,0.0
2016,3,10,7,0,0.0,18.0,2.6,13.0,18.0,16.71,5.66
2016,3,10,7,15,4.5,38.5,2.7,13.0,39.0,34.82,24.51
2016,3,10,7,30,9.0,59.0,2.8,13.0,60.0,52.43,40.85
2016,3,10,7,45,19.0,80.5,2.95,13.5,85.0,68.35,55.39
2016,3,10,8,0,29.0,102.0,3.1,14.0,110.0,89.2,69.55
2016,3,10,8,15,38.0,123.0,3.3,14.5,135.5,111.6,87.54
2016,3,10,8,30,47.0,144.0,3.5,15.0,161.0,135.42,106.76
2016,3,10,8,45,119.5,169.0,3.7,15.5,221.0,178.19,139.44
2016,3,10,9,0,192.0,194.0,3.9,16.0,281.0,231.74,181.67
2016,3,10,9,15,96.0,154.0,4.0,16.5,197.5,176.33,139.14
2016,3,10,9,30,0.0,114.0,4.1,17.0,114.0,105.91,82.41
2016,3,10,9,45,179.5,182.5,4.2,17.5,290.5,257.32,204.92
2016,3,10,10,0,359.0,251.0,4.3,18.0,467.0,427.87,339.21
2016,3,10,10,15,278.0,282.5,4.35,18.5,456.0,432.43,341.57
2016,3,10,10,30,197.0,314.0,4.4,19.0,445.0,425.02,334.4
2016,3,10,10,45,339.5,290.5,4.5,19.5,526.5,515.0,405.14
2016,3,10,11,0,482.0,267.0,4.6,20.0,608.0,617.56,483.87
2016,3,10,11,15,377.5,310.5,4.7,20.0,582.0,598.55,467.55
2016,3,10,11,30,273.0,354.0,4.8,20.0,556.0,577.3,449.4
2016,3,10,11,45,206.0,365.5,4.9,20.5,520.0,538.72,418.54
2016,3,10,12,0,139.0,377.0,5.0,21.0,484.0,502.99,389.41
2016,3,10,12,15,158.0,380.0,5.05,21.0,502.0,529.74,410.18
2016,3,10,12,30,177.0,383.0,5.1,21.0,520.0,556.78,430.94
2016,3,10,12,45,215.5,377.0,5.2,21.0,542.0,592.04,458.62
2016,3,10,13,0,254.0,371.0,5.3,21.0,564.0,639.76,495.21
2016,3,10,13,15,398.0,317.0,5.3,21.0,614.5,721.83,560.29
2016,3,10,13,30,542.0,263.0,5.3,21.0,665.0,816.89,633.31
2016,3,10,13,45,534.5,256.5,5.3,21.0,644.5,806.05,625.65
2016,3,10,14,0,527.0,250.0,5.3,21.0,624.0,792.7,616.8
2016,3,10,14,15,443.0,268.0,5.2,21.0,573.5,732.34,571.09
2016,3,10,14,30,359.0,286.0,5.1,21.0,523.0,659.15,515.91
2016,3,10,14,45,504.5,223.0,5.05,21.0,537.5,730.47,573.93
2016,3,10,15,0,650.0,160.0,5.0,21.0,552.0,786.32,618.4
2016,3,10,15,15,672.5,139.5,4.8,20.5,521.0,768.59,606.77
2016,3,10,15,30,695.0,119.0,4.6,20.0,490.0,746.43,592.29
2016,3,10,15,45,668.5,123.0,4.45,20.0,454.0,709.19,565.67
2016,3,10,16,0,642.0,127.0,4.3,20.0,418.0,670.55,537.72
2016,3,10,16,15,604.0,119.0,4.15,19.5,368.5,609.26,492.48
2016,3,10,16,30,566.0,111.0,4.0,19.0,319.0,548.63,446.58
2016,3,10,16,45,528.5,98.5,3.85,19.0,269.5,481.52,393.63
2016,3,10,17,0,491.0,86.0,3.7,19.0,220.0,420.16,343.5
2016,3,10,17,15,416.5,73.5,3.65,18.5,170.0,340.47,277.42
2016,3,10,17,30,342.0,61.0,3.6,18.0,120.0,267.54,214.84
2016,3,10,17,45,244.0,43.5,3.6,17.5,78.0,184.83,142.87
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,107.87,62.63
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,37.58,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,3.5,12.0,2.7,14.5,12.5,11.44,0.0
2016,3,11,7,0,7.0,24.0,2.7,15.0,25.0,21.72,10.08
2016,3,11,7,15,43.5,44.5,2.65,15.0,52.0,37.54,26.75
2016,3,11,7,30,80.0,65.0,2.6,15.0,79.0,53.66,41.66
2016,3,11,7,45,100.0,87.5,2.55,15.5,111.0,70.66,57.01
2016,3,11,8,0,120.0,110.0,2.5,16.0,143.0,98.37,73.6
2016,3,11,8,15,135.0,131.5,2.45,16.5,176.0,128.27,96.38
2016,3,11,8,30,150.0,153.0,2.4,17.0,209.0,160.3,121.97
2016,3,11,8,45,103.5,171.0,2.4,17.5,212.0,176.35,137.1
2016,3,11,9,0,57.0,189.0,2.4,18.0,215.0,187.42,147.4
2016,3,11,9,15,170.0,209.5,2.3,18.0,298.5,252.27,197.57
2016,3,11,9,30,283.0,230.0,2.2,18.0,382.0,331.54,259.51
2016,3,11,9,45,359.0,232.0,2.1,18.5,440.0,388.84,303.97
2016,3,11,10,0,435.0,234.0,2.0,19.0,498.0,455.93,355.32
2016,3,11,10,15,374.0,266.0,1.9,19.0,502.5,473.4,368.18
2016,3,11,10,30,313.0,298.0,1.8,19.0,507.0,487.13,377.55
2016,3,11,10,45,314.5,312.0,1.75,19.5,529.0,519.79,400.76
2016,3,11,11,0,316.0,326.0,1.7,20.0,551.0,551.91,422.91
2016,3,11,11,15,176.5,319.5,1.65,20.0,446.0,449.92,345.7
2016,3,11,11,30,37.0,313.0,1.6,20.0,341.0,334.7,256.74
2016,3,11,11,45,81.0,345.5,1.6,20.5,407.5,407.16,311.87
2016,3,11,12,0,125.0,378.0,1.6,21.0,474.0,492.19,373.78
2016,3,11,12,15,131.5,381.0,1.65,21.0,482.5,507.65,384.7
2016,3,11,12,30,138.0,384.0,1.7,21.0,491.0,522.91,395.99
2016,3,11,12,45,116.0,377.0,1.75,21.5,466.5,501.0,379.1
2016,3,11,13,0,94.0,370.0,1.8,22.0,442.0,465.38,352.58
2016,3,11,13,15,267.0,337.5,1.85,22.0,537.5,621.81,470.7
2016,3,11,13,30,440.0,305.0,1.9,22.0,633.0,766.44,575.12
2016,3,11,13,45,460.5,287.5,1.95,22.0,622.5,770.55,578.38
2016,3,11,14,0,481.0,270.0,2.0,22.0,612.0,772.14,581.32
2016,3,11,14,15,444.5,272.0,1.95,21.5,578.5,738.88,559.02
2016,3,11,14,30,408.0,274.0,1.9,21.0,545.0,691.19,526.98
2016,3,11,14,45,426.0,253.0,1.85,21.0,523.0,693.11,529.85
2016,3,11,15,0,444.0,232.0,1.8,21.0,501.0,679.21,521.48
2016,3,11,15,15,544.0,184.0,1.7,21.0,491.0,702.77,541.65
2016,3,11,15,30,644.0,136.0,1.6,21.0,481.0,724.37,558.64
2016,3,11,15,45,505.0,154.5,1.5,21.0,411.0,607.94,474.15
2016,3,11,16,0,366.0,173.0,1.4,21.0,341.0,492.33,387.92
2016,3,11,16,15,344.0,157.5,1.3,20.5,301.0,445.88,354.64
2016,3,11,16,30,322.0,142.0,1.2,20.0,261.0,400.04,320.41
2016,3,11,16,45,293.5,123.5,1.1,19.5,219.5,347.03,279.58
2016,3,11,17,0,265.0,105.0,1.0,19.0,178.0,295.72,238.84
2016,3,11,17,15,225.0,85.5,1.05,18.5,138.5,238.61,192.26
2016,3,11,17,30,185.0,66.0,1.1,18.0,99.0,184.89,146.89
2016,3,11,17,45,119.5,46.0,1.15,17.5,64.5,122.35,93.23
2016,3,11,18,0,54.0,26.0,1.2,17.0,30.0,56.67,32.29
2016,3,11,18,15,27.0,13.0,1.2,17.0,15.0,21.73,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,4.77,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,9.26,1.46
2016,3,12,7,15,0.0,24.5,2.1,13.5,24.5,22.73,14.19
2016,3,12,7,30,0.0,39.0,2.1,14.0,39.0,36.23,26.53
2016,3,12,7,45,0.0,57.5,2.1,14.5,57.5,52.83,41.51
2016,3,12,8,0,0.0,76.0,2.1,15.0,76.0,69.35,53.5
2016,3,12,8,15,0.0,94.0,2.1,15.0,94.0,85.67,67.23
2016,3,12,8,30,0.0,112.0,2.1,15.0,112.0,102.17,80.89
2016,3,12,8,45,72.5,157.0,2.1,15.5,190.5,158.62,124.72
2016,3,12,9,0,145.0,202.0,2.1,16.0,269.0,225.23,176.92
2016,3,12,9,15,129.0,223.0,2.0,16.5,287.0,249.36,196.58
2016,3,12,9,30,113.0,244.0,1.9,17.0,305.0,271.15,213.81
2016,3,12,9,45,135.0,265.0,1.85,17.5,343.5,310.73,244.37
2016,3,12,10,0,157.0,286.0,1.8,18.0,382.0,352.15,275.84
2016,3,12,10,15,391.0,250.5,1.7,18.0,507.5,469.76,367.25
2016,3,12,10,30,625.0,215.0,1.6,18.0,633.0,612.26,474.11
2016,3,12,10,45,645.5,214.5,1.55,18.5,662.0,657.89,505.52
2016,3,12,11,0,666.0,214.0,1.5,19.0,691.0,703.38,536.78
2016,3,12,11,15,674.5,217.0,1.5,19.0,711.5,742.7,564.26
2016,3,12,11,30,683.0,220.0,1.5,19.0,732.0,780.43,590.24
2016,3,12,11,45,700.0,214.5,1.5,19.5,746.5,814.95,612.86
2016,3,12,12,0,717.0,209.0,1.5,20.0,761.0,847.73,634.0
2016,3,12,12,15,531.0,283.5,1.5,20.0,694.0,778.33,582.39
2016,3,12,12,30,345.0,358.0,1.5,20.0,627.0,693.26,519.86
2016,3,12,12,45,321.0,362.5,1.55,20.5,611.5,685.79,514.48
2016,3,12,13,0,297.0,367.0,1.6,21.0,596.0,676.27,506.95
2016,3,12,13,15,231.5,369.0,1.65,21.0,546.0,610.23,460.02
2016,3,12,13,30,166.0,371.0,1.7,21.0,496.0,554.71,419.84
2016,3,12,13,45,140.0,358.0,1.75,21.5,461.0,518.82,393.72
2016,3,12,14,0,114.0,345.0,1.8,22.0,426.0,468.18,356.65
2016,3,12,14,15,185.5,328.5,1.8,22.0,455.0,532.69,406.62
2016,3,12,14,30,257.0,312.0,1.8,22.0,484.0,595.2,453.68
2016,3,12,14,45,329.0,279.0,1.85,22.0,487.5,621.64,475.55
2016,3,12,15,0,401.0,246.0,1.9,22.0,491.0,643.69,494.55
2016,3,12,15,15,421.5,222.5,1.75,21.5,464.5,640.61,493.82
2016,3,12,15,30,442.0,199.0,1.6,21.0,438.0,621.19,481.82
2016,3,12,15,45,221.0,169.5,1.5,21.0,289.0,380.73,300.9
2016,3,12,16,0,0.0,140.0,1.4,21.0,140.0,136.1,105.18
2016,3,12,16,15,0.0,123.0,1.3,20.5,123.0,119.32,92.72
2016,3,12,16,30,0.0,106.0,1.2,20.0,106.0,102.52,79.47
2016,3,12,16,45,0.0,90.0,1.1,20.0,90.0,86.78,66.72
2016,3,12,17,0,0.0,74.0,1.0,20.0,74.0,71.0,53.72
2016,3,12,17,15,0.0,57.0,1.0,19.5,57.0,54.04,39.61
2016,3,12,17,30,0.0,40.0,1.0,19.0,40.0,37.17,25.33
2016,3,12,17,45,0.0,26.5,1.05,18.5,26.5,24.6,14.47
2016,3,12,18,0,0.0,13.0,1.1,18.0,13.0,12.05,2.8
2016,3,12,18,15,0.0,6.5,1.1,17.5,6.5,6.2,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.5,1.9,14.5,4.5,4.29,0.0
2016,3,13,7,0,0.0,9.0,2.1,15.0,9.0,8.33,0.92
2016,3,13,7,15,0.0,18.5,2.1,15.0,18.5,17.15,9.28
2016,3,13,7,30,0.0,28.0,2.1,15.0,28.0,25.98,17.4
2016,3,13,7,45,0.0,38.5,2.1,15.5,38.5,35.75,26.23
2016,3,13,8,0,0.0,49.0,2.1,16.0,49.0,45.53,33.17
2016,3,13,8,15,0.0,59.5,2.15,16.0,59.5,55.32,41.43
2016,3,13,8,30,0.0,70.0,2.2,16.0,70.0,65.13,49.59
2016,3,13,8,45,0.0,102.5,2.3,16.5,102.5,94.63,73.94
2016,3,13,9,0,0.0,135.0,2.4,17.0,135.0,124.13,97.83
2016,3,13,9,15,0.0,103.0,2.4,17.0,103.0,95.68,74.11
2016,3,13,9,30,0.0,71.0,2.4,17.0,71.0,66.1,49.51
2016,3,13,9,45,5.5,139.0,2.4,17.5,142.0,131.79,103.06
2016,3,13,10,0,11.0,207.0,2.4,18.0,213.0,198.13,155.71
2016,3,13,10,15,13.5,223.5,2.4,18.0,232.0,216.18,169.56
2016,3,13,10,30,16.0,240.0,2.4,18.0,251.0,234.58,183.75
2016,3,13,10,45,8.0,148.5,2.4,18.0,154.0,144.27,111.88
2016,3,13,11,0,0.0,57.0,2.4,18.0,57.0,53.12,38.02
2016,3,13,11,15,11.5,171.5,2.45,18.0,180.0,169.71,132.38
2016,3,13,11,30,23.0,286.0,2.5,18.0,303.0,289.73,226.19
2016,3,13,11,45,20.0,279.0,2.65,18.5,294.0,281.93,219.25
2016,3,13,12,0,17.0,272.0,2.8,19.0,285.0,273.76,212.5
2016,3,13,12,15,10.0,217.0,2.9,19.0,224.5,214.71,166.5
2016,3,13,12,30,3.0,162.0,3.0,19.0,164.0,155.5,119.81
2016,3,13,12,45,1.5,99.0,3.15,19.0,100.0,93.93,70.73
2016,3,13,13,0,0.0,36.0,3.3,19.0,36.0,33.55,21.81
2016,3,13,13,15,0.0,73.5,3.35,19.0,73.5,68.58,50.35
2016,3,13,13,30,0.0,111.0,3.4,19.0,111.0,104.01,78.99
2016,3,13,13,45,17.0,203.5,3.45,19.5,216.0,210.94,164.63
2016,3,13,14,0,34.0,296.0,3.5,20.0,321.0,337.13,262.59
2016,3,13,14,15,34.5,284.5,3.45,20.0,308.5,326.6,254.51
2016,3,13,14,30,35.0,273.0,3.4,20.0,296.0,315.88,246.74
2016,3,13,14,45,291.5,236.0,3.4,20.5,415.5,537.95,424.21
2016,3,13,15,0,548.0,199.0,3.4,21.0,535.0,736.42,574.53
2016,3,13,15,15,649.0,153.0,3.15,21.0,525.0,766.67,596.62
2016,3,13,15,30,750.0,107.0,2.9,21.0,515.0,781.66,607.39
2016,3,13,15,45,725.0,103.5,2.7,21.0,470.0,734.99,574.39
2016,3,13,16,0,700.0,100.0,2.5,21.0,425.0,687.25,540.73
2016,3,13,16,15,667.0,94.5,2.15,20.5,376.5,630.4,500.06
2016,3,13,16,30,634.0,89.0,1.8,20.0,328.0,573.82,457.95
2016,3,13,16,45,600.5,79.5,1.45,20.0,279.0,512.86,410.19
2016,3,13,17,0,567.0,70.0,1.1,20.0,230.0,453.11,361.97
2016,3,13,17,15,497.0,61.5,1.05,19.0,180.0,375.59,300.77
2016,3,13,17,30,427.0,53.0,1.0,18.0,130.0,303.75,241.43
2016,3,13,17,45,331.0,39.5,1.0,17.5,87.5,221.01,170.95
2016,3,13,18,0,235.0,26.0,1.0,17.0,45.0,147.61,97.81
2016,3,13,18,15,117.5,13.0,1.0,16.5,22.5,53.22,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
