Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,135.0,14.0,0.95,14.0,25.5,13.34,0.0
2016,3,14,7,0,270.0,28.0,1.0,15.0,51.0,22.23,12.36
2016,3,14,7,15,379.0,39.0,1.05,15.5,97.0,29.96,20.46
2016,3,14,7,30,488.0,50.0,1.1,16.0,143.0,37.3,27.34
2016,3,14,7,45,244.0,69.5,1.15,16.5,116.0,52.39,40.84
2016,3,14,8,0,0.0,89.0,1.2,17.0,89.0,80.32,62.26
2016,3,14,8,15,26.0,121.5,1.25,17.5,131.5,110.09,85.58
2016,3,14,8,30,52.0,154.0,1.3,18.0,174.0,145.6,113.26
2016,3,14,8,45,46.5,172.0,1.4,18.5,191.5,165.07,128.98
2016,3,14,9,0,41.0,190.0,1.5,19.0,209.0,183.95,143.99
2016,3,14,9,15,47.0,211.5,1.6,19.5,235.5,209.63,163.92
2016,3,14,9,30,53.0,233.0,1.7,20.0,262.0,236.24,184.33
2016,3,14,9,45,104.0,262.5,1.8,20.5,325.0,292.86,227.81
2016,3,14,10,0,155.0,292.0,1.9,21.0,388.0,357.34,276.75
2016,3,14,10,15,232.0,300.0,1.95,21.0,453.0,421.5,325.76
2016,3,14,10,30,309.0,308.0,2.0,21.0,518.0,496.42,382.19
2016,3,14,10,45,208.5,329.0,2.1,21.5,473.0,461.31,354.03
2016,3,14,11,0,108.0,350.0,2.2,22.0,428.0,415.54,317.75
2016,3,14,11,15,75.5,339.5,2.25,22.0,395.0,386.97,296.0
2016,3,14,11,30,43.0,329.0,2.3,22.0,362.0,355.35,271.59
2016,3,14,11,45,86.5,358.5,2.35,22.0,425.5,425.02,324.65
2016,3,14,12,0,130.0,388.0,2.4,22.0,489.0,507.05,385.33
2016,3,14,12,15,180.5,389.0,2.4,22.0,530.5,559.68,424.33
2016,3,14,12,30,231.0,390.0,2.4,22.0,572.0,613.91,464.18
2016,3,14,12,45,534.5,266.0,2.4,22.0,683.0,793.52,598.69
2016,3,14,13,0,838.0,142.0,2.4,22.0,794.0,955.82,710.26
2016,3,14,13,15,606.5,240.5,2.4,22.0,708.0,856.44,641.15
2016,3,14,13,30,375.0,339.0,2.4,22.0,622.0,732.03,550.47
2016,3,14,13,45,190.5,269.0,2.4,22.0,413.0,481.59,369.89
2016,3,14,14,0,6.0,199.0,2.4,22.0,204.0,196.33,150.1
2016,3,14,14,15,174.0,249.0,2.35,21.5,367.5,432.1,337.52
2016,3,14,14,30,342.0,299.0,2.3,21.0,531.0,659.89,507.15
2016,3,14,14,45,203.5,286.0,2.3,21.0,422.5,500.94,387.9
2016,3,14,15,0,65.0,273.0,2.3,21.0,314.0,346.47,269.44
2016,3,14,15,15,171.5,255.5,2.05,20.5,352.0,434.17,340.91
2016,3,14,15,30,278.0,238.0,1.8,20.0,390.0,515.49,404.7
2016,3,14,15,45,448.5,183.5,1.6,20.0,404.0,597.29,468.63
2016,3,14,16,0,619.0,129.0,1.4,20.0,418.0,658.42,515.53
2016,3,14,16,15,582.5,121.5,1.25,19.5,369.5,599.26,472.19
2016,3,14,16,30,546.0,114.0,1.1,19.0,321.0,536.65,426.44
2016,3,14,16,45,487.0,106.0,1.0,18.5,270.5,465.22,372.61
2016,3,14,17,0,428.0,98.0,0.9,18.0,220.0,397.8,320.06
2016,3,14,17,15,359.0,84.0,0.85,17.5,171.5,322.04,259.32
2016,3,14,17,30,290.0,70.0,0.8,17.0,123.0,252.56,201.51
2016,3,14,17,45,200.5,50.5,0.8,17.0,81.5,173.66,134.48
2016,3,14,18,0,111.0,31.0,0.8,17.0,40.0,95.29,63.46
2016,3,14,18,15,55.5,15.5,0.8,17.0,20.0,34.1,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,159.0,14.5,2.55,11.5,29.0,11.41,0.0
2016,3,15,7,0,318.0,29.0,2.8,12.0,58.0,22.97,13.47
2016,3,15,7,15,424.0,39.5,2.8,12.5,105.5,30.21,21.0
2016,3,15,7,30,530.0,50.0,2.8,13.0,153.0,37.11,27.53
2016,3,15,7,45,599.0,56.5,2.8,14.0,206.0,46.34,29.72
2016,3,15,8,0,668.0,63.0,2.8,15.0,259.0,97.2,52.07
2016,3,15,8,15,710.0,67.5,2.85,15.5,312.0,154.1,92.79
2016,3,15,8,30,752.0,72.0,2.9,16.0,365.0,212.44,141.2
2016,3,15,8,45,785.0,74.5,3.0,16.5,416.0,271.15,193.01
2016,3,15,9,0,818.0,77.0,3.1,17.0,467.0,332.96,247.76
2016,3,15,9,15,839.0,80.0,3.05,17.5,514.0,393.45,300.74
2016,3,15,9,30,860.0,83.0,3.0,18.0,561.0,456.52,354.09
2016,3,15,9,45,877.5,84.5,3.0,18.5,603.0,515.12,402.41
2016,3,15,10,0,895.0,86.0,3.0,19.0,645.0,573.68,449.05
2016,3,15,10,15,905.5,87.5,2.95,19.0,680.0,627.75,491.54
2016,3,15,10,30,916.0,89.0,2.9,19.0,715.0,680.51,531.81
2016,3,15,10,45,924.5,90.0,2.85,19.5,743.5,729.83,567.19
2016,3,15,11,0,933.0,91.0,2.8,20.0,772.0,777.15,598.35
2016,3,15,11,15,937.5,92.0,2.7,20.0,792.0,819.15,626.15
2016,3,15,11,30,942.0,93.0,2.6,20.0,812.0,858.4,651.69
2016,3,15,11,45,943.5,94.0,2.55,20.5,824.0,892.21,672.34
2016,3,15,12,0,945.0,95.0,2.5,21.0,836.0,922.73,690.58
2016,3,15,12,15,621.5,237.0,2.45,21.0,725.5,817.89,616.94
2016,3,15,12,30,298.0,379.0,2.4,21.0,615.0,674.49,508.63
2016,3,15,12,45,618.5,238.0,2.35,21.5,723.5,846.81,637.42
2016,3,15,13,0,939.0,97.0,2.3,22.0,832.0,996.07,735.06
2016,3,15,13,15,935.0,96.5,2.3,22.0,818.5,1001.47,737.4
2016,3,15,13,30,931.0,96.0,2.3,22.0,805.0,1002.97,738.87
2016,3,15,13,45,921.0,97.0,2.3,22.0,782.5,996.57,735.38
2016,3,15,14,0,911.0,98.0,2.3,22.0,760.0,986.41,729.65
2016,3,15,14,15,902.0,96.5,2.25,22.0,731.0,970.7,719.91
2016,3,15,14,30,893.0,95.0,2.2,22.0,702.0,951.44,708.0
2016,3,15,14,45,875.0,95.0,2.2,22.0,665.0,922.29,690.11
2016,3,15,15,0,857.0,95.0,2.2,22.0,628.0,897.97,675.53
2016,3,15,15,15,840.5,92.5,2.1,22.0,586.0,861.55,651.73
2016,3,15,15,30,824.0,90.0,2.0,22.0,544.0,822.68,626.23
2016,3,15,15,45,797.5,88.0,1.95,22.0,496.5,774.04,594.16
2016,3,15,16,0,771.0,86.0,1.9,22.0,449.0,724.15,560.8
2016,3,15,16,15,739.5,81.5,1.7,21.5,398.5,666.7,521.33
2016,3,15,16,30,708.0,77.0,1.5,21.0,348.0,612.68,483.51
2016,3,15,16,45,663.5,71.5,1.35,20.5,296.0,545.97,434.02
2016,3,15,17,0,619.0,66.0,1.2,20.0,244.0,481.32,384.13
2016,3,15,17,15,552.0,58.0,1.2,19.0,192.5,403.41,323.22
2016,3,15,17,30,485.0,50.0,1.2,18.0,141.0,330.9,263.6
2016,3,15,17,45,381.0,39.0,1.25,17.5,96.0,243.93,189.75
2016,3,15,18,0,277.0,28.0,1.3,17.0,51.0,168.25,116.99
2016,3,15,18,15,138.5,14.0,1.35,16.5,25.5,61.69,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,71.0,18.0,2.1,13.0,25.0,15.09,0.0
2016,3,16,7,0,142.0,36.0,2.4,14.0,50.0,29.44,18.99
2016,3,16,7,15,227.5,55.5,2.45,14.5,93.5,42.48,31.59
2016,3,16,7,30,313.0,75.0,2.5,15.0,137.0,56.33,44.29
2016,3,16,7,45,364.0,91.5,2.6,15.5,184.5,72.85,52.75
2016,3,16,8,0,415.0,108.0,2.7,16.0,232.0,116.72,77.25
2016,3,16,8,15,461.5,119.5,2.8,16.5,281.5,162.3,110.03
2016,3,16,8,30,508.0,131.0,2.9,17.0,331.0,213.43,151.25
2016,3,16,8,45,544.0,139.5,3.0,17.5,379.0,264.6,194.68
2016,3,16,9,0,580.0,148.0,3.1,18.0,427.0,319.55,241.51
2016,3,16,9,15,607.0,155.0,3.2,18.5,472.0,374.88,288.3
2016,3,16,9,30,634.0,162.0,3.3,19.0,517.0,430.82,334.61
2016,3,16,9,45,665.5,162.0,3.4,20.0,559.0,484.45,377.4
2016,3,16,10,0,697.0,162.0,3.5,21.0,601.0,540.06,420.47
2016,3,16,10,15,712.0,165.5,3.55,21.5,635.0,590.78,459.29
2016,3,16,10,30,727.0,169.0,3.6,22.0,669.0,641.21,496.88
2016,3,16,10,45,743.5,168.5,3.7,22.5,698.0,688.18,531.31
2016,3,16,11,0,760.0,168.0,3.8,23.0,727.0,734.34,564.45
2016,3,16,11,15,767.5,170.0,3.85,23.5,747.5,774.97,592.7
2016,3,16,11,30,775.0,172.0,3.9,24.0,768.0,813.63,618.33
2016,3,16,11,45,788.0,168.5,3.95,24.5,782.0,845.79,639.03
2016,3,16,12,0,801.0,165.0,4.0,25.0,796.0,878.66,660.13
2016,3,16,12,15,804.0,165.5,4.05,25.0,801.5,904.26,677.48
2016,3,16,12,30,807.0,166.0,4.1,25.0,807.0,926.84,692.88
2016,3,16,12,45,537.0,275.0,4.15,25.0,700.5,807.6,607.65
2016,3,16,13,0,267.0,384.0,4.2,25.0,594.0,667.99,502.58
2016,3,16,13,15,567.5,257.0,4.2,25.0,694.5,835.7,630.76
2016,3,16,13,30,868.0,130.0,4.2,25.0,795.0,990.57,738.24
2016,3,16,13,45,749.5,178.5,4.25,25.0,741.5,938.43,702.81
2016,3,16,14,0,631.0,227.0,4.3,25.0,688.0,876.74,661.41
2016,3,16,14,15,607.5,223.0,4.2,24.5,653.0,847.2,642.76
2016,3,16,14,30,584.0,219.0,4.1,24.0,618.0,811.22,619.35
2016,3,16,14,45,607.5,197.0,4.0,24.0,593.5,805.69,617.17
2016,3,16,15,0,631.0,175.0,3.9,24.0,569.0,792.15,608.83
2016,3,16,15,15,658.5,152.0,3.65,23.5,539.0,776.78,599.56
2016,3,16,15,30,686.0,129.0,3.4,23.0,509.0,756.66,586.9
2016,3,16,15,45,691.5,114.0,3.15,22.5,469.0,723.06,564.49
2016,3,16,16,0,697.0,99.0,2.9,22.0,429.0,686.26,539.57
2016,3,16,16,15,648.5,101.5,2.65,21.0,382.0,627.24,498.79
2016,3,16,16,30,600.0,104.0,2.4,20.0,335.0,569.25,456.33
2016,3,16,16,45,565.5,93.5,2.15,19.5,286.5,507.65,409.33
2016,3,16,17,0,531.0,83.0,1.9,19.0,238.0,447.39,361.8
2016,3,16,17,15,524.5,68.0,1.85,18.0,195.0,399.88,323.75
2016,3,16,17,30,518.0,53.0,1.8,17.0,152.0,351.72,282.55
2016,3,16,17,45,405.5,41.5,1.75,16.5,104.0,258.25,202.55
2016,3,16,18,0,293.0,30.0,1.7,16.0,56.0,176.84,125.7
2016,3,16,18,15,146.5,15.0,1.75,15.5,28.0,65.55,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,173.0,16.0,1.65,9.0,33.5,12.47,0.0
2016,3,17,7,0,346.0,32.0,1.8,10.0,67.0,25.32,16.09
2016,3,17,7,15,450.0,42.0,1.65,10.5,116.0,32.0,22.91
2016,3,17,7,30,554.0,52.0,1.5,11.0,165.0,38.37,28.99
2016,3,17,7,45,612.5,59.5,1.4,11.5,218.0,52.99,32.68
2016,3,17,8,0,671.0,67.0,1.3,12.0,271.0,105.15,58.25
2016,3,17,8,15,713.0,72.0,1.15,13.0,324.5,163.15,100.73
2016,3,17,8,30,755.0,77.0,1.0,14.0,378.0,222.41,149.76
2016,3,17,8,45,781.5,82.0,0.9,15.0,429.0,282.1,201.48
2016,3,17,9,0,808.0,87.0,0.8,16.0,480.0,344.14,254.49
2016,3,17,9,15,829.5,90.0,0.85,16.5,527.0,404.44,305.76
2016,3,17,9,30,851.0,93.0,0.9,17.0,574.0,465.87,356.26
2016,3,17,9,45,866.5,95.5,0.95,17.5,616.0,524.65,403.07
2016,3,17,10,0,882.0,98.0,1.0,18.0,658.0,583.45,448.21
2016,3,17,10,15,893.5,100.0,1.25,18.0,693.5,638.07,491.48
2016,3,17,10,30,905.0,102.0,1.5,18.0,729.0,691.51,533.0
2016,3,17,10,45,913.0,103.5,1.75,18.5,757.5,740.58,569.55
2016,3,17,11,0,921.0,105.0,2.0,19.0,786.0,787.63,602.12
2016,3,17,11,15,926.0,106.0,2.15,19.0,806.5,829.61,631.29
2016,3,17,11,30,931.0,107.0,2.3,19.0,827.0,868.91,658.56
2016,3,17,11,45,760.0,192.0,2.5,19.5,785.0,851.62,646.26
2016,3,17,12,0,589.0,277.0,2.7,20.0,743.0,811.16,615.0
2016,3,17,12,15,761.0,194.0,2.8,20.0,799.5,901.69,681.59
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,979.13,733.89
2016,3,17,12,45,932.5,110.0,3.0,20.0,851.0,994.81,744.6
2016,3,17,13,0,932.0,109.0,3.1,20.0,846.0,1006.72,753.51
2016,3,17,13,15,928.0,108.0,3.1,20.0,832.0,1011.47,756.98
2016,3,17,13,30,924.0,107.0,3.1,20.0,818.0,1012.35,758.08
2016,3,17,13,45,914.0,107.5,3.15,20.0,795.0,1005.28,754.48
2016,3,17,14,0,904.0,108.0,3.2,20.0,772.0,994.47,748.58
2016,3,17,14,15,894.5,106.5,3.15,20.0,743.0,978.26,738.38
2016,3,17,14,30,885.0,105.0,3.1,20.0,714.0,958.54,725.97
2016,3,17,14,45,870.5,104.0,3.1,20.0,677.0,939.47,714.49
2016,3,17,15,0,856.0,103.0,3.1,20.0,640.0,909.25,695.38
2016,3,17,15,15,839.0,100.0,2.9,20.0,598.0,871.65,669.77
2016,3,17,15,30,822.0,97.0,2.7,20.0,556.0,831.61,642.41
2016,3,17,15,45,797.0,94.5,2.55,20.0,508.0,783.42,609.44
2016,3,17,16,0,772.0,92.0,2.4,20.0,460.0,733.87,575.18
2016,3,17,16,15,740.5,87.0,2.15,19.0,409.0,679.25,538.16
2016,3,17,16,30,709.0,82.0,1.9,18.0,358.0,621.08,497.54
2016,3,17,16,45,658.5,77.5,1.65,17.5,304.5,551.31,444.41
2016,3,17,17,0,608.0,73.0,1.4,17.0,251.0,484.05,391.42
2016,3,17,17,15,540.5,64.5,1.4,16.0,199.0,405.46,329.28
2016,3,17,17,30,473.0,56.0,1.4,15.0,147.0,332.22,268.48
2016,3,17,17,45,360.5,44.0,1.45,14.5,100.5,240.37,190.06
2016,3,17,18,0,248.0,32.0,1.5,14.0,54.0,160.11,115.96
2016,3,17,18,15,124.0,16.0,1.6,13.5,27.0,71.81,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,170.0,17.5,1.35,7.5,35.5,13.68,0.51
2016,3,18,7,0,340.0,35.0,1.5,8.0,71.0,27.89,18.67
2016,3,18,7,15,442.0,45.5,1.5,8.5,120.5,34.88,25.77
2016,3,18,7,30,544.0,56.0,1.5,9.0,170.0,41.55,32.15
2016,3,18,7,45,610.5,63.0,1.55,10.0,225.0,57.88,35.69
2016,3,18,8,0,677.0,70.0,1.6,11.0,280.0,110.37,62.23
2016,3,18,8,15,718.0,75.5,1.55,12.0,334.0,166.0,103.38
2016,3,18,8,30,759.0,81.0,1.5,13.0,388.0,229.3,156.41
2016,3,18,8,45,784.5,86.5,1.5,14.0,439.0,289.52,209.25
2016,3,18,9,0,810.0,92.0,1.5,15.0,490.0,351.97,263.51
2016,3,18,9,15,831.0,95.5,1.55,15.0,537.5,412.76,316.44
2016,3,18,9,30,852.0,99.0,1.6,15.0,585.0,474.61,368.76
2016,3,18,9,45,868.0,101.5,1.65,15.5,627.0,533.77,416.73
2016,3,18,10,0,884.0,104.0,1.7,16.0,669.0,592.82,462.95
2016,3,18,10,15,895.0,106.0,1.75,16.0,704.5,647.35,505.28
2016,3,18,10,30,906.0,108.0,1.8,16.0,740.0,700.58,545.55
2016,3,18,10,45,918.0,107.5,1.85,16.5,769.5,750.55,581.47
2016,3,18,11,0,930.0,107.0,1.9,17.0,799.0,798.78,613.36
2016,3,18,11,15,935.0,108.0,1.9,17.0,819.0,841.09,641.48
2016,3,18,11,30,940.0,109.0,1.9,17.0,839.0,880.67,667.53
2016,3,18,11,45,942.5,109.5,1.95,17.5,851.0,914.72,688.93
2016,3,18,12,0,945.0,110.0,2.0,18.0,863.0,945.53,708.1
2016,3,18,12,15,945.0,110.0,2.05,18.0,866.0,970.2,724.54
2016,3,18,12,30,945.0,110.0,2.1,18.0,869.0,991.24,738.71
2016,3,18,12,45,945.5,108.5,2.15,18.0,864.0,1007.43,749.84
2016,3,18,13,0,946.0,107.0,2.2,18.0,859.0,1019.82,758.65
2016,3,18,13,15,942.5,106.5,2.15,18.0,845.5,1025.62,762.11
2016,3,18,13,30,939.0,106.0,2.1,18.0,832.0,1027.5,763.22
2016,3,18,13,45,934.0,104.5,2.05,18.5,810.5,1022.91,758.85
2016,3,18,14,0,929.0,103.0,2.0,19.0,789.0,1014.44,752.19
2016,3,18,14,15,921.0,101.5,1.9,18.5,759.5,999.33,743.56
2016,3,18,14,30,913.0,100.0,1.8,18.0,730.0,980.57,732.68
2016,3,18,14,45,901.5,97.5,1.7,18.0,694.0,953.93,715.3
2016,3,18,15,0,890.0,95.0,1.6,18.0,658.0,924.07,695.91
2016,3,18,15,15,874.5,92.5,1.45,18.0,615.0,895.16,676.51
2016,3,18,15,30,859.0,90.0,1.3,18.0,572.0,855.94,650.09
2016,3,18,15,45,837.5,87.0,1.2,18.0,524.0,808.84,618.87
2016,3,18,16,0,816.0,84.0,1.1,18.0,476.0,760.07,586.21
2016,3,18,16,15,786.0,80.0,1.0,17.5,424.0,702.38,547.77
2016,3,18,16,30,756.0,76.0,0.9,17.0,372.0,644.38,508.22
2016,3,18,16,45,710.0,71.0,0.8,17.0,318.0,578.09,459.38
2016,3,18,17,0,664.0,66.0,0.7,17.0,264.0,510.7,407.38
2016,3,18,17,15,598.5,59.0,0.7,16.5,210.5,432.34,346.32
2016,3,18,17,30,533.0,52.0,0.7,16.0,157.0,359.08,286.31
2016,3,18,17,45,420.0,41.5,0.75,15.5,108.5,265.48,207.96
2016,3,18,18,0,307.0,31.0,0.8,15.0,60.0,183.85,133.72
2016,3,18,18,15,153.5,15.5,0.85,14.5,30.0,83.6,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,5.5,0.8,9.5,5.5,5.09,0.0
2016,3,19,7,0,0.0,11.0,0.9,10.0,11.0,10.18,3.25
2016,3,19,7,15,0.0,23.5,1.3,10.0,23.5,21.79,13.95
2016,3,19,7,30,0.0,36.0,1.7,10.0,36.0,33.42,24.7
2016,3,19,7,45,0.0,49.5,2.1,10.0,49.5,46.0,34.41
2016,3,19,8,0,0.0,63.0,2.5,10.0,63.0,58.6,45.31
2016,3,19,8,15,0.0,69.5,2.65,10.0,69.5,64.66,50.44
2016,3,19,8,30,0.0,76.0,2.8,10.0,76.0,70.74,55.5
2016,3,19,8,45,0.0,43.0,2.95,10.5,43.0,39.96,28.84
2016,3,19,9,0,0.0,10.0,3.1,11.0,10.0,9.28,2.34
2016,3,19,9,15,0.0,64.5,3.1,11.0,64.5,60.03,45.68
2016,3,19,9,30,0.0,119.0,3.1,11.0,119.0,110.56,88.04
2016,3,19,9,45,0.0,82.0,3.1,11.0,82.0,76.41,59.13
2016,3,19,10,0,0.0,45.0,3.1,11.0,45.0,41.89,29.93
2016,3,19,10,15,0.0,50.5,3.0,11.0,50.5,47.03,34.21
2016,3,19,10,30,0.0,56.0,2.9,11.0,56.0,52.18,38.47
2016,3,19,10,45,0.0,61.5,2.8,11.5,61.5,57.33,42.63
2016,3,19,11,0,0.0,67.0,2.7,12.0,67.0,62.49,46.77
2016,3,19,11,15,0.0,95.5,2.55,12.0,95.5,89.17,68.85
2016,3,19,11,30,0.0,124.0,2.4,12.0,124.0,116.06,90.87
2016,3,19,11,45,1.5,143.0,2.3,12.0,144.5,135.43,106.63
2016,3,19,12,0,3.0,162.0,2.2,12.0,165.0,155.03,122.52
2016,3,19,12,15,5.5,182.0,2.1,12.0,186.5,176.73,140.06
2016,3,19,12,30,8.0,202.0,2.0,12.0,208.0,198.75,157.74
2016,3,19,12,45,6.5,188.5,1.9,12.5,193.5,184.62,146.01
2016,3,19,13,0,5.0,175.0,1.8,13.0,179.0,170.37,134.3
2016,3,19,13,15,2.5,116.0,1.8,13.0,118.0,111.2,86.43
2016,3,19,13,30,0.0,57.0,1.8,13.0,57.0,53.16,38.72
2016,3,19,13,45,0.0,63.5,1.85,13.0,63.5,59.22,43.85
2016,3,19,14,0,0.0,70.0,1.9,13.0,70.0,65.28,48.93
2016,3,19,14,15,4.0,139.5,2.1,12.5,142.5,135.53,107.24
2016,3,19,14,30,8.0,209.0,2.3,12.0,215.0,209.0,167.4
2016,3,19,14,45,4.0,148.5,2.5,12.0,151.5,144.66,115.11
2016,3,19,15,0,0.0,88.0,2.7,12.0,88.0,82.04,63.46
2016,3,19,15,15,0.0,82.0,2.85,11.5,82.0,76.41,59.09
2016,3,19,15,30,0.0,76.0,3.0,11.0,76.0,70.78,54.63
2016,3,19,15,45,0.0,56.0,3.15,11.0,56.0,52.09,38.94
2016,3,19,16,0,0.0,36.0,3.3,11.0,36.0,33.45,23.13
2016,3,19,16,15,0.0,32.0,3.45,10.5,32.0,29.72,20.06
2016,3,19,16,30,0.0,28.0,3.6,10.0,28.0,25.99,16.94
2016,3,19,16,45,0.0,23.5,3.75,9.5,23.5,21.8,13.39
2016,3,19,17,0,0.0,19.0,3.9,9.0,19.0,17.61,9.78
2016,3,19,17,15,0.0,14.5,4.05,8.5,14.5,13.43,6.12
2016,3,19,17,30,0.0,10.0,4.2,8.0,10.0,9.26,2.42
2016,3,19,17,45,0.0,6.5,4.35,8.0,6.5,6.01,0.0
2016,3,19,18,0,0.0,3.0,4.5,8.0,3.0,2.77,0.0
2016,3,19,18,15,0.0,1.5,4.5,7.5,1.5,1.39,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,6.0,3.0,2.0,6.0,5.55,0.0
2016,3,20,7,0,0.0,12.0,3.1,2.0,12.0,11.11,4.35
2016,3,20,7,15,0.0,21.0,3.1,2.0,21.0,19.47,12.35
2016,3,20,7,30,0.0,30.0,3.1,2.0,30.0,27.83,20.35
2016,3,20,7,45,0.0,39.5,3.1,2.5,39.5,36.67,27.17
2016,3,20,8,0,0.0,49.0,3.1,3.0,49.0,45.53,34.98
2016,3,20,8,15,0.0,48.0,3.05,3.0,48.0,44.6,34.08
2016,3,20,8,30,0.0,47.0,3.0,3.0,47.0,43.67,33.15
2016,3,20,8,45,0.0,53.5,3.0,3.5,53.5,49.74,38.3
2016,3,20,9,0,0.0,60.0,3.0,4.0,60.0,55.82,43.4
2016,3,20,9,15,6.0,130.0,2.95,4.0,133.5,122.7,100.97
2016,3,20,9,30,12.0,200.0,2.9,4.0,207.0,189.58,157.31
2016,3,20,9,45,16.5,221.0,2.85,4.5,232.0,212.5,175.69
2016,3,20,10,0,21.0,242.0,2.8,5.0,257.0,236.07,194.53
2016,3,20,10,15,10.5,182.5,2.7,5.0,190.0,176.41,144.58
2016,3,20,10,30,0.0,123.0,2.6,5.0,123.0,114.79,92.55
2016,3,20,10,45,4.5,171.5,2.55,5.5,175.0,163.54,133.26
2016,3,20,11,0,9.0,220.0,2.5,6.0,227.0,213.18,173.8
2016,3,20,11,15,17.5,263.5,2.45,6.0,277.5,262.17,213.59
2016,3,20,11,30,26.0,307.0,2.4,6.0,328.0,319.26,259.3
2016,3,20,11,45,19.5,281.0,2.4,6.5,297.0,283.3,229.57
2016,3,20,12,0,13.0,255.0,2.4,7.0,266.0,253.49,205.06
2016,3,20,12,15,9.0,215.0,2.35,7.0,222.5,211.78,171.22
2016,3,20,12,30,5.0,175.0,2.3,7.0,179.0,169.84,136.89
2016,3,20,12,45,4.0,166.5,2.25,7.0,170.0,160.95,129.64
2016,3,20,13,0,3.0,158.0,2.2,7.0,161.0,151.98,122.26
2016,3,20,13,15,2.0,154.5,2.1,7.0,156.5,147.78,118.81
2016,3,20,13,30,1.0,151.0,2.0,7.0,152.0,143.54,115.33
2016,3,20,13,45,13.5,220.5,1.95,7.0,231.0,224.39,182.35
2016,3,20,14,0,26.0,290.0,1.9,7.0,310.0,307.99,249.92
2016,3,20,14,15,30.5,288.5,1.85,7.0,311.0,325.83,264.17
2016,3,20,14,30,35.0,287.0,1.8,7.0,312.0,330.08,268.0
2016,3,20,14,45,33.0,270.5,1.75,7.0,293.0,311.28,253.4
2016,3,20,15,0,31.0,254.0,1.7,7.0,274.0,292.34,238.75
2016,3,20,15,15,16.0,209.5,1.7,7.0,220.0,218.88,179.21
2016,3,20,15,30,1.0,165.0,1.7,7.0,166.0,160.06,130.63
2016,3,20,15,45,0.5,110.5,1.7,7.0,111.0,104.64,84.44
2016,3,20,16,0,0.0,56.0,1.7,7.0,56.0,52.08,39.68
2016,3,20,16,15,0.0,49.5,1.65,6.5,49.5,46.01,34.66
2016,3,20,16,30,0.0,43.0,1.6,6.0,43.0,39.94,29.55
2016,3,20,16,45,0.0,36.5,1.55,6.0,36.5,33.89,24.31
2016,3,20,17,0,0.0,30.0,1.5,6.0,30.0,27.83,19.01
2016,3,20,17,15,0.0,23.5,1.3,5.5,23.5,21.79,13.69
2016,3,20,17,30,0.0,17.0,1.1,5.0,17.0,15.75,8.28
2016,3,20,17,45,0.0,11.5,0.95,5.0,11.5,10.65,3.64
2016,3,20,18,0,0.0,6.0,0.8,5.0,6.0,5.55,0.0
2016,3,20,18,15,0.0,3.0,0.7,4.5,3.0,2.77,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,169.5,21.0,2.55,1.5,41.5,16.34,6.51
2016,3,21,7,0,339.0,42.0,2.9,2.0,83.0,33.72,24.8
2016,3,21,7,15,435.0,54.0,3.15,2.5,134.0,41.79,32.9
2016,3,21,7,30,531.0,66.0,3.4,3.0,185.0,49.46,40.31
2016,3,21,7,45,604.5,72.0,3.65,3.5,241.5,71.33,44.87
2016,3,21,8,0,678.0,78.0,3.9,4.0,298.0,123.89,74.5
2016,3,21,8,15,720.0,84.0,4.0,4.5,353.5,180.58,119.31
2016,3,21,8,30,762.0,90.0,4.1,5.0,409.0,242.1,173.64
2016,3,21,8,45,802.5,91.0,4.2,5.5,464.0,306.08,232.18
2016,3,21,9,0,843.0,92.0,4.3,6.0,519.0,370.72,291.43
2016,3,21,9,15,864.0,95.5,4.25,6.0,567.5,433.52,348.96
2016,3,21,9,30,885.0,99.0,4.2,6.0,616.0,497.32,405.77
2016,3,21,9,45,905.0,99.5,4.2,6.5,660.0,559.2,458.73
2016,3,21,10,0,925.0,100.0,4.2,7.0,704.0,619.9,509.05
2016,3,21,10,15,935.0,102.0,4.15,7.5,740.0,675.71,553.69
2016,3,21,10,30,945.0,104.0,4.1,8.0,776.0,730.06,595.73
2016,3,21,10,45,951.5,105.5,4.1,8.5,804.0,779.74,632.58
2016,3,21,11,0,958.0,107.0,4.1,9.0,832.0,827.14,665.52
2016,3,21,11,15,962.5,108.0,4.1,9.0,852.0,869.98,695.97
2016,3,21,11,30,967.0,109.0,4.1,9.0,872.0,909.95,724.23
2016,3,21,11,45,967.0,110.5,4.1,9.5,883.5,943.56,746.36
2016,3,21,12,0,967.0,112.0,4.1,10.0,895.0,973.7,765.92
2016,3,21,12,15,967.0,112.5,4.1,10.0,897.5,999.22,783.58
2016,3,21,12,30,967.0,113.0,4.1,10.0,900.0,1021.04,798.72
2016,3,21,12,45,968.0,111.0,4.15,10.5,895.0,1037.35,808.97
2016,3,21,13,0,969.0,109.0,4.2,11.0,890.0,1049.77,816.56
2016,3,21,13,15,965.0,108.0,4.2,11.0,876.0,1054.51,820.19
2016,3,21,13,30,961.0,107.0,4.2,11.0,862.0,1055.21,821.25
2016,3,21,13,45,958.0,104.5,4.2,11.0,839.5,1051.21,819.24
2016,3,21,14,0,955.0,102.0,4.2,11.0,817.0,1043.2,814.64
2016,3,21,14,15,946.0,100.5,4.15,11.0,787.0,1026.64,803.94
2016,3,21,14,30,937.0,99.0,4.1,11.0,757.0,1006.36,790.74
2016,3,21,14,45,926.0,97.0,4.05,11.0,719.5,980.09,773.39
2016,3,21,15,0,915.0,95.0,4.0,11.0,682.0,950.51,753.76
2016,3,21,15,15,899.0,92.5,3.9,10.5,638.0,912.82,729.28
2016,3,21,15,30,883.0,90.0,3.8,10.0,594.0,879.7,708.02
2016,3,21,15,45,860.5,87.0,3.7,10.0,545.0,830.76,673.53
2016,3,21,16,0,838.0,84.0,3.6,10.0,496.0,780.16,637.49
2016,3,21,16,15,808.5,80.5,3.25,9.5,443.0,722.35,595.35
2016,3,21,16,30,779.0,77.0,2.9,9.0,390.0,664.14,552.11
2016,3,21,16,45,735.5,72.0,2.6,9.0,334.5,594.78,497.52
2016,3,21,17,0,692.0,67.0,2.3,9.0,279.0,530.81,444.5
2016,3,21,17,15,628.0,60.0,2.1,8.0,224.5,451.63,379.21
2016,3,21,17,30,564.0,53.0,1.9,7.0,170.0,377.37,315.2
2016,3,21,17,45,461.0,43.0,1.7,6.0,120.0,286.95,235.48
2016,3,21,18,0,358.0,33.0,1.5,5.0,70.0,207.23,160.83
2016,3,21,18,15,179.0,16.5,1.5,4.5,35.0,95.83,13.64
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,33.0,5.5,0.95,0.5,6.0,0.0,0.0
2016,3,22,6,30,66.0,11.0,1.0,1.0,12.0,10.48,0.0
2016,3,22,6,45,224.0,26.0,1.1,2.0,50.5,20.87,10.8
2016,3,22,7,0,382.0,41.0,1.2,3.0,89.0,32.47,23.73
2016,3,22,7,15,476.0,51.0,1.2,3.5,140.5,38.77,30.1
2016,3,22,7,30,570.0,61.0,1.2,4.0,192.0,44.8,35.93
2016,3,22,7,45,638.0,66.5,1.2,5.0,248.0,69.76,41.37
2016,3,22,8,0,706.0,72.0,1.2,6.0,304.0,123.7,72.05
2016,3,22,8,15,744.5,77.0,1.45,7.0,359.0,184.11,119.63
2016,3,22,8,30,783.0,82.0,1.7,8.0,414.0,245.16,172.67
2016,3,22,8,45,814.5,84.5,1.95,9.0,466.5,306.01,227.45
2016,3,22,9,0,846.0,87.0,2.2,10.0,519.0,369.71,284.29
2016,3,22,9,15,865.5,90.0,2.4,10.5,566.5,431.6,339.15
2016,3,22,9,30,885.0,93.0,2.6,11.0,614.0,494.29,393.09
2016,3,22,9,45,900.0,95.0,2.8,11.5,656.5,555.11,443.96
2016,3,22,10,0,915.0,97.0,3.0,12.0,699.0,614.09,491.89
2016,3,22,10,15,925.0,99.0,3.1,12.0,734.5,669.33,536.22
2016,3,22,10,30,935.0,101.0,3.2,12.0,770.0,723.13,578.4
2016,3,22,10,45,942.5,102.0,3.35,12.5,798.0,772.5,614.6
2016,3,22,11,0,950.0,103.0,3.5,13.0,826.0,819.68,647.42
2016,3,22,11,15,955.0,104.0,3.6,13.0,846.5,862.5,677.78
2016,3,22,11,30,960.0,105.0,3.7,13.0,867.0,902.51,706.03
2016,3,22,11,45,963.0,105.5,3.8,13.5,879.0,937.31,729.17
2016,3,22,12,0,966.0,106.0,3.9,14.0,891.0,968.82,749.93
2016,3,22,12,15,966.5,106.0,3.95,14.0,894.5,994.11,767.44
2016,3,22,12,30,967.0,106.0,4.0,14.0,898.0,1015.7,782.51
2016,3,22,12,45,965.5,106.0,4.05,14.5,892.5,1031.63,792.32
2016,3,22,13,0,964.0,106.0,4.1,15.0,887.0,1043.65,799.59
2016,3,22,13,15,960.5,105.0,4.1,15.0,873.0,1048.7,803.39
2016,3,22,13,30,957.0,104.0,4.1,15.0,859.0,1049.74,804.66
2016,3,22,13,45,949.5,104.0,4.15,15.0,836.0,1044.04,801.84
2016,3,22,14,0,942.0,104.0,4.2,15.0,813.0,1034.44,796.53
2016,3,22,14,15,933.0,102.5,4.2,15.0,782.5,1017.91,786.26
2016,3,22,14,30,924.0,101.0,4.2,15.0,752.0,997.72,773.59
2016,3,22,14,45,908.5,100.5,4.25,15.0,714.0,969.13,755.39
2016,3,22,15,0,893.0,100.0,4.3,15.0,676.0,937.49,735.11
2016,3,22,15,15,876.5,97.5,4.2,15.0,632.5,907.39,714.94
2016,3,22,15,30,860.0,95.0,4.1,15.0,589.0,866.92,687.27
2016,3,22,15,45,835.5,92.5,4.05,15.0,539.5,817.53,653.15
2016,3,22,16,0,811.0,90.0,4.0,15.0,490.0,766.67,617.52
2016,3,22,16,15,781.0,85.5,3.75,14.5,438.0,708.21,575.89
2016,3,22,16,30,751.0,81.0,3.5,14.0,386.0,649.46,533.19
2016,3,22,16,45,708.0,75.5,3.3,13.5,331.0,584.6,483.62
2016,3,22,17,0,665.0,70.0,3.1,13.0,276.0,518.15,430.42
2016,3,22,17,15,603.0,62.5,2.95,12.0,222.0,440.7,367.09
2016,3,22,17,30,541.0,55.0,2.8,11.0,168.0,368.03,304.97
2016,3,22,17,45,441.0,44.5,2.65,10.5,118.5,279.51,227.1
2016,3,22,18,0,341.0,34.0,2.5,10.0,69.0,201.4,154.89
2016,3,22,18,15,170.5,17.0,2.6,9.5,34.5,94.06,23.64
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,22.5,5.0,2.85,5.5,5.5,0.0,0.0
2016,3,23,6,30,45.0,10.0,3.0,6.0,11.0,9.53,0.0
2016,3,23,6,45,160.5,29.5,3.15,6.5,48.5,23.08,12.93
2016,3,23,7,0,276.0,49.0,3.3,7.0,86.0,37.8,28.11
2016,3,23,7,15,361.5,64.5,3.35,7.5,135.5,48.71,38.59
2016,3,23,7,30,447.0,80.0,3.4,8.0,185.0,59.14,48.35
2016,3,23,7,45,523.5,88.0,3.45,8.5,241.0,86.27,56.77
2016,3,23,8,0,600.0,96.0,3.5,9.0,297.0,136.12,86.22
2016,3,23,8,15,642.0,103.5,3.6,10.0,351.0,189.52,127.93
2016,3,23,8,30,684.0,111.0,3.7,11.0,405.0,247.9,177.91
2016,3,23,8,45,727.0,113.0,3.85,12.0,458.5,306.32,229.36
2016,3,23,9,0,770.0,115.0,4.0,13.0,512.0,369.1,284.28
2016,3,23,9,15,791.5,119.5,4.1,13.5,559.5,429.48,337.16
2016,3,23,9,30,813.0,124.0,4.2,14.0,607.0,492.95,391.03
2016,3,23,9,45,837.0,124.0,4.3,14.5,650.5,552.0,440.03
2016,3,23,10,0,861.0,124.0,4.4,15.0,694.0,611.8,488.25
2016,3,23,10,15,872.0,126.5,4.45,15.5,729.5,666.38,530.9
2016,3,23,10,30,883.0,129.0,4.5,16.0,765.0,719.8,571.51
2016,3,23,10,45,896.0,128.0,4.6,16.5,794.0,769.75,608.91
2016,3,23,11,0,909.0,127.0,4.7,17.0,823.0,814.86,640.3
2016,3,23,11,15,914.0,128.0,4.75,17.0,843.0,856.29,669.62
2016,3,23,11,30,919.0,129.0,4.8,17.0,863.0,895.05,696.91
2016,3,23,11,45,927.0,127.0,4.85,17.5,876.0,930.52,720.4
2016,3,23,12,0,935.0,125.0,4.9,18.0,889.0,963.06,741.71
2016,3,23,12,15,935.5,125.0,4.9,18.0,892.0,987.72,758.56
2016,3,23,12,30,936.0,125.0,4.9,18.0,895.0,1008.81,773.02
2016,3,23,12,45,940.5,121.5,4.95,18.5,891.0,1026.34,784.03
2016,3,23,13,0,945.0,118.0,5.0,19.0,887.0,1040.16,792.58
2016,3,23,13,15,941.0,117.0,5.0,19.0,872.5,1044.61,795.98
2016,3,23,13,30,937.0,116.0,5.0,19.0,858.0,1045.13,796.9
2016,3,23,13,45,933.5,114.0,5.0,19.0,836.5,1041.13,794.9
2016,3,23,14,0,930.0,112.0,5.0,19.0,815.0,1033.24,790.41
2016,3,23,14,15,921.0,110.0,4.95,19.0,784.5,1016.24,779.36
2016,3,23,14,30,912.0,108.0,4.9,19.0,754.0,995.61,765.97
2016,3,23,14,45,901.0,105.5,4.9,19.0,717.0,969.08,748.96
2016,3,23,15,0,890.0,103.0,4.9,19.0,680.0,947.21,735.29
2016,3,23,15,15,874.0,100.0,4.75,18.5,636.5,909.15,710.4
2016,3,23,15,30,858.0,97.0,4.6,18.0,593.0,868.5,683.57
2016,3,23,15,45,833.5,94.5,4.45,18.0,543.5,819.08,648.84
2016,3,23,16,0,809.0,92.0,4.3,18.0,494.0,768.19,612.75
2016,3,23,16,15,779.0,87.5,4.05,17.5,441.5,709.71,571.53
2016,3,23,16,30,749.0,83.0,3.8,17.0,389.0,650.94,529.26
2016,3,23,16,45,700.0,79.0,3.6,16.5,333.5,584.02,478.45
2016,3,23,17,0,651.0,75.0,3.4,16.0,278.0,515.86,424.37
2016,3,23,17,15,588.0,66.5,3.25,15.0,224.0,437.18,360.73
2016,3,23,17,30,525.0,58.0,3.1,14.0,170.0,363.4,298.41
2016,3,23,17,45,421.5,47.0,3.0,13.5,120.0,273.35,220.21
2016,3,23,18,0,318.0,36.0,2.9,13.0,70.0,194.04,148.41
2016,3,23,18,15,159.0,18.0,2.9,12.5,35.0,91.85,31.04
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
