Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,13.34,0.0
2016,3,24,6,45,148.5,31.5,2.75,10.0,52.0,24.6,14.46
2016,3,24,7,0,297.0,49.0,3.0,11.0,90.0,37.69,27.63
2016,3,24,7,15,382.5,62.5,3.0,11.5,139.0,47.02,36.51
2016,3,24,7,30,468.0,76.0,3.0,12.0,188.0,57.31,45.98
2016,3,24,7,45,361.0,103.0,3.05,12.5,202.0,91.92,64.01
2016,3,24,8,0,254.0,130.0,3.1,13.0,216.0,131.81,95.79
2016,3,24,8,15,307.0,145.5,3.25,13.5,266.5,172.63,126.79
2016,3,24,8,30,360.0,161.0,3.4,14.0,317.0,219.91,165.04
2016,3,24,8,45,553.5,138.5,3.55,15.0,411.0,280.17,210.7
2016,3,24,9,0,747.0,116.0,3.7,16.0,505.0,364.32,277.89
2016,3,24,9,15,769.0,120.0,4.0,16.5,551.5,423.14,328.84
2016,3,24,9,30,791.0,124.0,4.3,17.0,598.0,485.13,381.15
2016,3,24,9,45,813.5,124.5,4.6,18.0,640.5,542.7,428.13
2016,3,24,10,0,836.0,125.0,4.9,19.0,683.0,600.91,474.3
2016,3,24,10,15,847.5,127.5,5.0,19.0,718.0,654.52,517.02
2016,3,24,10,30,859.0,130.0,5.1,19.0,753.0,707.09,558.05
2016,3,24,10,45,870.0,130.5,5.2,19.5,781.0,756.01,594.52
2016,3,24,11,0,881.0,131.0,5.3,20.0,809.0,803.27,627.56
2016,3,24,11,15,571.5,261.5,5.3,20.0,705.5,722.81,563.53
2016,3,24,11,30,262.0,392.0,5.3,20.0,602.0,613.09,474.79
2016,3,24,11,45,215.5,403.5,5.35,20.0,578.0,589.65,456.75
2016,3,24,12,0,169.0,415.0,5.4,20.0,554.0,569.94,440.84
2016,3,24,12,15,530.5,276.0,5.35,20.0,714.0,783.86,609.09
2016,3,24,12,30,892.0,137.0,5.3,20.0,874.0,982.04,752.6
2016,3,24,12,45,872.0,146.5,5.3,20.5,863.5,997.51,760.76
2016,3,24,13,0,852.0,156.0,5.3,21.0,853.0,1001.35,762.08
2016,3,24,13,15,847.0,155.0,5.3,21.0,839.0,1004.62,764.74
2016,3,24,13,30,842.0,154.0,5.3,21.0,825.0,1004.23,765.02
2016,3,24,13,45,831.0,154.5,5.3,21.0,801.5,995.96,760.02
2016,3,24,14,0,820.0,155.0,5.3,21.0,778.0,984.15,752.74
2016,3,24,14,15,809.5,153.0,5.25,20.5,748.5,966.72,742.79
2016,3,24,14,30,799.0,151.0,5.2,20.0,719.0,946.0,730.62
2016,3,24,14,45,782.5,149.0,5.2,20.0,682.5,922.36,715.36
2016,3,24,15,0,766.0,147.0,5.2,20.0,646.0,890.42,694.18
2016,3,24,15,15,746.5,142.5,5.1,19.5,603.5,850.48,667.91
2016,3,24,15,30,727.0,138.0,5.0,19.0,561.0,808.53,639.96
2016,3,24,15,45,704.5,132.0,4.9,19.0,514.0,760.66,606.11
2016,3,24,16,0,682.0,126.0,4.8,19.0,467.0,711.59,571.02
2016,3,24,16,15,648.0,119.5,4.65,18.5,416.0,652.37,528.29
2016,3,24,16,30,614.0,113.0,4.5,18.0,365.0,593.52,484.03
2016,3,24,16,45,579.5,102.0,4.4,18.0,314.0,530.18,434.47
2016,3,24,17,0,545.0,91.0,4.3,18.0,263.0,468.19,384.56
2016,3,24,17,15,480.0,80.5,4.2,17.5,211.5,390.91,321.23
2016,3,24,17,30,415.0,70.0,4.1,17.0,160.0,317.41,258.99
2016,3,24,17,45,319.5,55.5,4.05,17.0,113.0,233.88,186.62
2016,3,24,18,0,224.0,41.0,4.0,17.0,66.0,160.81,121.59
2016,3,24,18,15,112.0,20.5,4.05,16.5,33.0,76.88,30.38
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,2.4,14.0,6.0,5.72,0.0
2016,3,25,6,30,0.0,12.0,2.5,14.0,12.0,11.13,0.0
2016,3,25,6,45,49.5,33.0,2.6,14.5,40.0,28.22,17.49
2016,3,25,7,0,99.0,54.0,2.7,15.0,68.0,44.97,33.57
2016,3,25,7,15,139.5,76.5,2.8,15.5,105.5,62.3,49.38
2016,3,25,7,30,180.0,99.0,2.9,16.0,143.0,75.73,61.47
2016,3,25,7,45,229.5,114.5,3.0,16.5,184.5,99.67,72.45
2016,3,25,8,0,279.0,130.0,3.1,17.0,226.0,135.45,96.15
2016,3,25,8,15,179.5,157.0,3.1,17.0,223.0,164.01,123.48
2016,3,25,8,30,80.0,184.0,3.1,17.0,220.0,179.51,140.44
2016,3,25,8,45,122.5,209.5,3.1,17.5,271.0,219.18,171.29
2016,3,25,9,0,165.0,235.0,3.1,18.0,322.0,266.46,208.37
2016,3,25,9,15,130.0,254.5,3.05,18.0,326.5,282.13,221.63
2016,3,25,9,30,95.0,274.0,3.0,18.0,331.0,293.68,230.95
2016,3,25,9,45,112.5,297.0,2.95,18.5,369.0,331.32,259.74
2016,3,25,10,0,130.0,320.0,2.9,19.0,407.0,372.51,290.78
2016,3,25,10,15,130.5,336.5,2.9,19.0,428.0,398.24,310.1
2016,3,25,10,30,131.0,353.0,2.9,19.0,449.0,423.93,329.23
2016,3,25,10,45,295.0,330.5,2.9,19.5,556.5,533.62,413.62
2016,3,25,11,0,459.0,308.0,2.9,20.0,664.0,657.45,505.61
2016,3,25,11,15,414.0,338.5,2.95,20.0,665.5,673.24,515.13
2016,3,25,11,30,369.0,369.0,3.0,20.0,667.0,679.47,518.41
2016,3,25,11,45,195.0,337.0,3.15,20.0,495.0,505.32,389.35
2016,3,25,12,0,21.0,305.0,3.3,20.0,323.0,309.21,237.93
2016,3,25,12,15,47.5,350.5,3.35,20.0,390.0,390.32,300.79
2016,3,25,12,30,74.0,396.0,3.4,20.0,457.0,465.55,357.38
2016,3,25,12,45,197.5,393.0,3.5,20.5,556.0,595.21,455.75
2016,3,25,13,0,321.0,390.0,3.6,21.0,655.0,728.83,553.57
2016,3,25,13,15,340.5,377.5,3.6,21.0,654.0,740.69,562.2
2016,3,25,13,30,360.0,365.0,3.6,21.0,653.0,750.97,570.57
2016,3,25,13,45,331.0,362.0,3.65,21.0,621.5,722.6,550.48
2016,3,25,14,0,302.0,359.0,3.7,21.0,590.0,692.82,529.49
2016,3,25,14,15,249.0,352.5,3.65,21.0,538.5,634.97,487.21
2016,3,25,14,30,196.0,346.0,3.6,21.0,487.0,562.83,434.25
2016,3,25,14,45,290.5,309.5,3.55,21.0,506.0,623.39,482.69
2016,3,25,15,0,385.0,273.0,3.5,21.0,525.0,664.52,516.1
2016,3,25,15,15,528.5,216.0,3.35,20.5,538.0,733.98,571.6
2016,3,25,15,30,672.0,159.0,3.2,20.0,551.0,785.33,612.44
2016,3,25,15,45,570.5,165.5,3.05,20.0,479.5,681.93,537.06
2016,3,25,16,0,469.0,172.0,2.9,20.0,408.0,589.49,467.96
2016,3,25,16,15,482.5,149.0,2.55,19.5,370.0,555.92,444.55
2016,3,25,16,30,496.0,126.0,2.2,19.0,332.0,519.34,417.84
2016,3,25,16,45,438.5,121.5,1.85,19.0,285.0,454.13,366.25
2016,3,25,17,0,381.0,117.0,1.5,19.0,238.0,392.9,316.89
2016,3,25,17,15,333.0,99.5,1.4,18.0,191.0,326.46,264.34
2016,3,25,17,30,285.0,82.0,1.3,17.0,144.0,264.14,213.12
2016,3,25,17,45,221.5,62.0,1.2,16.5,102.0,187.59,148.56
2016,3,25,18,0,158.0,42.0,1.1,16.0,60.0,126.3,95.05
2016,3,25,18,15,79.0,21.0,1.05,15.5,30.0,59.49,25.97
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,8.58,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,16.42,0.0
2016,3,26,6,45,139.5,36.0,3.2,8.5,56.5,29.42,19.35
2016,3,26,7,0,279.0,54.0,3.4,9.0,95.0,41.39,31.32
2016,3,26,7,15,358.0,69.0,3.5,9.5,144.0,51.73,41.14
2016,3,26,7,30,437.0,84.0,3.6,10.0,193.0,61.61,50.26
2016,3,26,7,45,493.5,95.0,3.7,10.5,245.5,94.48,61.82
2016,3,26,8,0,550.0,106.0,3.8,11.0,298.0,145.12,94.69
2016,3,26,8,15,589.5,114.0,3.7,11.5,349.5,195.75,134.95
2016,3,26,8,30,629.0,122.0,3.6,12.0,401.0,251.1,182.51
2016,3,26,8,45,410.5,179.0,3.5,12.5,369.5,276.03,213.3
2016,3,26,9,0,192.0,236.0,3.4,13.0,338.0,277.42,220.72
2016,3,26,9,15,288.5,241.0,3.25,13.5,409.0,335.8,267.08
2016,3,26,9,30,385.0,246.0,3.1,14.0,480.0,405.6,322.38
2016,3,26,9,45,352.5,273.5,3.0,14.5,498.5,437.96,347.69
2016,3,26,10,0,320.0,301.0,2.9,15.0,517.0,466.66,369.22
2016,3,26,10,15,315.0,321.5,2.7,15.5,543.0,502.62,395.51
2016,3,26,10,30,310.0,342.0,2.5,16.0,569.0,537.69,420.27
2016,3,26,10,45,211.5,361.0,2.4,16.5,519.0,499.1,388.55
2016,3,26,11,0,113.0,380.0,2.3,17.0,469.0,450.0,348.74
2016,3,26,11,15,80.0,369.0,2.15,17.0,432.5,419.97,325.25
2016,3,26,11,30,47.0,358.0,2.0,17.0,396.0,386.86,299.14
2016,3,26,11,45,194.5,372.5,1.95,17.0,533.5,540.84,417.53
2016,3,26,12,0,342.0,387.0,1.9,17.0,671.0,704.87,536.87
2016,3,26,12,15,228.0,401.0,1.8,17.0,591.0,617.61,470.27
2016,3,26,12,30,114.0,415.0,1.7,17.0,511.0,522.83,398.93
2016,3,26,12,45,123.0,414.0,1.6,17.0,517.0,546.57,416.63
2016,3,26,13,0,132.0,413.0,1.5,17.0,523.0,559.17,425.47
2016,3,26,13,15,106.0,397.5,1.45,17.0,484.5,508.66,388.4
2016,3,26,13,30,80.0,382.0,1.4,17.0,446.0,469.42,359.5
2016,3,26,13,45,110.5,380.0,1.35,17.0,466.0,499.64,383.1
2016,3,26,14,0,141.0,378.0,1.3,17.0,486.0,543.42,415.62
2016,3,26,14,15,101.5,350.5,1.25,16.5,427.0,462.03,356.18
2016,3,26,14,30,62.0,323.0,1.2,16.0,368.0,394.8,306.6
2016,3,26,14,45,39.5,279.0,1.2,16.0,307.0,325.56,254.61
2016,3,26,15,0,17.0,235.0,1.2,16.0,246.0,244.98,192.5
2016,3,26,15,15,8.5,163.0,1.2,15.5,168.5,163.55,128.83
2016,3,26,15,30,0.0,91.0,1.2,15.0,91.0,84.81,65.12
2016,3,26,15,45,0.0,90.5,1.2,15.0,90.5,84.37,65.09
2016,3,26,16,0,0.0,90.0,1.2,15.0,90.0,84.01,65.02
2016,3,26,16,15,0.0,69.5,1.15,14.5,69.5,64.67,49.17
2016,3,26,16,30,0.0,49.0,1.1,14.0,49.0,45.54,33.27
2016,3,26,16,45,0.0,42.0,1.1,14.0,42.0,39.01,27.83
2016,3,26,17,0,0.0,35.0,1.1,14.0,35.0,32.49,22.31
2016,3,26,17,15,0.0,28.0,1.1,13.5,28.0,25.97,16.76
2016,3,26,17,30,0.0,21.0,1.1,13.0,21.0,19.46,11.12
2016,3,26,17,45,0.0,14.5,1.15,13.0,14.5,13.43,5.8
2016,3,26,18,0,0.0,8.0,1.2,13.0,8.0,7.4,0.48
2016,3,26,18,15,0.0,4.0,1.3,13.0,4.0,3.7,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.48,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.92,0.0
2016,3,27,6,45,0.0,3.5,1.05,11.0,3.5,3.24,0.0
2016,3,27,7,0,0.0,6.0,1.2,11.0,6.0,5.55,0.0
2016,3,27,7,15,0.0,9.5,1.2,11.0,9.5,8.79,2.32
2016,3,27,7,30,0.0,13.0,1.2,11.0,13.0,12.04,5.32
2016,3,27,7,45,0.0,17.0,1.25,11.5,17.0,15.76,8.07
2016,3,27,8,0,0.0,21.0,1.3,12.0,21.0,19.48,11.24
2016,3,27,8,15,0.0,41.0,1.4,12.0,41.0,38.08,27.22
2016,3,27,8,30,0.0,61.0,1.5,12.0,61.0,56.73,43.03
2016,3,27,8,45,0.0,70.0,1.6,12.5,70.0,65.15,49.88
2016,3,27,9,0,0.0,79.0,1.7,13.0,79.0,73.57,56.67
2016,3,27,9,15,0.0,107.0,1.75,13.0,107.0,99.48,78.07
2016,3,27,9,30,0.0,135.0,1.8,13.0,135.0,125.28,99.1
2016,3,27,9,45,4.0,171.5,1.9,13.0,174.5,161.13,128.12
2016,3,27,10,0,8.0,208.0,2.0,13.0,214.0,197.68,157.36
2016,3,27,10,15,5.5,190.5,1.95,13.0,195.0,180.86,143.4
2016,3,27,10,30,3.0,173.0,1.9,13.0,176.0,163.49,129.15
2016,3,27,10,45,8.0,211.5,1.9,13.5,218.5,203.63,161.04
2016,3,27,11,0,13.0,250.0,1.9,14.0,261.0,244.6,192.93
2016,3,27,11,15,14.0,260.0,1.8,14.0,272.0,256.02,201.5
2016,3,27,11,30,15.0,270.0,1.7,14.0,283.0,267.55,210.23
2016,3,27,11,45,14.0,263.0,1.65,14.5,275.0,261.04,204.55
2016,3,27,12,0,13.0,256.0,1.6,15.0,267.0,254.32,198.83
2016,3,27,12,15,14.5,269.5,1.75,15.0,282.0,269.7,210.96
2016,3,27,12,30,16.0,283.0,1.9,15.0,297.0,285.26,223.15
2016,3,27,12,45,14.5,269.0,2.05,15.0,281.5,270.91,212.14
2016,3,27,13,0,13.0,255.0,2.2,15.0,266.0,256.35,201.03
2016,3,27,13,15,11.0,236.5,2.35,15.0,246.0,236.69,185.84
2016,3,27,13,30,9.0,218.0,2.5,15.0,226.0,216.87,170.44
2016,3,27,13,45,6.5,197.5,2.65,15.0,203.5,194.5,152.87
2016,3,27,14,0,4.0,177.0,2.8,15.0,181.0,172.08,135.13
2016,3,27,14,15,2.0,151.5,2.65,14.5,153.5,145.26,113.88
2016,3,27,14,30,0.0,126.0,2.5,14.0,126.0,118.56,92.49
2016,3,27,14,45,0.0,105.0,2.4,14.0,105.0,98.26,76.07
2016,3,27,15,0,0.0,84.0,2.3,14.0,84.0,78.31,59.79
2016,3,27,15,15,0.0,64.0,2.3,14.0,64.0,59.6,44.41
2016,3,27,15,30,0.0,44.0,2.3,14.0,44.0,40.93,28.9
2016,3,27,15,45,0.0,54.0,2.3,14.0,54.0,50.24,36.85
2016,3,27,16,0,0.0,64.0,2.3,14.0,64.0,59.55,44.82
2016,3,27,16,15,0.0,45.0,2.15,13.5,45.0,41.82,30.04
2016,3,27,16,30,0.0,26.0,2.0,13.0,26.0,24.13,15.09
2016,3,27,16,45,0.0,22.5,1.95,13.0,22.5,20.87,12.35
2016,3,27,17,0,0.0,19.0,1.9,13.0,19.0,17.61,9.58
2016,3,27,17,15,0.0,15.5,1.8,12.5,15.5,14.36,6.79
2016,3,27,17,30,0.0,12.0,1.7,12.0,12.0,11.11,3.96
2016,3,27,17,45,0.0,8.5,1.65,12.0,8.5,7.87,1.08
2016,3,27,18,0,0.0,5.0,1.6,12.0,5.0,4.62,0.0
2016,3,27,18,15,0.0,2.5,1.6,12.0,2.5,2.31,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,6,15,82.5,9.0,2.3,10.5,13.5,8.58,0.0
2016,3,28,6,30,165.0,18.0,2.5,11.0,27.0,14.21,0.0
2016,3,28,6,45,301.5,30.5,2.75,11.5,69.0,23.71,14.7
2016,3,28,7,0,438.0,43.0,3.0,12.0,111.0,32.69,23.39
2016,3,28,7,15,239.0,70.5,3.15,12.5,110.0,55.67,44.24
2016,3,28,7,30,40.0,98.0,3.3,13.0,109.0,82.11,67.94
2016,3,28,7,45,49.5,120.5,3.5,13.5,136.5,104.41,81.98
2016,3,28,8,0,59.0,143.0,3.7,14.0,164.0,129.26,101.47
2016,3,28,8,15,65.5,166.0,3.8,14.5,193.0,155.47,122.54
2016,3,28,8,30,72.0,189.0,3.9,15.0,222.0,182.78,144.6
2016,3,28,8,45,218.0,201.5,4.05,16.0,316.5,242.79,189.24
2016,3,28,9,0,364.0,214.0,4.2,17.0,411.0,320.86,249.83
2016,3,28,9,15,627.0,152.0,4.25,17.0,525.0,401.71,313.88
2016,3,28,9,30,890.0,90.0,4.3,17.0,639.0,510.92,401.78
2016,3,28,9,45,908.5,91.0,4.35,17.5,683.5,571.32,450.95
2016,3,28,10,0,927.0,92.0,4.4,18.0,728.0,631.63,498.7
2016,3,28,10,15,938.0,94.0,4.4,18.0,764.0,687.8,542.7
2016,3,28,10,30,949.0,96.0,4.4,18.0,800.0,742.57,584.55
2016,3,28,10,45,956.5,97.5,4.4,18.0,828.5,792.66,620.16
2016,3,28,11,0,964.0,99.0,4.4,18.0,857.0,840.52,653.5
2016,3,28,11,15,969.0,100.0,4.35,18.0,877.5,883.43,682.65
2016,3,28,11,30,974.0,101.0,4.3,18.0,898.0,923.47,709.68
2016,3,28,11,45,974.5,102.5,4.3,18.5,909.0,957.07,730.98
2016,3,28,12,0,975.0,104.0,4.3,19.0,920.0,987.2,749.8
2016,3,28,12,15,976.0,104.5,4.3,19.0,923.0,1013.16,767.17
2016,3,28,12,30,977.0,105.0,4.3,19.0,926.0,1035.43,782.1
2016,3,28,12,45,973.5,105.5,4.3,19.0,920.0,1049.61,791.66
2016,3,28,13,0,970.0,106.0,4.3,19.0,914.0,1059.8,798.72
2016,3,28,13,15,967.0,105.5,4.2,19.0,899.5,1065.4,802.18
2016,3,28,13,30,964.0,105.0,4.1,19.0,885.0,1067.0,803.12
2016,3,28,13,45,957.0,104.5,4.1,19.0,862.0,1060.67,799.61
2016,3,28,14,0,950.0,104.0,4.1,19.0,839.0,1050.42,793.67
2016,3,28,14,15,942.5,102.5,4.05,18.5,808.5,1034.74,785.37
2016,3,28,14,30,935.0,101.0,4.0,18.0,778.0,1015.34,774.66
2016,3,28,14,45,923.5,99.0,3.95,18.0,740.5,988.04,757.13
2016,3,28,15,0,912.0,97.0,3.9,18.0,703.0,957.48,737.41
2016,3,28,15,15,897.5,94.5,3.75,17.5,659.5,920.61,714.02
2016,3,28,15,30,883.0,92.0,3.6,17.0,616.0,881.09,688.6
2016,3,28,15,45,863.0,89.0,3.5,17.0,567.0,840.85,661.48
2016,3,28,16,0,843.0,86.0,3.4,17.0,518.0,791.63,627.56
2016,3,28,16,15,816.0,82.0,3.1,16.5,465.0,734.42,587.48
2016,3,28,16,30,789.0,78.0,2.8,16.0,412.0,676.64,546.23
2016,3,28,16,45,751.0,73.0,2.55,15.5,356.5,610.07,497.04
2016,3,28,17,0,713.0,68.0,2.3,15.0,301.0,544.71,445.82
2016,3,28,17,15,655.5,61.5,2.15,14.0,245.5,471.51,387.42
2016,3,28,17,30,598.0,55.0,2.0,13.0,190.0,399.37,327.32
2016,3,28,17,45,508.0,45.5,1.85,12.0,138.5,313.15,253.37
2016,3,28,18,0,418.0,36.0,1.7,11.0,87.0,236.09,184.32
2016,3,28,18,15,254.0,22.5,1.7,10.5,49.0,134.75,81.79
2016,3,28,18,30,90.0,9.0,1.7,10.0,11.0,35.7,0.0
2016,3,28,18,45,45.0,4.5,1.75,10.0,5.5,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.5,11.0,1.35,3.5,16.5,10.48,0.0
2016,3,29,6,30,205.0,22.0,1.6,4.0,33.0,17.84,4.01
2016,3,29,6,45,335.5,35.0,1.9,5.0,78.0,27.7,18.85
2016,3,29,7,0,466.0,48.0,2.2,6.0,123.0,37.02,28.0
2016,3,29,7,15,544.5,57.0,2.5,6.5,177.0,42.21,33.08
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,47.17,37.73
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,92.03,52.51
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,148.74,90.44
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,206.73,138.42
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,271.79,195.95
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,333.03,251.6
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,395.88,307.81
2016,3,29,9,15,850.0,105.0,3.3,11.0,601.0,456.89,361.64
2016,3,29,9,30,869.0,108.0,3.2,11.0,648.0,518.65,414.43
2016,3,29,9,45,880.0,112.0,3.15,11.5,689.0,577.53,462.57
2016,3,29,10,0,891.0,116.0,3.1,12.0,730.0,635.71,508.45
2016,3,29,10,15,901.0,118.0,3.0,12.5,764.5,689.54,549.33
2016,3,29,10,30,911.0,120.0,2.9,13.0,799.0,742.08,587.87
2016,3,29,10,45,917.0,122.0,2.8,13.5,826.0,790.07,620.86
2016,3,29,11,0,923.0,124.0,2.7,14.0,853.0,835.82,650.54
2016,3,29,11,15,927.5,125.0,2.6,14.0,872.5,876.94,677.66
2016,3,29,11,30,932.0,126.0,2.5,14.0,892.0,915.3,702.52
2016,3,29,11,45,934.5,126.5,2.4,14.5,903.0,948.49,722.2
2016,3,29,12,0,937.0,127.0,2.3,15.0,914.0,978.44,739.43
2016,3,29,12,15,937.5,127.0,2.2,15.0,917.0,1002.68,754.04
2016,3,29,12,30,938.0,127.0,2.1,15.0,920.0,1023.34,766.23
2016,3,29,12,45,940.0,124.5,2.05,15.5,914.5,1039.17,774.44
2016,3,29,13,0,942.0,122.0,2.0,16.0,909.0,1051.24,780.28
2016,3,29,13,15,938.5,121.0,1.9,16.0,894.5,1055.68,782.04
2016,3,29,13,30,935.0,120.0,1.8,16.0,880.0,1056.21,781.43
2016,3,29,13,45,931.0,118.0,1.7,16.0,858.0,1051.27,777.44
2016,3,29,14,0,927.0,116.0,1.6,16.0,836.0,1042.46,771.12
2016,3,29,14,15,918.5,114.5,1.5,16.0,805.5,1026.04,760.03
2016,3,29,14,30,910.0,113.0,1.4,16.0,775.0,1006.02,746.82
2016,3,29,14,45,900.0,110.0,1.35,16.0,738.0,979.45,730.29
2016,3,29,15,0,890.0,107.0,1.3,16.0,701.0,957.6,716.99
2016,3,29,15,15,875.0,104.0,1.25,16.0,657.5,919.97,693.19
2016,3,29,15,30,860.0,101.0,1.2,16.0,614.0,879.71,667.69
2016,3,29,15,45,840.5,97.5,1.15,16.0,565.5,832.76,637.41
2016,3,29,16,0,821.0,94.0,1.1,16.0,517.0,784.03,605.58
2016,3,29,16,15,793.0,89.5,1.0,15.5,464.0,726.2,567.22
2016,3,29,16,30,765.0,85.0,0.9,15.0,411.0,667.93,527.73
2016,3,29,16,45,727.5,79.5,0.8,15.0,356.5,605.56,482.32
2016,3,29,17,0,690.0,74.0,0.7,15.0,302.0,541.16,433.1
2016,3,29,17,15,632.0,67.0,0.7,14.5,247.0,464.85,374.43
2016,3,29,17,30,574.0,60.0,0.7,14.0,192.0,392.83,316.32
2016,3,29,17,45,484.0,49.5,0.7,13.5,140.5,306.56,244.31
2016,3,29,18,0,394.0,39.0,0.7,13.0,89.0,229.42,176.99
2016,3,29,18,15,240.0,24.5,0.75,12.5,50.5,132.74,83.04
2016,3,29,18,30,86.0,10.0,0.8,12.0,12.0,35.48,0.0
2016,3,29,18,45,43.0,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,93.0,11.5,1.65,3.5,17.5,10.96,0.0
2016,3,30,6,30,186.0,23.0,1.8,4.0,35.0,18.08,5.97
2016,3,30,6,45,315.0,37.0,2.0,5.0,80.0,29.3,20.4
2016,3,30,7,0,444.0,51.0,2.2,6.0,125.0,39.46,30.26
2016,3,30,7,15,521.5,60.5,2.2,7.0,178.0,44.95,35.55
2016,3,30,7,30,599.0,70.0,2.2,8.0,231.0,50.19,40.34
2016,3,30,7,45,653.5,76.0,2.2,9.0,287.0,95.21,54.85
2016,3,30,8,0,708.0,82.0,2.2,10.0,343.0,150.5,91.8
2016,3,30,8,15,742.5,87.0,2.3,10.5,397.0,207.79,139.13
2016,3,30,8,30,777.0,92.0,2.4,11.0,451.0,272.11,195.65
2016,3,30,8,45,802.5,95.5,2.55,12.0,502.5,332.21,249.31
2016,3,30,9,0,828.0,99.0,2.7,13.0,554.0,394.42,303.87
2016,3,30,9,15,846.0,102.5,2.75,13.5,600.5,455.27,356.4
2016,3,30,9,30,864.0,106.0,2.8,14.0,647.0,516.76,407.72
2016,3,30,9,45,874.5,109.5,2.85,14.5,687.0,574.57,454.54
2016,3,30,10,0,885.0,113.0,2.9,15.0,727.0,631.62,499.22
2016,3,30,10,15,894.0,115.0,2.9,15.0,761.0,684.54,540.27
2016,3,30,10,30,903.0,117.0,2.9,15.0,795.0,735.99,579.18
2016,3,30,10,45,904.5,121.5,2.95,15.5,820.5,782.64,611.7
2016,3,30,11,0,906.0,126.0,3.0,16.0,846.0,826.75,641.16
2016,3,30,11,15,910.0,126.5,3.0,16.0,864.5,866.28,668.0
2016,3,30,11,30,914.0,127.0,3.0,16.0,883.0,903.06,692.78
2016,3,30,11,45,910.5,130.5,3.05,16.5,891.5,933.36,712.01
2016,3,30,12,0,907.0,134.0,3.1,17.0,900.0,960.22,728.87
2016,3,30,12,15,906.5,134.0,3.15,17.0,902.0,982.81,744.24
2016,3,30,12,30,906.0,134.0,3.2,17.0,904.0,1001.9,757.36
2016,3,30,12,45,897.5,137.5,3.25,17.5,895.5,1013.34,764.0
2016,3,30,13,0,889.0,141.0,3.3,18.0,887.0,1021.01,768.29
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.5,1023.69,770.44
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,1031.77,776.43
2016,3,30,13,45,859.0,144.0,3.35,18.0,830.0,1019.01,768.91
2016,3,30,14,0,839.0,149.0,3.4,18.0,804.0,1002.67,759.26
2016,3,30,14,15,828.5,147.0,3.4,17.5,773.5,984.59,749.56
2016,3,30,14,30,818.0,145.0,3.4,17.0,743.0,963.19,737.63
2016,3,30,14,45,793.0,147.0,3.4,17.0,703.5,929.32,715.69
2016,3,30,15,0,768.0,149.0,3.4,17.0,664.0,898.87,696.15
2016,3,30,15,15,689.0,158.0,3.35,16.5,598.0,820.45,643.18
2016,3,30,15,30,610.0,167.0,3.3,16.0,532.0,742.85,589.87
2016,3,30,15,45,515.5,178.0,3.25,16.0,469.5,651.92,522.24
2016,3,30,16,0,421.0,189.0,3.2,16.0,407.0,571.23,460.64
2016,3,30,16,15,483.5,154.5,2.9,15.5,381.0,563.92,458.17
2016,3,30,16,30,546.0,120.0,2.6,15.0,355.0,554.35,452.86
2016,3,30,16,45,484.5,117.5,2.35,15.0,305.5,480.95,394.56
2016,3,30,17,0,423.0,115.0,2.1,15.0,256.0,417.09,342.76
2016,3,30,17,15,375.0,99.5,1.95,14.0,208.0,350.6,289.3
2016,3,30,17,30,327.0,84.0,1.8,13.0,160.0,288.18,237.19
2016,3,30,17,45,256.0,66.0,1.7,12.5,115.5,216.4,175.4
2016,3,30,18,0,185.0,48.0,1.6,12.0,71.0,144.25,112.4
2016,3,30,18,15,92.5,28.0,1.6,11.5,39.5,75.97,48.06
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.63,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,6.0,2.45,9.5,6.0,5.72,0.0
2016,3,31,6,30,0.0,12.0,2.9,10.0,12.0,11.12,2.1
2016,3,31,6,45,0.0,27.5,3.4,11.0,27.5,25.53,16.66
2016,3,31,7,0,0.0,43.0,3.9,12.0,43.0,39.72,29.77
2016,3,31,7,15,0.0,61.5,3.95,12.5,61.5,55.96,44.6
2016,3,31,7,30,0.0,80.0,4.0,13.0,80.0,72.01,59.0
2016,3,31,7,45,0.0,100.0,4.1,13.5,100.0,89.85,71.21
2016,3,31,8,0,0.0,120.0,4.2,14.0,120.0,107.95,86.16
2016,3,31,8,15,9.0,145.5,4.35,14.5,149.5,132.53,105.87
2016,3,31,8,30,18.0,171.0,4.5,15.0,179.0,158.52,126.56
2016,3,31,8,45,49.5,206.5,4.65,15.5,233.0,198.63,158.11
2016,3,31,9,0,81.0,242.0,4.8,16.0,287.0,245.84,195.44
2016,3,31,9,15,149.0,266.5,4.95,16.5,358.0,302.79,240.25
2016,3,31,9,30,217.0,291.0,5.1,17.0,429.0,369.03,292.47
2016,3,31,9,45,242.0,307.5,5.25,17.5,470.0,412.61,326.61
2016,3,31,10,0,267.0,324.0,5.4,18.0,511.0,459.95,363.31
2016,3,31,10,15,174.5,339.5,5.45,18.0,464.0,430.5,339.47
2016,3,31,10,30,82.0,355.0,5.5,18.0,417.0,390.24,306.54
2016,3,31,10,45,69.5,359.0,5.55,18.5,413.0,391.25,306.36
2016,3,31,11,0,57.0,363.0,5.6,19.0,409.0,390.92,304.99
2016,3,31,11,15,144.5,388.5,5.55,19.0,507.5,497.34,388.19
2016,3,31,11,30,232.0,414.0,5.5,19.0,606.0,605.12,470.55
2016,3,31,11,45,142.5,399.5,5.45,19.5,518.0,523.44,405.94
2016,3,31,12,0,53.0,385.0,5.4,20.0,430.0,426.52,329.57
2016,3,31,12,15,42.0,366.5,5.3,20.0,402.0,401.07,310.1
2016,3,31,12,30,31.0,348.0,5.2,20.0,374.0,374.59,289.62
2016,3,31,12,45,42.0,365.0,5.15,20.5,400.5,405.33,312.82
2016,3,31,13,0,53.0,382.0,5.1,21.0,427.0,436.63,336.11
2016,3,31,13,15,76.0,391.5,4.95,21.0,455.0,472.14,363.43
2016,3,31,13,30,99.0,401.0,4.8,21.0,483.0,507.93,390.74
2016,3,31,13,45,87.5,384.5,4.65,21.0,455.0,481.14,370.48
2016,3,31,14,0,76.0,368.0,4.5,21.0,427.0,453.83,350.02
2016,3,31,14,15,65.5,346.5,4.2,20.5,396.5,421.61,326.29
2016,3,31,14,30,55.0,325.0,3.9,20.0,366.0,389.14,302.37
2016,3,31,14,45,266.0,287.0,3.65,20.0,468.0,574.88,449.42
2016,3,31,15,0,477.0,249.0,3.4,20.0,570.0,736.89,572.1
2016,3,31,15,15,238.5,189.0,3.2,19.5,349.5,429.98,341.43
2016,3,31,15,30,0.0,129.0,3.0,19.0,129.0,122.02,93.97
2016,3,31,15,45,8.0,158.0,2.9,19.0,162.0,158.57,124.51
2016,3,31,16,0,16.0,187.0,2.8,19.0,195.0,196.52,155.56
2016,3,31,16,15,8.0,121.0,2.65,18.5,125.0,121.53,95.26
2016,3,31,16,30,0.0,55.0,2.5,18.0,55.0,51.13,37.29
2016,3,31,16,45,0.0,47.5,2.4,18.0,47.5,44.13,31.59
2016,3,31,17,0,0.0,40.0,2.3,18.0,40.0,37.14,25.79
2016,3,31,17,15,0.0,32.5,2.2,17.5,32.5,30.16,19.96
2016,3,31,17,30,0.0,25.0,2.1,17.0,25.0,23.18,14.04
2016,3,31,17,45,0.0,18.5,2.05,17.0,18.5,17.14,8.79
2016,3,31,18,0,0.0,12.0,2.0,17.0,12.0,11.11,3.52
2016,3,31,18,15,0.0,6.5,2.0,16.5,6.5,6.01,0.0
2016,3,31,18,30,0.0,1.0,2.0,16.0,1.0,0.95,0.0
2016,3,31,18,45,0.0,0.5,2.0,16.0,0.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,5.25,17.0,2.5,2.38,0.0
2016,4,1,6,30,0.0,5.0,5.4,17.0,5.0,4.62,0.0
2016,4,1,6,45,0.0,11.5,5.6,17.5,11.5,10.65,3.47
2016,4,1,7,0,0.0,18.0,5.8,18.0,18.0,16.68,8.94
2016,4,1,7,15,0.0,26.0,5.8,18.0,26.0,24.11,15.63
2016,4,1,7,30,0.0,34.0,5.8,18.0,34.0,31.55,22.27
2016,4,1,7,45,0.0,43.0,5.8,18.0,43.0,39.94,28.12
2016,4,1,8,0,0.0,52.0,5.8,18.0,52.0,48.33,35.1
2016,4,1,8,15,2.5,104.0,5.7,18.0,105.0,96.07,74.69
2016,4,1,8,30,5.0,156.0,5.6,18.0,158.0,142.67,112.7
2016,4,1,8,45,9.0,175.0,5.6,18.5,179.5,161.94,127.71
2016,4,1,9,0,13.0,194.0,5.6,19.0,201.0,181.81,143.11
2016,4,1,9,15,6.5,164.5,5.7,19.5,168.0,154.48,120.57
2016,4,1,9,30,0.0,135.0,5.8,20.0,135.0,125.31,96.59
2016,4,1,9,45,0.0,144.0,5.9,20.5,144.5,133.81,103.01
2016,4,1,10,0,0.0,153.0,6.0,21.0,154.0,142.35,109.39
2016,4,1,10,15,2.5,168.5,5.9,21.0,171.0,158.57,122.12
2016,4,1,10,30,5.0,184.0,5.8,21.0,188.0,175.14,135.07
2016,4,1,10,45,2.5,154.5,5.75,21.5,156.5,146.21,111.69
2016,4,1,11,0,0.0,125.0,5.7,22.0,125.0,116.86,88.04
2016,4,1,11,15,0.0,128.0,5.5,22.0,128.0,119.77,90.27
2016,4,1,11,30,0.0,131.0,5.3,22.0,131.0,122.69,92.49
2016,4,1,11,45,8.0,207.0,5.15,22.0,214.0,202.02,154.97
2016,4,1,12,0,16.0,283.0,5.0,22.0,297.0,283.1,217.62
2016,4,1,12,15,46.5,347.5,4.95,21.5,387.5,385.76,296.99
2016,4,1,12,30,77.0,412.0,4.9,21.0,478.0,484.32,371.89
2016,4,1,12,45,98.0,418.0,4.85,21.0,501.5,514.76,394.86
2016,4,1,13,0,119.0,424.0,4.8,21.0,525.0,557.71,427.06
2016,4,1,13,15,70.5,366.0,4.8,21.0,426.0,439.31,338.2
2016,4,1,13,30,22.0,308.0,4.8,21.0,327.0,319.47,246.4
2016,4,1,13,45,35.0,327.0,4.8,21.0,355.0,366.69,283.4
2016,4,1,14,0,48.0,346.0,4.8,21.0,383.0,401.92,310.76
2016,4,1,14,15,37.0,316.5,4.6,21.0,344.5,360.53,279.12
2016,4,1,14,30,26.0,287.0,4.4,21.0,306.0,305.32,236.89
2016,4,1,14,45,19.0,256.0,4.2,21.0,270.0,267.23,207.65
2016,4,1,15,0,12.0,225.0,4.0,21.0,234.0,229.3,178.28
2016,4,1,15,15,9.0,205.5,3.9,20.5,212.0,207.12,161.53
2016,4,1,15,30,6.0,186.0,3.8,20.0,190.0,185.03,144.64
2016,4,1,15,45,4.5,175.0,3.75,20.0,177.5,173.17,135.56
2016,4,1,16,0,3.0,164.0,3.7,20.0,165.0,161.46,126.54
2016,4,1,16,15,1.5,146.5,3.65,20.0,147.0,143.05,112.04
2016,4,1,16,30,0.0,129.0,3.6,20.0,129.0,124.74,97.49
2016,4,1,16,45,0.0,112.0,3.55,20.0,112.0,108.1,84.17
2016,4,1,17,0,0.0,95.0,3.5,20.0,95.0,91.43,70.65
2016,4,1,17,15,0.0,78.0,3.35,19.5,78.0,74.73,57.0
2016,4,1,17,30,0.0,61.0,3.2,19.0,61.0,57.97,43.01
2016,4,1,17,45,0.0,45.0,3.1,19.0,45.0,42.18,29.53
2016,4,1,18,0,0.0,29.0,3.0,19.0,29.0,26.93,16.4
2016,4,1,18,15,0.0,17.0,3.05,18.5,17.0,15.77,6.01
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.77,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,17.0,13.0,1.75,12.0,14.5,12.39,0.0
2016,4,2,6,30,34.0,26.0,2.0,12.0,29.0,22.63,11.9
2016,4,2,6,45,70.0,47.0,2.25,12.5,58.0,39.56,28.95
2016,4,2,7,0,106.0,68.0,2.5,13.0,87.0,56.01,44.18
2016,4,2,7,15,134.0,89.0,2.6,13.0,121.5,72.0,58.83
2016,4,2,7,30,162.0,110.0,2.7,13.0,156.0,88.59,73.73
2016,4,2,7,45,81.0,67.5,2.8,13.0,90.5,64.44,46.72
2016,4,2,8,0,0.0,25.0,2.9,13.0,25.0,23.2,14.32
2016,4,2,8,15,5.0,95.0,2.9,13.0,97.5,88.73,69.81
2016,4,2,8,30,10.0,165.0,2.9,13.0,170.0,151.7,121.92
2016,4,2,8,45,15.0,186.0,2.9,13.5,194.5,173.41,138.98
2016,4,2,9,0,20.0,207.0,2.9,14.0,219.0,195.88,156.59
2016,4,2,9,15,409.5,166.0,2.95,14.0,427.5,327.59,260.21
2016,4,2,9,30,799.0,125.0,3.0,14.0,636.0,509.58,403.78
2016,4,2,9,45,821.5,125.0,3.15,14.5,678.5,567.17,449.85
2016,4,2,10,0,844.0,125.0,3.3,15.0,721.0,625.31,495.69
2016,4,2,10,15,674.5,204.5,3.5,15.5,694.5,634.82,501.28
2016,4,2,10,30,505.0,284.0,3.7,16.0,668.0,625.81,491.85
2016,4,2,10,45,350.5,343.5,3.95,16.5,615.0,591.12,462.96
2016,4,2,11,0,196.0,403.0,4.2,17.0,562.0,542.11,422.32
2016,4,2,11,15,557.5,263.0,4.35,17.0,727.5,723.35,566.84
2016,4,2,11,30,919.0,123.0,4.5,17.0,893.0,908.75,703.87
2016,4,2,11,45,931.0,119.0,4.7,17.5,907.0,945.03,727.86
2016,4,2,12,0,943.0,115.0,4.9,18.0,921.0,978.53,750.89
2016,4,2,12,15,944.0,115.0,5.05,18.0,924.0,1002.91,768.68
2016,4,2,12,30,945.0,115.0,5.2,18.0,927.0,1023.71,784.16
2016,4,2,12,45,950.5,111.0,5.35,18.0,923.0,1040.98,797.35
2016,4,2,13,0,956.0,107.0,5.5,18.0,919.0,1054.5,808.1
2016,4,2,13,15,953.0,106.5,5.6,18.0,905.0,1059.57,812.77
2016,4,2,13,30,950.0,106.0,5.7,18.0,891.0,1060.7,814.9
2016,4,2,13,45,708.5,209.0,5.85,18.0,785.5,949.73,738.31
2016,4,2,14,0,467.0,312.0,6.0,18.0,680.0,817.02,638.72
2016,4,2,14,15,699.5,205.0,6.0,17.5,733.5,930.88,730.19
2016,4,2,14,30,932.0,98.0,6.0,17.0,787.0,1013.83,791.91
2016,4,2,14,45,923.0,95.5,6.05,17.0,750.5,987.94,774.66
2016,4,2,15,0,914.0,93.0,6.1,17.0,714.0,958.71,755.59
2016,4,2,15,15,900.5,90.5,6.0,16.5,670.5,922.29,731.81
2016,4,2,15,30,887.0,88.0,5.9,16.0,627.0,883.17,705.91
2016,4,2,15,45,871.5,84.5,5.8,16.0,579.0,838.76,674.52
2016,4,2,16,0,856.0,81.0,5.7,16.0,531.0,798.71,646.19
2016,4,2,16,15,831.5,77.5,5.5,15.5,479.0,743.25,606.55
2016,4,2,16,30,807.0,74.0,5.3,15.0,427.0,687.03,565.69
2016,4,2,16,45,771.5,69.5,5.1,14.5,372.0,621.76,516.69
2016,4,2,17,0,736.0,65.0,4.9,14.0,317.0,557.48,465.14
2016,4,2,17,15,683.5,59.5,4.7,13.5,261.5,483.57,403.92
2016,4,2,17,30,631.0,54.0,4.5,13.0,206.0,416.47,345.97
2016,4,2,17,45,542.5,46.0,4.35,12.5,153.5,330.67,270.76
2016,4,2,18,0,454.0,38.0,4.2,12.0,101.0,253.75,201.02
2016,4,2,18,15,299.5,26.0,4.15,11.5,60.0,158.32,111.09
2016,4,2,18,30,145.0,14.0,4.1,11.0,19.0,57.33,0.0
2016,4,2,18,45,72.5,7.0,4.05,10.5,9.5,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,4,3,6,15,155.0,14.0,2.75,0.5,27.0,13.34,0.0
2016,4,3,6,30,310.0,28.0,3.0,1.0,54.0,22.49,13.06
2016,4,3,6,45,430.0,39.0,3.3,1.5,103.0,30.23,21.92
2016,4,3,7,0,550.0,50.0,3.6,2.0,152.0,37.58,29.2
2016,4,3,7,15,618.5,57.5,3.65,2.5,207.5,41.49,33.05
2016,4,3,7,30,687.0,65.0,3.7,3.0,263.0,51.23,42.12
2016,4,3,7,45,733.0,70.0,3.8,3.5,320.0,108.26,61.84
