Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,0,779.0,75.0,3.9,4.0,377.0,166.6,104.35
2016,4,3,8,15,809.0,79.0,3.8,4.5,432.0,226.34,156.34
2016,4,3,8,30,839.0,83.0,3.7,5.0,487.0,289.23,214.05
2016,4,3,8,45,862.0,86.0,3.65,5.5,538.5,351.85,272.17
2016,4,3,9,0,885.0,89.0,3.6,6.0,590.0,416.15,330.66
2016,4,3,9,15,900.5,91.5,3.5,6.5,637.0,480.38,387.35
2016,4,3,9,30,916.0,94.0,3.4,7.0,684.0,541.98,439.98
2016,4,3,9,45,928.0,95.5,3.3,7.5,725.0,600.6,488.37
2016,4,3,10,0,940.0,97.0,3.2,8.0,766.0,658.4,534.3
2016,4,3,10,15,948.5,99.0,3.1,8.5,800.0,713.32,576.38
2016,4,3,10,30,957.0,101.0,3.0,9.0,834.0,766.56,615.4
2016,4,3,10,45,962.5,102.0,2.9,9.5,860.5,814.68,647.64
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,860.36,677.52
2016,4,3,11,15,971.5,103.5,2.65,10.5,905.5,901.26,703.05
2016,4,3,11,30,975.0,104.0,2.5,11.0,924.0,939.17,725.94
2016,4,3,11,45,976.5,104.5,2.45,11.5,934.5,972.16,746.01
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,1001.71,763.57
2016,4,3,12,15,978.0,105.0,2.35,12.0,946.5,1025.78,778.76
2016,4,3,12,30,978.0,105.0,2.3,12.0,948.0,1046.1,791.48
2016,4,3,12,45,978.0,103.0,2.25,12.5,941.5,1060.47,798.85
2016,4,3,13,0,978.0,101.0,2.2,13.0,935.0,1070.89,803.72
2016,4,3,13,15,974.0,100.5,2.15,13.0,920.0,1074.99,806.06
2016,4,3,13,30,970.0,100.0,2.1,13.0,905.0,1075.05,805.97
2016,4,3,13,45,964.5,99.0,2.1,13.5,881.5,1069.07,801.32
2016,4,3,14,0,959.0,98.0,2.1,14.0,858.0,1059.14,794.31
2016,4,3,14,15,951.0,96.5,2.05,14.0,827.0,1042.34,783.75
2016,4,3,14,30,943.0,95.0,2.0,14.0,796.0,1021.82,770.93
2016,4,3,14,45,932.0,93.5,2.0,14.5,758.0,994.91,753.21
2016,4,3,15,0,921.0,92.0,2.0,15.0,720.0,964.72,733.4
2016,4,3,15,15,907.0,90.0,1.95,15.0,676.0,928.18,710.05
2016,4,3,15,30,893.0,88.0,1.9,15.0,632.0,888.97,684.79
2016,4,3,15,45,871.5,86.0,1.85,15.0,582.5,841.06,653.27
2016,4,3,16,0,850.0,84.0,1.8,15.0,533.0,797.95,624.85
2016,4,3,16,15,824.0,80.0,1.65,14.5,480.5,740.91,586.12
2016,4,3,16,30,798.0,76.0,1.5,14.0,428.0,683.27,546.26
2016,4,3,16,45,761.0,72.0,1.4,14.0,372.5,617.91,498.89
2016,4,3,17,0,724.0,68.0,1.3,14.0,317.0,553.68,449.24
2016,4,3,17,15,671.5,62.0,1.25,13.0,262.0,482.7,394.19
2016,4,3,17,30,619.0,56.0,1.2,12.0,207.0,412.72,337.3
2016,4,3,17,45,535.0,47.5,1.15,11.0,154.5,329.02,266.74
2016,4,3,18,0,451.0,39.0,1.1,10.0,102.0,253.71,200.38
2016,4,3,18,15,305.0,26.5,1.15,9.5,61.0,160.79,114.55
2016,4,3,18,30,159.0,14.0,1.2,9.0,20.0,61.65,0.0
2016,4,3,18,45,79.5,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,161.5,13.5,2.35,5.5,27.5,12.87,0.0
2016,4,4,6,30,323.0,27.0,2.5,6.0,55.0,21.31,12.18
2016,4,4,6,45,435.5,37.0,2.7,7.0,103.5,28.18,19.65
2016,4,4,7,0,548.0,47.0,2.9,8.0,152.0,34.72,25.94
2016,4,4,7,15,614.5,54.0,2.95,8.5,206.5,38.37,29.43
2016,4,4,7,30,681.0,61.0,3.0,9.0,261.0,54.13,35.51
2016,4,4,7,45,726.5,65.5,3.1,10.0,317.0,106.04,58.05
2016,4,4,8,0,772.0,70.0,3.2,11.0,373.0,163.57,99.31
2016,4,4,8,15,802.0,74.0,3.45,12.0,427.5,222.89,149.67
2016,4,4,8,30,832.0,78.0,3.7,13.0,482.0,285.34,205.29
2016,4,4,8,45,854.0,81.0,3.95,14.0,533.0,347.17,260.89
2016,4,4,9,0,876.0,84.0,4.2,15.0,584.0,413.45,318.98
2016,4,4,9,15,891.5,86.5,4.3,15.5,630.5,474.29,371.78
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,535.29,423.07
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.0,593.7,470.77
2016,4,4,10,0,929.0,94.0,4.6,17.0,757.0,651.23,516.33
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.0,704.7,557.14
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,756.47,594.97
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.0,804.06,627.54
2016,4,4,11,0,955.0,100.0,4.7,19.0,877.0,849.22,657.99
2016,4,4,11,15,958.5,101.0,4.7,19.0,895.5,890.02,686.05
2016,4,4,11,30,962.0,102.0,4.7,19.0,914.0,927.88,711.88
2016,4,4,11,45,963.5,102.5,4.75,19.5,924.5,960.35,732.83
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,989.44,751.37
2016,4,4,12,15,964.5,103.0,4.8,20.0,936.5,1012.63,766.95
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,1032.1,780.09
2016,4,4,12,45,962.0,102.5,4.85,20.0,931.0,1045.8,789.87
2016,4,4,13,0,960.0,102.0,4.9,20.0,924.0,1055.6,797.18
2016,4,4,13,15,956.0,101.5,4.9,20.0,908.5,1059.49,800.2
2016,4,4,13,30,952.0,101.0,4.9,20.0,893.0,1059.42,800.72
2016,4,4,13,45,943.5,101.5,4.95,20.5,869.0,1052.07,795.35
2016,4,4,14,0,935.0,102.0,5.0,21.0,845.0,1040.9,787.57
2016,4,4,14,15,926.0,100.5,5.0,20.5,814.0,1023.3,778.21
2016,4,4,14,30,917.0,99.0,5.0,20.0,783.0,1002.12,766.46
2016,4,4,14,45,899.5,99.5,5.0,20.0,743.5,971.74,746.83
2016,4,4,15,0,882.0,100.0,5.0,20.0,704.0,938.5,725.2
2016,4,4,15,15,866.5,97.5,4.9,20.0,660.5,901.0,699.8
2016,4,4,15,30,851.0,95.0,4.8,20.0,617.0,868.24,677.73
2016,4,4,15,45,820.5,95.5,4.7,20.0,566.5,816.71,641.97
2016,4,4,16,0,790.0,96.0,4.6,20.0,516.0,764.2,605.21
2016,4,4,16,15,762.0,91.5,4.5,19.5,464.0,707.26,565.77
2016,4,4,16,30,734.0,87.0,4.4,19.0,412.0,653.2,527.7
2016,4,4,16,45,680.5,84.5,4.3,18.5,356.0,581.33,473.73
2016,4,4,17,0,627.0,82.0,4.2,18.0,300.0,512.29,419.64
2016,4,4,17,15,571.0,74.0,4.05,17.5,246.5,438.73,360.27
2016,4,4,17,30,515.0,66.0,3.9,17.0,193.0,369.43,302.22
2016,4,4,17,45,415.5,56.5,3.8,16.5,142.5,282.48,228.05
2016,4,4,18,0,316.0,47.0,3.7,16.0,92.0,204.41,159.89
2016,4,4,18,15,158.0,32.0,3.55,15.5,54.5,112.56,79.24
2016,4,4,18,30,0.0,17.0,3.4,15.0,17.0,16.67,0.0
2016,4,4,18,45,0.0,8.5,3.25,14.5,8.5,8.1,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,146.0,16.5,4.25,2.0,30.0,13.28,0.0
2016,4,5,6,30,292.0,33.0,4.4,2.0,60.0,26.8,17.44
2016,4,5,6,45,413.0,44.5,4.6,2.5,110.0,34.78,26.09
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,42.37,33.55
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,46.44,37.59
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,60.99,40.87
2016,4,5,7,45,714.5,78.5,4.85,3.5,328.5,114.37,66.77
2016,4,5,8,0,758.0,85.0,4.9,4.0,385.0,173.11,110.99
2016,4,5,8,15,789.5,90.0,4.85,4.0,440.5,236.91,167.22
2016,4,5,8,30,821.0,95.0,4.8,4.0,496.0,300.02,225.74
2016,4,5,8,45,840.5,100.0,4.75,4.5,548.0,362.32,283.95
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,425.96,342.2
2016,4,5,9,15,877.5,108.5,4.6,5.5,647.5,488.38,397.76
2016,4,5,9,30,895.0,112.0,4.5,6.0,695.0,551.31,451.81
2016,4,5,9,45,906.0,115.5,4.4,6.5,736.0,610.84,501.26
2016,4,5,10,0,917.0,119.0,4.3,7.0,777.0,669.47,548.19
2016,4,5,10,15,926.5,121.0,4.2,7.0,812.0,724.0,591.49
2016,4,5,10,30,936.0,123.0,4.1,7.0,847.0,776.99,632.35
2016,4,5,10,45,942.0,124.5,4.0,7.5,874.5,825.11,665.6
2016,4,5,11,0,948.0,126.0,3.9,8.0,902.0,870.9,696.5
2016,4,5,11,15,952.5,127.0,3.8,8.0,921.0,912.43,725.13
2016,4,5,11,30,957.0,128.0,3.7,8.0,940.0,951.11,751.42
2016,4,5,11,45,959.5,128.5,3.6,8.5,950.5,984.49,772.32
2016,4,5,12,0,962.0,129.0,3.5,9.0,961.0,1014.57,790.69
2016,4,5,12,15,962.0,129.0,3.4,9.0,963.0,1038.35,805.99
2016,4,5,12,30,962.0,129.0,3.3,9.0,965.0,1058.44,818.77
2016,4,5,12,45,965.5,125.5,3.25,9.5,959.5,1074.55,827.82
2016,4,5,13,0,969.0,122.0,3.2,10.0,954.0,1086.82,834.32
2016,4,5,13,15,965.5,121.0,3.1,10.0,939.0,1090.87,836.43
2016,4,5,13,30,962.0,120.0,3.0,10.0,924.0,1090.92,836.01
2016,4,5,13,45,960.0,117.0,2.9,10.5,901.0,1086.31,831.1
2016,4,5,14,0,958.0,114.0,2.8,11.0,878.0,1077.7,823.69
2016,4,5,14,15,950.0,112.0,2.7,11.0,846.5,1060.37,812.09
2016,4,5,14,30,942.0,110.0,2.6,11.0,815.0,1039.32,798.18
2016,4,5,14,45,932.5,107.0,2.55,11.0,777.0,1012.16,780.77
2016,4,5,15,0,923.0,104.0,2.5,11.0,739.0,981.63,761.13
2016,4,5,15,15,909.0,101.5,2.4,10.5,694.5,944.45,737.71
2016,4,5,15,30,895.0,99.0,2.3,10.0,650.0,911.85,717.4
2016,4,5,15,45,877.0,95.5,2.25,10.0,600.5,864.65,685.69
2016,4,5,16,0,859.0,92.0,2.2,10.0,551.0,815.5,652.31
2016,4,5,16,15,833.0,88.0,2.05,9.5,497.0,758.0,612.59
2016,4,5,16,30,807.0,84.0,1.9,9.0,443.0,699.83,571.61
2016,4,5,16,45,771.0,79.0,1.75,9.0,387.0,633.41,521.95
2016,4,5,17,0,735.0,74.0,1.6,9.0,331.0,571.24,472.58
2016,4,5,17,15,682.0,67.5,1.45,8.0,274.5,495.9,412.65
2016,4,5,17,30,629.0,61.0,1.3,7.0,218.0,424.31,353.15
2016,4,5,17,45,544.0,52.0,1.15,6.5,164.0,338.8,279.25
2016,4,5,18,0,459.0,43.0,1.0,6.0,110.0,261.66,210.05
2016,4,5,18,15,313.0,30.0,1.05,5.5,67.0,167.41,123.79
2016,4,5,18,30,167.0,17.0,1.1,5.0,24.0,79.91,0.0
2016,4,5,18,45,83.5,8.5,1.15,4.5,12.0,28.95,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,164.0,15.5,1.2,-0.5,31.5,12.17,0.0
2016,4,6,6,30,328.0,31.0,1.4,0.0,63.0,24.62,16.04
2016,4,6,6,45,432.0,42.5,1.65,0.5,112.0,32.68,24.5
2016,4,6,7,0,536.0,54.0,1.9,1.0,161.0,40.31,31.99
2016,4,6,7,15,601.5,61.5,2.05,1.5,216.0,44.06,35.65
2016,4,6,7,30,667.0,69.0,2.2,2.0,271.0,60.54,39.08
2016,4,6,7,45,706.0,76.0,2.4,3.0,326.0,113.79,66.13
2016,4,6,8,0,745.0,83.0,2.6,4.0,381.0,171.81,110.12
2016,4,6,8,15,775.5,87.5,2.65,4.5,435.5,234.04,164.51
2016,4,6,8,30,806.0,92.0,2.7,5.0,490.0,295.6,220.69
2016,4,6,8,45,829.5,95.0,2.75,5.5,541.0,356.47,276.68
2016,4,6,9,0,853.0,98.0,2.8,6.0,592.0,419.13,333.08
2016,4,6,9,15,869.0,101.0,2.85,6.5,638.0,479.94,386.5
2016,4,6,9,30,885.0,104.0,2.9,7.0,684.0,541.06,438.39
2016,4,6,9,45,898.5,105.5,2.95,8.0,725.0,600.33,486.22
2016,4,6,10,0,912.0,107.0,3.0,9.0,766.0,657.47,530.71
2016,4,6,10,15,920.5,109.0,3.05,9.5,799.5,710.91,571.89
2016,4,6,10,30,929.0,111.0,3.1,10.0,833.0,762.73,610.46
2016,4,6,10,45,930.5,114.5,3.2,10.5,858.5,808.91,642.48
2016,4,6,11,0,932.0,118.0,3.3,11.0,884.0,852.45,672.28
2016,4,6,11,15,936.0,119.0,3.35,11.0,902.5,892.81,700.5
2016,4,6,11,30,940.0,120.0,3.4,11.0,921.0,930.34,726.6
2016,4,6,11,45,934.0,125.5,3.45,11.5,929.5,960.46,746.07
2016,4,6,12,0,928.0,131.0,3.5,12.0,938.0,986.96,762.99
2016,4,6,12,15,726.0,237.5,3.55,12.0,869.5,941.33,731.09
2016,4,6,12,30,524.0,344.0,3.6,12.0,801.0,871.42,676.79
2016,4,6,12,45,527.5,339.0,3.65,12.5,796.5,881.91,684.26
2016,4,6,13,0,531.0,334.0,3.7,13.0,792.0,890.0,689.45
2016,4,6,13,15,716.5,236.5,3.7,13.0,843.5,982.56,759.85
2016,4,6,13,30,902.0,139.0,3.7,13.0,895.0,1052.44,807.92
2016,4,6,13,45,888.5,142.0,3.75,13.0,870.5,1052.41,808.43
2016,4,6,14,0,875.0,145.0,3.8,13.0,846.0,1039.54,800.88
2016,4,6,14,15,693.5,208.5,3.8,13.0,751.5,930.81,726.06
2016,4,6,14,30,512.0,272.0,3.8,13.0,657.0,812.11,639.12
2016,4,6,14,45,481.5,268.5,3.8,13.0,617.0,772.15,611.27
2016,4,6,15,0,451.0,265.0,3.8,13.0,577.0,731.2,581.84
2016,4,6,15,15,321.5,275.0,3.65,12.5,490.5,602.75,484.37
2016,4,6,15,30,192.0,285.0,3.5,12.0,404.0,480.65,389.05
2016,4,6,15,45,132.0,258.0,3.35,12.0,337.0,395.3,321.79
2016,4,6,16,0,72.0,231.0,3.2,12.0,270.0,301.28,246.01
2016,4,6,16,15,47.5,199.0,3.0,11.5,224.0,245.31,201.14
2016,4,6,16,30,23.0,167.0,2.8,11.0,178.0,181.74,148.95
2016,4,6,16,45,17.0,147.0,2.65,10.5,154.5,157.03,128.89
2016,4,6,17,0,11.0,127.0,2.5,10.0,131.0,132.8,108.82
2016,4,6,17,15,5.5,106.0,2.45,9.5,108.0,108.25,88.12
2016,4,6,17,30,0.0,85.0,2.4,9.0,85.0,84.12,67.4
2016,4,6,17,45,0.0,63.5,2.4,8.5,63.5,62.42,48.46
2016,4,6,18,0,0.0,42.0,2.4,8.0,42.0,40.37,28.96
2016,4,6,18,15,0.0,25.5,2.35,8.0,25.5,23.7,13.65
2016,4,6,18,30,0.0,9.0,2.3,8.0,9.0,8.34,0.0
2016,4,6,18,45,0.0,4.5,2.3,8.0,4.5,4.29,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,81.5,19.5,4.7,11.0,27.5,16.31,0.0
2016,4,7,6,30,163.0,39.0,4.7,11.0,55.0,30.37,20.26
2016,4,7,6,45,328.0,47.5,4.75,11.0,106.0,36.12,26.47
2016,4,7,7,0,493.0,56.0,4.8,11.0,157.0,41.73,31.96
2016,4,7,7,15,561.0,63.5,4.85,11.0,211.0,45.39,35.47
2016,4,7,7,30,629.0,71.0,4.9,11.0,265.0,63.33,39.3
2016,4,7,7,45,696.0,72.0,4.95,11.0,324.0,111.79,62.47
2016,4,7,8,0,763.0,73.0,5.0,11.0,383.0,171.71,106.75
2016,4,7,8,15,793.0,77.0,4.95,11.5,437.0,230.59,157.78
2016,4,7,8,30,823.0,81.0,4.9,12.0,491.0,292.6,213.81
2016,4,7,8,45,847.0,84.0,4.85,12.5,542.5,354.56,270.16
2016,4,7,9,0,871.0,87.0,4.8,13.0,594.0,421.23,329.21
2016,4,7,9,15,886.0,89.5,4.75,13.0,640.0,481.49,382.4
2016,4,7,9,30,901.0,92.0,4.7,13.0,686.0,541.84,434.1
2016,4,7,9,45,621.0,208.0,4.7,13.5,629.0,540.44,433.12
2016,4,7,10,0,341.0,324.0,4.7,14.0,572.0,508.5,405.42
2016,4,7,10,15,640.5,211.0,4.75,14.0,702.5,625.65,501.33
2016,4,7,10,30,940.0,98.0,4.8,14.0,833.0,759.94,607.78
2016,4,7,10,45,700.5,215.5,4.9,14.5,773.0,739.66,587.64
2016,4,7,11,0,461.0,333.0,5.0,15.0,713.0,693.71,547.2
2016,4,7,11,15,230.5,233.5,5.15,15.0,423.5,422.95,339.24
2016,4,7,11,30,0.0,134.0,5.3,15.0,134.0,125.52,96.99
2016,4,7,11,45,106.5,288.5,5.5,15.5,381.5,381.35,303.79
2016,4,7,12,0,213.0,443.0,5.7,16.0,629.0,639.53,501.26
2016,4,7,12,15,169.5,443.5,5.8,16.0,592.0,608.16,475.79
2016,4,7,12,30,126.0,444.0,5.9,16.0,555.0,574.18,449.18
2016,4,7,12,45,209.0,433.5,6.05,16.0,615.5,649.61,509.38
2016,4,7,13,0,292.0,423.0,6.2,16.0,676.0,737.88,578.0
2016,4,7,13,15,156.0,362.5,6.25,16.0,498.0,532.16,420.41
2016,4,7,13,30,20.0,302.0,6.3,16.0,320.0,310.98,245.06
2016,4,7,13,45,99.5,352.0,6.4,16.5,433.0,470.02,371.98
2016,4,7,14,0,179.0,402.0,6.5,17.0,546.0,605.34,476.9
2016,4,7,14,15,325.5,346.0,6.45,17.0,596.0,702.04,555.14
2016,4,7,14,30,472.0,290.0,6.4,17.0,646.0,793.06,627.99
2016,4,7,14,45,405.5,297.5,6.4,17.0,593.0,718.6,571.52
2016,4,7,15,0,339.0,305.0,6.4,17.0,540.0,658.89,525.73
2016,4,7,15,15,169.5,166.5,6.3,16.5,284.0,341.92,278.44
2016,4,7,15,30,0.0,28.0,6.2,16.0,28.0,26.04,16.08
2016,4,7,15,45,383.5,69.5,6.1,16.0,276.5,419.15,349.64
2016,4,7,16,0,767.0,111.0,6.0,16.0,525.0,767.6,625.04
2016,4,7,16,15,489.0,150.5,5.8,15.5,405.0,564.02,464.77
2016,4,7,16,30,211.0,190.0,5.6,15.0,285.0,365.32,301.76
2016,4,7,16,45,427.5,138.5,5.4,15.0,300.5,466.89,388.68
2016,4,7,17,0,644.0,87.0,5.2,15.0,316.0,529.31,440.81
2016,4,7,17,15,589.5,79.0,5.0,14.5,262.0,455.61,379.69
2016,4,7,17,30,535.0,71.0,4.8,14.0,208.0,385.94,320.37
2016,4,7,17,45,465.5,59.0,4.65,13.5,157.5,309.29,253.55
2016,4,7,18,0,396.0,47.0,4.5,13.0,107.0,239.5,190.77
2016,4,7,18,15,264.5,32.5,4.45,12.5,66.0,152.3,112.32
2016,4,7,18,30,133.0,18.0,4.4,12.0,25.0,70.39,0.0
2016,4,7,18,45,66.5,9.0,4.35,11.5,12.5,25.19,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,178.0,17.0,1.65,4.5,35.5,13.24,0.13
2016,4,8,6,30,356.0,34.0,2.0,5.0,71.0,27.0,18.1
2016,4,8,6,45,464.5,43.5,2.35,6.0,122.0,33.14,24.44
2016,4,8,7,0,573.0,53.0,2.7,7.0,173.0,39.01,30.08
2016,4,8,7,15,636.0,60.0,2.8,7.0,228.5,42.44,33.39
2016,4,8,7,30,699.0,67.0,2.9,7.0,284.0,63.86,37.94
2016,4,8,7,45,744.0,71.0,3.05,7.5,341.5,121.11,68.9
2016,4,8,8,0,789.0,75.0,3.2,8.0,399.0,179.58,113.22
2016,4,8,8,15,818.0,79.0,3.15,8.5,454.0,239.89,165.94
2016,4,8,8,30,847.0,83.0,3.1,9.0,509.0,303.19,223.32
2016,4,8,8,45,870.5,85.5,3.05,9.5,561.0,365.99,280.39
2016,4,8,9,0,894.0,88.0,3.0,10.0,613.0,433.4,339.84
2016,4,8,9,15,909.0,90.5,2.95,10.0,659.5,494.95,393.68
2016,4,8,9,30,924.0,93.0,2.9,10.0,706.0,556.54,445.81
2016,4,8,9,45,936.5,94.0,2.9,10.5,747.0,615.11,493.22
2016,4,8,10,0,949.0,95.0,2.9,11.0,788.0,672.87,538.37
2016,4,8,10,15,957.0,96.5,2.9,11.0,822.0,727.05,580.42
2016,4,8,10,30,965.0,98.0,2.9,11.0,856.0,779.46,619.02
2016,4,8,10,45,971.0,98.5,2.95,11.5,882.5,827.37,651.6
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,872.85,682.05
2016,4,8,11,15,980.5,100.0,3.05,12.0,927.0,914.12,710.5
2016,4,8,11,30,984.0,101.0,3.1,12.0,945.0,952.36,736.73
2016,4,8,11,45,726.5,231.0,3.15,12.5,858.5,893.55,693.86
2016,4,8,12,0,469.0,361.0,3.2,13.0,772.0,807.67,625.2
2016,4,8,12,15,431.0,376.0,3.2,13.0,754.0,802.3,621.01
2016,4,8,12,30,393.0,391.0,3.2,13.0,736.0,785.62,608.3
2016,4,8,12,45,203.0,324.5,3.25,13.5,502.5,540.94,425.29
2016,4,8,13,0,13.0,258.0,3.3,14.0,269.0,258.91,203.33
2016,4,8,13,15,9.5,219.0,3.35,14.0,227.0,217.7,171.55
2016,4,8,13,30,6.0,180.0,3.4,14.0,185.0,176.46,138.74
2016,4,8,13,45,42.5,281.5,3.45,14.0,316.0,324.82,257.9
2016,4,8,14,0,79.0,383.0,3.5,14.0,447.0,471.5,371.49
2016,4,8,14,15,219.5,359.5,3.55,13.5,528.0,599.01,473.47
2016,4,8,14,30,360.0,336.0,3.6,13.0,609.0,722.38,570.1
2016,4,8,14,45,290.0,332.5,3.65,13.0,546.0,648.13,513.62
2016,4,8,15,0,220.0,329.0,3.7,13.0,483.0,561.57,448.17
2016,4,8,15,15,111.0,250.5,3.65,12.5,328.5,370.87,300.0
2016,4,8,15,30,2.0,172.0,3.6,12.0,174.0,166.64,133.34
2016,4,8,15,45,1.0,102.0,3.55,12.0,103.0,96.32,75.72
2016,4,8,16,0,0.0,32.0,3.5,12.0,32.0,29.74,19.73
2016,4,8,16,15,0.0,87.0,3.25,11.5,87.0,81.09,63.6
2016,4,8,16,30,0.0,142.0,3.0,11.0,142.0,137.74,111.75
2016,4,8,16,45,352.5,108.5,2.8,11.0,235.0,380.45,321.02
2016,4,8,17,0,705.0,75.0,2.6,11.0,328.0,553.92,461.8
2016,4,8,17,15,653.5,68.5,2.35,10.5,272.5,480.86,400.68
2016,4,8,17,30,602.0,62.0,2.1,10.0,217.0,411.48,342.02
2016,4,8,17,45,527.0,53.0,1.85,9.5,165.0,332.11,273.14
2016,4,8,18,0,452.0,44.0,1.6,9.0,113.0,260.06,208.39
2016,4,8,18,15,318.5,31.5,1.55,8.5,70.5,170.96,128.15
2016,4,8,18,30,185.0,19.0,1.5,8.0,28.0,89.24,10.65
2016,4,8,18,45,92.5,9.5,1.45,7.5,14.0,32.19,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.0,18.0,3.65,3.5,37.5,14.0,2.25
2016,4,9,6,30,356.0,36.0,4.0,4.0,75.0,28.64,19.75
2016,4,9,6,45,465.5,45.5,4.4,4.5,126.5,34.7,26.03
2016,4,9,7,0,575.0,55.0,4.8,5.0,178.0,40.5,31.69
2016,4,9,7,15,638.0,62.0,5.2,5.0,234.5,43.85,34.95
2016,4,9,7,30,701.0,69.0,5.6,5.0,291.0,67.64,40.23
2016,4,9,7,45,750.5,72.5,6.0,5.5,349.5,125.19,72.38
2016,4,9,8,0,800.0,76.0,6.4,6.0,408.0,184.39,118.16
2016,4,9,8,15,830.0,80.0,6.5,6.0,464.0,245.62,173.12
2016,4,9,8,30,860.0,84.0,6.6,6.0,520.0,309.95,233.32
2016,4,9,8,45,583.5,168.0,6.7,6.0,477.0,340.76,272.21
2016,4,9,9,0,307.0,252.0,6.8,6.0,434.0,342.39,281.05
2016,4,9,9,15,624.5,172.5,6.75,6.0,578.0,438.22,361.12
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,567.85,470.71
2016,4,9,9,45,955.0,94.5,6.65,6.0,764.5,628.07,522.82
2016,4,9,10,0,968.0,96.0,6.6,6.0,807.0,687.5,573.08
2016,4,9,10,15,976.0,97.5,6.55,6.0,841.5,742.54,618.58
2016,4,9,10,30,984.0,99.0,6.5,6.0,876.0,795.75,660.34
2016,4,9,10,45,988.5,101.0,6.45,6.5,902.5,844.75,695.77
2016,4,9,11,0,993.0,103.0,6.4,7.0,929.0,891.16,728.76
2016,4,9,11,15,996.5,103.5,6.35,7.0,947.5,932.47,758.9
2016,4,9,11,30,1000.0,104.0,6.3,7.0,966.0,970.7,786.57
2016,4,9,11,45,1000.0,105.5,6.25,7.5,975.5,1003.57,808.62
2016,4,9,12,0,1000.0,107.0,6.2,8.0,985.0,1032.86,827.91
2016,4,9,12,15,1000.0,107.0,6.1,8.0,987.0,1056.92,844.53
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,1077.16,858.39
2016,4,9,12,45,999.0,106.0,5.95,8.0,982.0,1091.47,868.42
2016,4,9,13,0,998.0,105.0,5.9,8.0,975.0,1101.76,875.69
2016,4,9,13,15,994.5,104.5,5.85,8.0,959.5,1106.04,878.79
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,1106.23,879.14
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,1099.9,875.0
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,1089.59,868.19
2016,4,9,14,15,971.0,102.5,5.6,8.0,864.5,1073.23,856.78
2016,4,9,14,30,964.0,101.0,5.5,8.0,833.0,1053.07,842.79
2016,4,9,14,45,952.0,100.0,5.45,8.0,794.5,1025.08,823.62
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,993.8,802.12
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.0,956.39,777.17
2016,4,9,15,30,913.0,94.0,5.2,7.0,666.0,916.23,750.02
2016,4,9,15,45,892.0,92.0,5.1,7.0,616.0,874.61,720.2
2016,4,9,16,0,871.0,90.0,5.0,7.0,566.0,824.14,683.39
2016,4,9,16,15,846.5,86.5,4.8,6.5,512.0,767.79,642.28
2016,4,9,16,30,822.0,83.0,4.6,6.0,458.0,710.65,599.88
2016,4,9,16,45,781.5,79.5,4.4,6.0,400.5,642.13,546.17
2016,4,9,17,0,741.0,76.0,4.2,6.0,343.0,578.14,492.98
2016,4,9,17,15,690.0,69.5,3.8,5.0,286.5,503.54,430.72
2016,4,9,17,30,639.0,63.0,3.4,4.0,230.0,432.48,369.42
2016,4,9,17,45,559.0,54.5,3.0,3.5,175.5,349.23,295.02
2016,4,9,18,0,479.0,46.0,2.6,3.0,121.0,273.72,225.29
2016,4,9,18,15,343.0,33.0,2.45,2.5,76.0,181.5,140.27
2016,4,9,18,30,207.0,20.0,2.3,2.0,31.0,97.67,23.94
2016,4,9,18,45,103.5,10.0,2.15,1.5,15.5,35.46,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,205.0,17.0,0.95,-1.5,40.5,12.98,3.02
2016,4,10,6,30,410.0,34.0,1.1,-1.0,81.0,26.57,18.51
2016,4,10,6,45,502.0,43.5,1.25,-0.5,132.0,32.74,24.88
2016,4,10,7,0,594.0,53.0,1.4,0.0,183.0,38.6,30.65
2016,4,10,7,15,652.5,59.5,1.3,0.5,238.5,41.65,33.6
2016,4,10,7,30,711.0,66.0,1.2,1.0,294.0,71.82,43.16
2016,4,10,7,45,746.0,72.0,1.2,2.0,349.5,126.49,74.0
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,185.42,120.23
2016,4,10,8,15,808.5,82.0,1.0,3.5,459.0,244.97,172.66
2016,4,10,8,30,836.0,86.0,0.8,4.0,513.0,307.31,228.69
2016,4,10,8,45,851.5,90.5,0.65,4.5,562.5,368.55,283.28
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,430.6,336.33
2016,4,10,9,15,881.5,98.0,0.45,5.5,657.0,493.62,388.34
2016,4,10,9,30,896.0,101.0,0.4,6.0,702.0,553.87,435.98
2016,4,10,9,45,899.5,106.5,0.35,6.5,740.0,609.99,478.44
2016,4,10,10,0,903.0,112.0,0.3,7.0,778.0,664.51,517.87
2016,4,10,10,15,910.5,113.5,0.45,7.5,810.5,716.14,556.8
2016,4,10,10,30,918.0,115.0,0.6,8.0,843.0,766.06,593.3
2016,4,10,10,45,913.5,122.0,0.75,8.5,866.0,810.23,623.72
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,851.36,651.9
2016,4,10,11,15,912.5,130.0,1.0,9.0,906.5,890.22,678.77
2016,4,10,11,30,916.0,131.0,1.1,9.0,924.0,926.28,703.72
2016,4,10,11,45,908.5,137.0,1.25,9.5,931.0,954.47,722.96
2016,4,10,12,0,901.0,143.0,1.4,10.0,938.0,979.05,739.85
2016,4,10,12,15,900.5,143.0,1.45,10.0,938.5,1000.68,754.56
2016,4,10,12,30,900.0,143.0,1.5,10.0,939.0,1018.85,767.11
2016,4,10,12,45,896.0,143.5,1.6,10.5,931.5,1030.59,774.98
2016,4,10,13,0,892.0,144.0,1.7,11.0,924.0,1038.67,780.61
2016,4,10,13,15,746.5,219.5,1.75,11.0,865.0,996.99,754.08
2016,4,10,13,30,601.0,295.0,1.8,11.0,806.0,932.29,709.74
2016,4,10,13,45,580.5,292.5,1.85,11.5,775.5,911.12,695.76
2016,4,10,14,0,560.0,290.0,1.9,12.0,745.0,887.41,679.48
2016,4,10,14,15,590.5,263.5,1.95,12.0,728.0,885.57,681.17
2016,4,10,14,30,621.0,237.0,2.0,12.0,711.0,884.18,682.89
2016,4,10,14,45,717.0,187.0,2.05,12.0,708.5,912.77,705.33
2016,4,10,15,0,813.0,137.0,2.1,12.0,706.0,926.99,716.85
2016,4,10,15,15,796.0,133.5,2.1,12.0,663.0,888.22,691.35
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,851.79,667.87
2016,4,10,15,45,760.0,124.5,2.1,12.0,572.5,804.92,636.63
2016,4,10,16,0,741.0,119.0,2.1,12.0,525.0,756.57,603.94
2016,4,10,16,15,606.0,133.5,2.0,11.5,444.5,640.4,519.42
2016,4,10,16,30,471.0,148.0,1.9,11.0,364.0,528.04,433.4
2016,4,10,16,45,430.0,139.0,1.85,11.0,318.0,468.99,387.74
2016,4,10,17,0,389.0,130.0,1.8,11.0,272.0,412.49,342.52
2016,4,10,17,15,357.0,112.0,1.6,10.0,226.0,353.93,295.37
2016,4,10,17,30,325.0,94.0,1.4,9.0,180.0,297.77,248.54
2016,4,10,17,45,277.0,75.5,1.25,8.5,137.0,236.09,195.14
2016,4,10,18,0,229.0,57.0,1.1,8.0,94.0,179.25,144.55
2016,4,10,18,15,146.5,38.5,1.15,7.5,59.0,107.54,81.07
2016,4,10,18,30,64.0,20.0,1.2,7.0,24.0,47.64,13.2
2016,4,10,18,45,32.0,10.0,1.3,7.0,12.0,17.55,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,2.75,5.5,5.0,4.62,0.0
2016,4,11,6,30,0.0,10.0,2.9,6.0,10.0,9.26,2.59
2016,4,11,6,45,0.0,16.5,3.1,6.5,16.5,15.29,8.28
2016,4,11,7,0,0.0,23.0,3.3,7.0,23.0,21.32,13.94
2016,4,11,7,15,0.0,30.5,3.3,7.5,30.5,28.3,20.39
2016,4,11,7,30,0.0,38.0,3.3,8.0,38.0,35.28,25.32
2016,4,11,7,45,26.0,103.5,3.35,8.5,114.5,94.08,74.98
2016,4,11,8,0,52.0,169.0,3.4,9.0,191.0,153.1,123.48
2016,4,11,8,15,172.0,190.5,3.5,9.5,276.5,199.81,157.51
2016,4,11,8,30,292.0,212.0,3.6,10.0,362.0,261.97,205.89
2016,4,11,8,45,166.5,228.0,3.7,10.5,315.5,256.36,205.41
2016,4,11,9,0,41.0,244.0,3.8,11.0,269.0,234.51,189.39
2016,4,11,9,15,46.0,266.5,3.95,11.5,296.5,261.09,210.42
2016,4,11,9,30,51.0,289.0,4.1,12.0,324.0,288.47,231.81
2016,4,11,9,45,77.0,320.5,4.25,13.0,376.0,336.47,269.08
2016,4,11,10,0,103.0,352.0,4.4,14.0,428.0,387.62,308.27
2016,4,11,10,15,113.0,371.0,4.5,14.5,458.0,419.69,332.5
2016,4,11,10,30,123.0,390.0,4.6,15.0,488.0,455.2,359.18
2016,4,11,10,45,223.5,392.0,4.75,15.5,576.5,542.29,427.19
2016,4,11,11,0,324.0,394.0,4.9,16.0,665.0,641.3,502.79
2016,4,11,11,15,314.5,406.0,4.95,16.5,674.0,661.77,516.35
2016,4,11,11,30,305.0,418.0,5.0,17.0,683.0,680.72,528.99
2016,4,11,11,45,569.5,295.0,5.05,17.5,796.0,817.03,635.42
2016,4,11,12,0,834.0,172.0,5.1,18.0,909.0,954.6,735.28
2016,4,11,12,15,834.5,172.0,5.1,18.0,911.0,976.51,749.66
2016,4,11,12,30,835.0,172.0,5.1,18.0,913.0,995.18,762.56
2016,4,11,12,45,653.5,264.5,5.1,18.0,842.0,933.3,718.4
2016,4,11,13,0,472.0,357.0,5.1,18.0,771.0,857.06,659.18
2016,4,11,13,15,481.5,347.0,5.05,18.0,763.5,863.12,664.48
2016,4,11,13,30,491.0,337.0,5.0,18.0,756.0,866.8,667.72
2016,4,11,13,45,649.0,252.0,5.0,18.5,790.5,940.25,724.23
2016,4,11,14,0,807.0,167.0,5.0,19.0,825.0,998.74,764.55
2016,4,11,14,15,797.0,164.5,5.0,19.0,795.0,980.17,752.26
2016,4,11,14,30,787.0,162.0,5.0,19.0,765.0,958.43,738.34
2016,4,11,14,45,769.0,161.5,5.05,19.0,727.0,934.11,723.01
2016,4,11,15,0,751.0,161.0,5.1,19.0,689.0,901.59,701.81
2016,4,11,15,15,676.5,171.0,5.0,19.0,625.5,827.3,649.4
2016,4,11,15,30,602.0,181.0,4.9,19.0,562.0,753.75,596.56
2016,4,11,15,45,615.0,160.5,4.8,19.0,523.5,723.23,575.82
2016,4,11,16,0,628.0,140.0,4.7,19.0,485.0,689.22,551.86
2016,4,11,16,15,507.5,153.5,4.4,18.5,415.5,581.67,469.41
2016,4,11,16,30,387.0,167.0,4.1,18.0,346.0,488.37,396.27
2016,4,11,16,45,346.0,156.0,3.85,17.5,301.5,419.95,343.34
2016,4,11,17,0,305.0,145.0,3.6,17.0,257.0,366.41,300.67
2016,4,11,17,15,272.0,125.5,3.35,16.5,213.0,310.61,255.36
2016,4,11,17,30,239.0,106.0,3.1,16.0,169.0,257.58,211.1
2016,4,11,17,45,195.0,84.5,2.85,16.0,128.5,199.74,161.44
2016,4,11,18,0,151.0,63.0,2.6,16.0,88.0,146.24,114.75
2016,4,11,18,15,86.5,42.0,2.6,15.5,55.0,84.24,61.3
2016,4,11,18,30,22.0,21.0,2.6,15.0,22.0,28.72,7.63
2016,4,11,18,45,11.0,10.5,2.65,15.0,11.0,12.77,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.77,0.0
2016,4,12,6,15,6.0,23.5,2.75,13.0,24.0,21.58,10.25
2016,4,12,6,30,12.0,42.0,2.7,13.0,43.0,37.05,26.58
2016,4,12,6,45,28.5,64.5,2.65,13.0,70.0,55.33,43.5
2016,4,12,7,0,45.0,87.0,2.6,13.0,97.0,73.2,59.85
2016,4,12,7,15,63.0,108.5,2.6,13.0,127.0,90.03,75.0
2016,4,12,7,30,81.0,130.0,2.6,13.0,157.0,111.17,87.36
2016,4,12,7,45,40.5,106.5,2.65,13.5,120.0,98.08,76.18
2016,4,12,8,0,0.0,83.0,2.7,14.0,83.0,77.08,59.88
2016,4,12,8,15,0.0,116.0,2.65,14.0,116.0,106.53,84.32
2016,4,12,8,30,0.0,149.0,2.6,14.0,149.0,136.04,108.41
2016,4,12,8,45,0.0,127.5,2.6,14.5,127.5,117.72,92.73
2016,4,12,9,0,0.0,106.0,2.6,15.0,106.0,98.56,76.53
2016,4,12,9,15,1.0,138.5,2.5,15.0,139.5,128.78,101.07
2016,4,12,9,30,2.0,171.0,2.4,15.0,173.0,159.23,125.43
2016,4,12,9,45,1.0,137.5,2.3,15.0,138.5,128.44,100.17
2016,4,12,10,0,0.0,104.0,2.2,15.0,104.0,97.01,74.45
2016,4,12,10,15,1.0,130.0,2.25,15.0,131.0,121.89,94.6
2016,4,12,10,30,2.0,156.0,2.3,15.0,158.0,146.99,114.67
2016,4,12,10,45,5.5,186.5,2.35,15.5,191.5,178.42,139.46
2016,4,12,11,0,9.0,217.0,2.4,16.0,225.0,210.37,164.33
2016,4,12,11,15,5.0,178.5,2.5,16.0,183.0,171.46,133.3
2016,4,12,11,30,1.0,140.0,2.6,16.0,141.0,132.05,101.76
2016,4,12,11,45,6.0,184.5,2.75,16.0,189.5,178.82,139.26
2016,4,12,12,0,11.0,229.0,2.9,16.0,238.0,226.33,176.8
2016,4,12,12,15,99.0,341.5,2.95,16.0,429.5,437.79,342.29
2016,4,12,12,30,187.0,454.0,3.0,16.0,621.0,642.65,494.16
2016,4,12,12,45,100.0,358.5,3.1,16.5,448.0,464.89,360.33
2016,4,12,13,0,13.0,263.0,3.2,17.0,275.0,263.69,204.76
2016,4,12,13,15,76.0,346.5,3.15,17.0,412.0,422.87,329.58
2016,4,12,13,30,139.0,430.0,3.1,17.0,549.0,589.99,454.27
2016,4,12,13,45,90.5,390.5,3.1,17.0,467.5,488.25,377.67
2016,4,12,14,0,42.0,351.0,3.1,17.0,386.0,399.1,310.01
2016,4,12,14,15,25.0,281.0,3.05,17.0,301.5,308.49,241.05
2016,4,12,14,30,8.0,211.0,3.0,17.0,217.0,209.64,163.86
2016,4,12,14,45,65.0,273.0,3.0,17.0,319.0,339.97,268.59
2016,4,12,15,0,122.0,335.0,3.0,17.0,421.0,476.19,374.01
2016,4,12,15,15,464.5,225.0,2.9,17.0,524.0,689.36,543.03
2016,4,12,15,30,807.0,115.0,2.8,17.0,627.0,855.55,665.44
2016,4,12,15,45,410.0,153.0,2.75,17.0,412.5,535.04,428.15
2016,4,12,16,0,13.0,191.0,2.7,17.0,198.0,196.68,155.48
2016,4,12,16,15,382.5,140.5,2.5,16.5,318.0,470.22,383.51
2016,4,12,16,30,752.0,90.0,2.3,16.0,438.0,668.26,538.03
2016,4,12,16,45,729.5,82.5,2.1,16.0,386.5,613.42,495.2
2016,4,12,17,0,707.0,75.0,1.9,16.0,335.0,555.61,450.15
2016,4,12,17,15,659.5,69.0,1.7,15.0,281.0,485.34,395.36
2016,4,12,17,30,612.0,63.0,1.5,14.0,227.0,418.33,340.95
2016,4,12,17,45,540.5,54.5,1.3,13.0,175.0,340.58,275.72
2016,4,12,18,0,469.0,46.0,1.1,12.0,123.0,269.71,213.86
2016,4,12,18,15,342.0,34.0,1.15,11.5,79.0,182.21,137.32
2016,4,12,18,30,215.0,22.0,1.2,11.0,35.0,104.09,47.12
2016,4,12,18,45,107.5,11.0,1.25,10.5,17.5,37.48,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,40.0,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,80.0,11.0,2.8,4.0,13.0,10.48,0.0
2016,4,13,6,15,231.0,25.5,3.0,4.5,51.0,20.29,10.45
2016,4,13,6,30,382.0,40.0,3.2,5.0,89.0,31.42,22.57
2016,4,13,6,45,475.0,50.0,3.4,5.5,140.5,37.77,28.91
2016,4,13,7,0,568.0,60.0,3.6,6.0,192.0,43.82,34.7
2016,4,13,7,15,626.0,67.0,3.75,6.5,247.0,46.98,37.64
2016,4,13,7,30,684.0,74.0,3.9,7.0,302.0,79.17,45.95
2016,4,13,7,45,725.0,79.0,4.1,8.0,358.0,132.52,77.66
2016,4,13,8,0,766.0,84.0,4.3,9.0,414.0,194.58,126.92
2016,4,13,8,15,794.0,88.0,4.3,9.0,468.0,253.37,179.3
2016,4,13,8,30,822.0,92.0,4.3,9.0,522.0,315.03,235.89
2016,4,13,8,45,843.0,95.5,4.35,9.5,573.0,376.38,291.9
2016,4,13,9,0,864.0,99.0,4.4,10.0,624.0,439.17,347.9
2016,4,13,9,15,879.0,102.0,4.2,10.5,669.5,499.87,400.14
2016,4,13,9,30,894.0,105.0,4.0,11.0,715.0,562.37,451.74
2016,4,13,9,45,899.5,110.0,3.85,11.5,753.5,618.84,497.06
2016,4,13,10,0,905.0,115.0,3.7,12.0,792.0,673.9,539.62
2016,4,13,10,15,913.0,117.0,3.4,12.5,825.5,726.22,578.08
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,776.88,613.1
2016,4,13,10,45,921.5,123.5,2.8,13.5,883.0,822.31,641.66
2016,4,13,11,0,922.0,128.0,2.5,14.0,907.0,865.06,667.33
2016,4,13,11,15,926.0,129.0,2.45,14.0,925.0,904.54,693.3
2016,4,13,11,30,930.0,130.0,2.4,14.0,943.0,941.23,717.12
2016,4,13,11,45,930.0,131.5,2.35,14.5,952.5,971.86,735.28
2016,4,13,12,0,930.0,133.0,2.3,15.0,962.0,999.18,751.1
