Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,15,930.0,133.5,2.25,15.0,963.0,1022.08,765.32
2016,4,13,12,30,930.0,134.0,2.2,15.0,964.0,1041.46,777.25
2016,4,13,12,45,923.5,136.5,2.15,15.5,956.0,1052.89,782.59
2016,4,13,13,0,917.0,139.0,2.1,16.0,948.0,1060.55,785.61
2016,4,13,13,15,912.5,138.5,1.95,16.0,932.5,1063.34,785.69
2016,4,13,13,30,908.0,138.0,1.8,16.0,917.0,1062.36,783.4
2016,4,13,13,45,742.0,213.0,1.7,16.0,839.0,992.89,737.53
2016,4,13,14,0,576.0,288.0,1.6,16.0,761.0,901.63,674.69
2016,4,13,14,15,557.5,279.5,1.5,16.0,724.0,870.86,654.59
2016,4,13,14,30,539.0,271.0,1.4,16.0,687.0,837.94,632.26
2016,4,13,14,45,510.0,265.0,1.3,16.0,643.5,795.87,603.35
2016,4,13,15,0,481.0,259.0,1.2,16.0,600.0,752.67,573.54
2016,4,13,15,15,454.5,253.0,1.2,16.0,560.0,711.0,545.67
2016,4,13,15,30,428.0,247.0,1.2,16.0,520.0,668.82,517.0
2016,4,13,15,45,376.0,237.5,1.2,16.0,464.0,588.95,460.51
2016,4,13,16,0,324.0,228.0,1.2,16.0,408.0,524.19,413.71
2016,4,13,16,15,300.0,208.0,1.15,15.5,362.5,471.65,376.08
2016,4,13,16,30,276.0,188.0,1.1,15.0,317.0,420.0,338.07
2016,4,13,16,45,247.5,172.5,1.05,15.0,277.5,371.82,301.02
2016,4,13,17,0,219.0,157.0,1.0,15.0,238.0,325.68,264.72
2016,4,13,17,15,201.5,133.5,0.95,14.0,199.0,278.56,227.88
2016,4,13,17,30,184.0,110.0,0.9,13.0,160.0,232.63,190.65
2016,4,13,17,45,148.0,87.5,0.9,12.5,122.0,173.04,140.53
2016,4,13,18,0,112.0,65.0,0.9,12.0,84.0,124.98,98.93
2016,4,13,18,15,65.0,43.5,0.9,11.5,53.5,77.59,57.49
2016,4,13,18,30,18.0,22.0,0.9,11.0,23.0,28.48,10.96
2016,4,13,18,45,9.0,11.0,0.95,10.5,11.5,12.75,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,15.0,11.44,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.5,21.5,11.95
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,33.02,24.1
2016,4,14,6,45,447.5,52.5,2.3,5.5,140.0,39.72,30.74
2016,4,14,7,0,537.0,63.0,2.5,6.0,190.0,46.09,36.81
2016,4,14,7,15,594.5,71.0,2.55,6.5,244.5,49.94,40.37
2016,4,14,7,30,652.0,79.0,2.6,7.0,299.0,83.76,49.87
2016,4,14,7,45,691.0,85.0,2.65,8.0,353.5,135.81,81.62
2016,4,14,8,0,730.0,91.0,2.7,9.0,408.0,192.59,126.59
2016,4,14,8,15,758.5,95.5,2.75,9.5,461.5,253.91,180.32
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,314.05,234.37
2016,4,14,8,45,807.0,104.5,2.85,10.5,564.5,373.89,288.1
2016,4,14,9,0,827.0,109.0,2.9,11.0,614.0,435.13,341.7
2016,4,14,9,15,843.0,112.0,2.9,11.5,659.5,494.23,391.98
2016,4,14,9,30,859.0,115.0,2.9,12.0,705.0,553.67,440.8
2016,4,14,9,45,870.0,118.0,2.9,12.5,744.0,610.31,485.83
2016,4,14,10,0,881.0,121.0,2.9,13.0,783.0,666.14,528.75
2016,4,14,10,15,890.0,123.0,2.9,13.0,816.5,717.95,568.46
2016,4,14,10,30,899.0,125.0,2.9,13.0,850.0,768.25,605.71
2016,4,14,10,45,904.5,127.0,2.9,13.5,875.5,814.14,636.42
2016,4,14,11,0,910.0,129.0,2.9,14.0,901.0,857.77,665.11
2016,4,14,11,15,914.5,130.0,2.85,14.5,919.0,897.15,690.1
2016,4,14,11,30,919.0,131.0,2.8,15.0,937.0,933.81,712.89
2016,4,14,11,45,920.5,131.5,2.8,15.5,946.5,964.41,731.73
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,991.79,748.34
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.5,1013.92,762.34
2016,4,14,12,30,922.0,132.0,2.7,16.0,959.0,1032.56,774.07
2016,4,14,12,45,923.5,130.0,2.7,16.0,952.5,1047.04,783.65
2016,4,14,13,0,925.0,128.0,2.7,16.0,946.0,1057.86,790.96
2016,4,14,13,15,921.5,127.0,2.7,16.0,931.0,1061.0,793.36
2016,4,14,13,30,918.0,126.0,2.7,16.0,916.0,1060.33,793.48
2016,4,14,13,45,913.5,124.0,2.7,16.5,893.0,1053.84,788.45
2016,4,14,14,0,909.0,122.0,2.7,17.0,870.0,1043.6,781.15
2016,4,14,14,15,901.0,120.5,2.7,17.0,839.0,1026.78,771.13
2016,4,14,14,30,893.0,119.0,2.7,17.0,808.0,1006.49,758.94
2016,4,14,14,45,882.5,116.5,2.7,17.0,771.0,979.38,742.22
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,957.2,728.92
2016,4,14,15,15,858.0,111.0,2.65,16.5,691.0,920.08,706.21
2016,4,14,15,30,844.0,108.0,2.6,16.0,648.0,880.43,681.65
2016,4,14,15,45,825.5,104.5,2.6,16.0,599.5,834.13,651.23
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,786.12,619.21
2016,4,14,16,15,781.5,96.5,2.45,15.5,499.0,730.17,581.03
2016,4,14,16,30,756.0,92.0,2.3,15.0,447.0,673.71,541.77
2016,4,14,16,45,722.0,87.0,2.15,15.0,393.0,613.88,497.26
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,552.08,449.16
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,480.29,393.07
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,411.99,337.54
2016,4,14,17,45,514.5,59.0,1.45,12.0,177.0,333.34,271.59
2016,4,14,18,0,440.0,50.0,1.3,11.0,125.0,261.87,209.33
2016,4,14,18,15,321.5,37.0,1.3,10.5,81.0,177.88,135.64
2016,4,14,18,30,203.0,24.0,1.3,10.0,37.0,103.76,56.28
2016,4,14,18,45,101.5,12.0,1.35,9.5,18.5,37.0,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.63,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,15.25,0.0
2016,4,15,6,15,149.5,31.0,2.7,4.0,51.5,24.18,14.61
2016,4,15,6,30,299.0,46.0,2.8,4.0,87.0,35.28,26.3
2016,4,15,6,45,370.5,60.0,2.9,4.5,134.0,45.04,35.76
2016,4,15,7,0,442.0,74.0,3.0,5.0,181.0,54.35,44.56
2016,4,15,7,15,520.5,75.5,3.15,5.5,231.5,53.22,43.53
2016,4,15,7,30,599.0,77.0,3.3,6.0,282.0,81.5,48.76
2016,4,15,7,45,633.0,83.5,3.5,7.0,332.5,130.17,79.47
2016,4,15,8,0,667.0,90.0,3.7,8.0,383.0,182.95,121.98
2016,4,15,8,15,740.0,94.0,3.8,8.5,456.5,250.19,179.24
2016,4,15,8,30,813.0,98.0,3.9,9.0,530.0,321.73,241.78
2016,4,15,8,45,833.0,102.0,4.0,9.5,580.5,382.64,297.09
2016,4,15,9,0,853.0,106.0,4.1,10.0,631.0,444.88,352.31
2016,4,15,9,15,868.5,109.0,4.1,10.5,676.5,505.15,404.24
2016,4,15,9,30,884.0,112.0,4.1,11.0,722.0,565.65,454.61
2016,4,15,9,45,893.5,115.5,4.15,11.5,761.0,623.9,501.73
2016,4,15,10,0,903.0,119.0,4.2,12.0,800.0,679.66,545.54
2016,4,15,10,15,737.5,200.5,4.15,12.5,772.5,690.15,550.52
2016,4,15,10,30,572.0,282.0,4.1,13.0,745.0,683.27,541.51
2016,4,15,10,45,749.5,204.5,4.1,13.5,830.5,775.31,613.01
2016,4,15,11,0,927.0,127.0,4.1,14.0,916.0,870.77,681.34
2016,4,15,11,15,930.5,128.0,4.0,14.0,933.5,909.83,707.36
2016,4,15,11,30,934.0,129.0,3.9,14.0,951.0,946.05,731.52
2016,4,15,11,45,934.5,130.0,3.85,14.5,960.0,976.57,750.45
2016,4,15,12,0,935.0,131.0,3.8,15.0,969.0,1003.79,767.0
2016,4,15,12,15,934.5,131.0,3.7,15.0,969.5,1025.65,780.91
2016,4,15,12,30,934.0,131.0,3.6,15.0,970.0,1043.94,792.43
2016,4,15,12,45,685.5,251.5,3.55,15.5,865.0,953.43,728.71
2016,4,15,13,0,437.0,372.0,3.5,16.0,760.0,838.25,640.28
2016,4,15,13,15,479.5,353.0,3.4,16.0,772.5,867.89,663.1
2016,4,15,13,30,522.0,334.0,3.3,16.0,785.0,895.25,683.13
2016,4,15,13,45,582.5,296.5,3.25,16.5,787.5,918.3,700.04
2016,4,15,14,0,643.0,259.0,3.2,17.0,790.0,940.86,716.48
2016,4,15,14,15,560.0,276.5,3.15,17.0,727.0,870.21,666.07
2016,4,15,14,30,477.0,294.0,3.1,17.0,664.0,802.48,617.58
2016,4,15,14,45,499.0,270.0,3.05,17.0,641.0,790.75,611.53
2016,4,15,15,0,521.0,246.0,3.0,17.0,618.0,775.68,602.69
2016,4,15,15,15,442.5,255.5,2.9,16.5,558.5,702.65,550.01
2016,4,15,15,30,364.0,265.0,2.8,16.0,499.0,619.9,489.69
2016,4,15,15,45,467.5,212.5,2.75,16.0,489.5,650.92,517.12
2016,4,15,16,0,571.0,160.0,2.7,16.0,480.0,665.01,531.13
2016,4,15,16,15,536.0,153.0,2.55,15.5,431.0,602.88,485.49
2016,4,15,16,30,501.0,146.0,2.4,15.0,382.0,547.29,444.19
2016,4,15,16,45,463.0,138.0,2.25,15.0,335.5,490.0,399.76
2016,4,15,17,0,425.0,130.0,2.1,15.0,289.0,434.91,356.06
2016,4,15,17,15,397.5,112.0,1.9,14.0,243.0,377.14,310.49
2016,4,15,17,30,370.0,94.0,1.7,13.0,197.0,321.21,264.73
2016,4,15,17,45,320.0,77.5,1.5,12.0,152.5,258.37,211.53
2016,4,15,18,0,270.0,61.0,1.3,11.0,108.0,200.55,161.0
2016,4,15,18,15,191.0,43.0,1.3,10.5,70.5,135.64,103.79
2016,4,15,18,30,112.0,25.0,1.3,10.0,33.0,76.27,43.16
2016,4,15,18,45,56.0,12.5,1.35,9.5,16.5,26.04,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,9.5,1.9,3.5,9.5,9.05,0.0
2016,4,16,6,0,0.0,19.0,2.1,4.0,19.0,17.1,0.0
2016,4,16,6,15,167.5,33.0,2.2,4.5,57.0,25.74,16.24
2016,4,16,6,30,335.0,47.0,2.3,5.0,95.0,36.02,26.94
2016,4,16,6,45,414.0,59.0,2.45,5.5,143.0,45.06,35.68
2016,4,16,7,0,493.0,71.0,2.6,6.0,191.0,52.47,42.69
2016,4,16,7,15,572.0,69.5,2.65,6.5,242.5,48.17,38.74
2016,4,16,7,30,651.0,68.0,2.7,7.0,294.0,78.55,43.73
2016,4,16,7,45,724.5,76.5,2.8,8.0,366.5,140.25,83.53
2016,4,16,8,0,798.0,85.0,2.9,9.0,439.0,206.9,135.84
2016,4,16,8,15,712.5,109.0,2.85,9.5,453.0,254.61,182.98
2016,4,16,8,30,627.0,133.0,2.8,10.0,467.0,295.83,224.35
2016,4,16,8,45,642.0,144.0,2.8,10.5,514.0,350.77,272.91
2016,4,16,9,0,657.0,155.0,2.8,11.0,561.0,406.84,321.18
2016,4,16,9,15,787.0,129.5,2.75,11.5,650.5,487.47,386.86
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,578.97,459.71
2016,4,16,9,45,927.0,106.0,2.65,12.5,779.5,636.26,504.55
2016,4,16,10,0,937.0,108.0,2.6,13.0,819.0,692.48,547.17
2016,4,16,10,15,944.0,110.0,2.55,13.5,851.5,745.36,585.87
2016,4,16,10,30,951.0,112.0,2.5,14.0,884.0,796.4,620.78
2016,4,16,10,45,955.5,113.5,2.5,14.5,909.0,842.98,651.26
2016,4,16,11,0,960.0,115.0,2.5,15.0,934.0,887.06,679.58
2016,4,16,11,15,963.0,115.5,2.5,15.0,951.5,926.22,705.48
2016,4,16,11,30,966.0,116.0,2.5,15.0,969.0,962.39,729.22
2016,4,16,11,45,967.5,116.0,2.5,15.5,978.0,993.56,748.09
2016,4,16,12,0,969.0,116.0,2.5,16.0,987.0,1021.34,764.63
2016,4,16,12,15,968.5,116.0,2.5,16.0,988.0,1043.72,779.02
2016,4,16,12,30,968.0,116.0,2.5,16.0,989.0,1062.41,791.1
2016,4,16,12,45,966.0,115.5,2.5,16.5,981.5,1075.33,798.03
2016,4,16,13,0,964.0,115.0,2.5,17.0,974.0,1084.38,802.58
2016,4,16,13,15,960.5,114.5,2.45,17.0,958.0,1088.01,804.69
2016,4,16,13,30,957.0,114.0,2.4,17.0,942.0,1087.72,804.45
2016,4,16,13,45,950.5,113.0,2.4,17.0,918.0,1079.98,800.18
2016,4,16,14,0,944.0,112.0,2.4,17.0,894.0,1068.4,793.62
2016,4,16,14,15,936.0,110.5,2.35,17.0,862.5,1051.05,782.84
2016,4,16,14,30,928.0,109.0,2.3,17.0,831.0,1030.1,769.86
2016,4,16,14,45,917.0,107.5,2.3,17.0,792.5,1002.83,753.38
2016,4,16,15,0,906.0,106.0,2.3,17.0,754.0,972.41,734.83
2016,4,16,15,15,891.5,103.0,2.25,17.0,709.5,934.16,710.4
2016,4,16,15,30,877.0,100.0,2.2,17.0,665.0,893.35,684.15
2016,4,16,15,45,858.0,97.0,2.15,17.0,615.5,853.23,658.18
2016,4,16,16,0,839.0,94.0,2.1,17.0,566.0,804.24,625.69
2016,4,16,16,15,814.0,90.0,1.95,16.5,513.0,748.02,587.93
2016,4,16,16,30,789.0,86.0,1.8,16.0,460.0,691.19,549.04
2016,4,16,16,45,754.0,81.5,1.65,16.0,404.5,626.66,502.24
2016,4,16,17,0,719.0,77.0,1.5,16.0,349.0,565.96,455.56
2016,4,16,17,15,670.5,71.0,1.35,15.0,293.5,494.45,400.66
2016,4,16,17,30,622.0,65.0,1.2,14.0,238.0,426.29,346.13
2016,4,16,17,45,549.0,56.5,1.1,13.0,185.0,347.21,280.8
2016,4,16,18,0,476.0,48.0,1.0,12.0,132.0,275.15,218.75
2016,4,16,18,15,358.0,36.0,1.05,11.5,87.0,190.3,145.03
2016,4,16,18,30,240.0,24.0,1.1,11.0,42.0,116.66,70.03
2016,4,16,18,45,120.0,12.0,1.15,11.0,21.0,41.74,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,61.0,8.0,0.85,4.5,10.5,7.63,0.0
2016,4,17,6,0,122.0,16.0,0.9,5.0,21.0,12.58,0.0
2016,4,17,6,15,254.5,31.0,1.1,5.5,61.5,24.67,15.57
2016,4,17,6,30,387.0,46.0,1.3,6.0,102.0,36.04,26.93
2016,4,17,6,45,475.0,55.5,1.5,7.0,154.0,41.71,32.48
2016,4,17,7,0,563.0,65.0,1.7,8.0,206.0,47.12,37.51
2016,4,17,7,15,618.5,72.5,1.7,8.5,261.0,50.51,40.58
2016,4,17,7,30,674.0,80.0,1.7,9.0,316.0,91.04,52.7
2016,4,17,7,45,715.0,85.0,1.7,10.0,372.0,144.01,86.17
2016,4,17,8,0,756.0,90.0,1.7,11.0,428.0,205.92,135.52
2016,4,17,8,15,783.0,94.5,1.7,11.5,481.5,264.35,186.49
2016,4,17,8,30,810.0,99.0,1.7,12.0,535.0,325.51,240.64
2016,4,17,8,45,830.0,103.0,1.75,13.0,585.0,386.18,293.49
2016,4,17,9,0,850.0,107.0,1.8,14.0,635.0,448.18,345.78
2016,4,17,9,15,865.0,109.5,1.85,14.5,680.0,507.49,394.93
2016,4,17,9,30,880.0,112.0,1.9,15.0,725.0,566.97,442.5
2016,4,17,9,45,884.0,117.5,1.95,15.5,762.5,623.52,486.17
2016,4,17,10,0,888.0,123.0,2.0,16.0,800.0,677.02,526.2
2016,4,17,10,15,896.5,125.0,2.05,16.5,832.5,728.62,563.74
2016,4,17,10,30,905.0,127.0,2.1,17.0,865.0,778.63,598.56
2016,4,17,10,45,910.0,128.5,2.15,17.5,890.0,823.69,627.94
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,866.42,655.4
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.5,904.9,680.52
2016,4,17,11,30,922.0,132.0,2.2,18.0,950.0,940.58,703.62
2016,4,17,11,45,924.0,132.5,2.2,18.5,959.0,971.47,722.07
2016,4,17,12,0,926.0,133.0,2.2,19.0,968.0,999.17,738.34
2016,4,17,12,15,925.5,133.0,2.2,19.0,969.0,1020.69,751.97
2016,4,17,12,30,925.0,133.0,2.2,19.0,970.0,1038.69,763.44
2016,4,17,12,45,924.5,132.0,2.2,19.0,962.5,1052.08,772.05
2016,4,17,13,0,924.0,131.0,2.2,19.0,955.0,1061.78,778.45
2016,4,17,13,15,920.5,130.0,2.2,19.0,939.5,1064.75,780.69
2016,4,17,13,30,917.0,129.0,2.2,19.0,924.0,1063.93,780.71
2016,4,17,13,45,911.0,128.0,2.2,19.5,901.0,1056.86,775.42
2016,4,17,14,0,905.0,127.0,2.2,20.0,878.0,1046.1,767.95
2016,4,17,14,15,897.0,125.0,2.15,20.0,847.0,1028.68,757.21
2016,4,17,14,30,889.0,123.0,2.1,20.0,816.0,1007.81,744.38
2016,4,17,14,45,878.0,120.5,2.1,20.0,778.5,980.22,727.84
2016,4,17,15,0,867.0,118.0,2.1,20.0,741.0,957.68,714.7
2016,4,17,15,15,852.5,115.5,2.05,19.5,697.5,920.72,692.64
2016,4,17,15,30,838.0,113.0,2.0,19.0,654.0,881.29,668.82
2016,4,17,15,45,819.5,109.0,1.95,19.0,606.0,834.54,638.47
2016,4,17,16,0,801.0,105.0,1.9,19.0,558.0,786.13,606.64
2016,4,17,16,15,775.5,100.5,1.75,18.5,506.0,730.36,569.38
2016,4,17,16,30,750.0,96.0,1.6,18.0,454.0,677.33,533.43
2016,4,17,16,45,716.5,90.5,1.45,18.0,399.5,614.43,487.5
2016,4,17,17,0,683.0,85.0,1.3,18.0,345.0,552.58,440.51
2016,4,17,17,15,634.0,78.0,1.2,17.0,290.5,481.29,386.62
2016,4,17,17,30,585.0,71.0,1.1,16.0,236.0,413.45,333.13
2016,4,17,17,45,513.5,61.5,1.0,15.5,183.5,335.82,269.12
2016,4,17,18,0,442.0,52.0,0.9,15.0,131.0,265.07,208.58
2016,4,17,18,15,328.0,39.0,0.95,14.5,86.5,182.43,137.84
2016,4,17,18,30,214.0,26.0,1.0,14.0,42.0,111.32,68.43
2016,4,17,18,45,107.0,13.0,1.1,13.5,21.0,39.45,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,72.5,8.5,1.1,8.5,12.0,8.1,0.0
2016,4,18,6,0,145.0,17.0,1.1,9.0,24.0,13.47,0.0
2016,4,18,6,15,275.0,30.5,1.3,10.0,64.5,24.0,14.85
2016,4,18,6,30,405.0,44.0,1.5,11.0,105.0,33.94,24.55
2016,4,18,6,45,485.0,54.0,1.7,12.5,156.0,40.15,30.37
2016,4,18,7,0,565.0,64.0,1.9,14.0,207.0,46.03,35.63
2016,4,18,7,15,618.5,71.0,1.8,14.5,261.5,49.07,38.31
2016,4,18,7,30,672.0,78.0,1.7,15.0,316.0,91.09,50.86
2016,4,18,7,45,706.5,84.5,1.65,15.5,370.5,144.43,84.9
2016,4,18,8,0,741.0,91.0,1.6,16.0,425.0,201.9,130.4
2016,4,18,8,15,768.5,95.5,1.5,17.0,478.0,263.59,182.61
2016,4,18,8,30,796.0,100.0,1.4,18.0,531.0,324.02,234.25
2016,4,18,8,45,813.5,104.5,1.3,19.0,579.5,383.39,284.24
2016,4,18,9,0,831.0,109.0,1.2,20.0,628.0,443.82,333.15
2016,4,18,9,15,846.5,111.5,1.15,20.5,673.0,502.26,379.43
2016,4,18,9,30,862.0,114.0,1.1,21.0,718.0,560.95,423.99
2016,4,18,9,45,878.5,114.0,1.1,22.0,758.0,618.74,465.63
2016,4,18,10,0,895.0,114.0,1.1,23.0,798.0,674.71,504.34
2016,4,18,10,15,903.0,115.5,1.0,23.0,830.5,725.68,539.08
2016,4,18,10,30,911.0,117.0,0.9,23.0,863.0,774.99,570.49
2016,4,18,10,45,916.0,119.0,0.8,23.5,888.0,820.59,596.46
2016,4,18,11,0,921.0,121.0,0.7,24.0,913.0,863.86,620.16
2016,4,18,11,15,924.5,122.0,0.65,24.0,930.5,902.39,642.4
2016,4,18,11,30,928.0,123.0,0.6,24.0,948.0,938.1,662.61
2016,4,18,11,45,929.0,123.5,0.55,24.5,957.0,968.09,677.78
2016,4,18,12,0,930.0,124.0,0.5,25.0,966.0,994.82,690.83
2016,4,18,12,15,930.0,124.0,0.5,25.0,966.5,1016.73,703.43
2016,4,18,12,30,930.0,124.0,0.5,25.0,967.0,1035.13,714.05
2016,4,18,12,45,930.0,122.5,0.55,25.5,960.0,1048.4,721.56
2016,4,18,13,0,930.0,121.0,0.6,26.0,953.0,1057.96,727.07
2016,4,18,13,15,926.0,120.5,0.6,26.0,937.5,1060.82,729.01
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,1059.88,728.96
2016,4,18,13,45,915.5,119.5,0.65,26.0,898.5,1052.69,726.6
2016,4,18,14,0,909.0,119.0,0.7,26.0,875.0,1041.8,722.23
2016,4,18,14,15,901.0,117.0,0.7,26.0,844.0,1024.22,712.82
2016,4,18,14,30,893.0,115.0,0.7,26.0,813.0,1003.18,701.49
2016,4,18,14,45,881.5,113.5,0.75,26.0,775.5,976.03,687.56
2016,4,18,15,0,870.0,112.0,0.8,26.0,738.0,945.88,671.72
2016,4,18,15,15,855.5,109.0,0.75,26.0,694.5,916.12,654.1
2016,4,18,15,30,841.0,106.0,0.7,26.0,651.0,876.01,629.89
2016,4,18,15,45,822.0,102.5,0.7,26.0,603.0,829.31,602.22
2016,4,18,16,0,803.0,99.0,0.7,26.0,555.0,780.98,573.1
2016,4,18,16,15,778.0,95.0,0.65,26.0,503.5,726.13,538.33
2016,4,18,16,30,753.0,91.0,0.6,26.0,452.0,670.76,502.61
2016,4,18,16,45,719.5,86.0,0.55,26.0,398.0,611.13,462.39
2016,4,18,17,0,686.0,81.0,0.5,26.0,344.0,549.78,418.82
2016,4,18,17,15,639.0,74.5,0.55,25.0,290.0,480.16,370.0
2016,4,18,17,30,592.0,68.0,0.6,24.0,236.0,413.8,320.95
2016,4,18,17,45,522.0,59.0,0.65,23.5,184.0,337.15,260.91
2016,4,18,18,0,452.0,50.0,0.7,23.0,132.0,267.23,203.6
2016,4,18,18,15,344.0,37.5,0.8,22.0,88.0,186.77,137.16
2016,4,18,18,30,236.0,25.0,0.9,21.0,44.0,117.84,72.46
2016,4,18,18,45,118.0,12.5,1.05,20.0,22.0,41.8,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,10.96,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,20.6,1.19
2016,4,19,6,15,160.5,37.5,2.05,11.5,62.5,29.11,19.24
2016,4,19,6,30,321.0,52.0,2.2,12.0,102.0,39.65,29.52
2016,4,19,6,45,392.0,66.0,2.35,13.0,150.5,49.24,38.41
2016,4,19,7,0,463.0,80.0,2.5,14.0,199.0,58.38,46.62
2016,4,19,7,15,507.0,85.0,2.4,14.5,243.5,60.08,48.08
2016,4,19,7,30,551.0,90.0,2.3,15.0,288.0,95.74,57.99
2016,4,19,7,45,547.0,109.0,2.25,15.5,331.5,147.68,94.46
2016,4,19,8,0,543.0,128.0,2.2,16.0,375.0,199.1,136.71
2016,4,19,8,15,574.0,135.5,2.1,17.0,424.0,248.92,178.26
2016,4,19,8,30,605.0,143.0,2.0,18.0,473.0,301.99,222.91
2016,4,19,8,45,534.0,185.5,1.9,19.0,496.0,351.18,265.46
2016,4,19,9,0,463.0,228.0,1.8,20.0,519.0,392.22,299.12
2016,4,19,9,15,499.0,232.0,1.85,21.0,565.5,442.81,338.05
2016,4,19,9,30,535.0,236.0,1.9,22.0,612.0,496.52,378.26
2016,4,19,9,45,448.0,287.0,2.0,23.0,614.0,523.15,396.62
2016,4,19,10,0,361.0,338.0,2.1,24.0,616.0,540.07,406.81
2016,4,19,10,15,436.0,324.0,2.1,24.0,673.0,601.42,451.97
2016,4,19,10,30,511.0,310.0,2.1,24.0,730.0,667.68,499.66
2016,4,19,10,45,673.0,238.5,2.1,24.5,808.5,752.35,560.42
2016,4,19,11,0,835.0,167.0,2.1,25.0,887.0,843.24,622.22
2016,4,19,11,15,689.5,257.0,2.05,25.0,859.5,842.59,618.3
2016,4,19,11,30,544.0,347.0,2.0,25.0,832.0,827.78,603.87
2016,4,19,11,45,488.0,366.0,2.0,25.5,804.5,816.32,593.96
2016,4,19,12,0,432.0,385.0,2.0,26.0,777.0,800.2,580.86
2016,4,19,12,15,453.5,382.0,2.0,26.0,794.0,832.28,602.73
2016,4,19,12,30,475.0,379.0,2.0,26.0,811.0,863.17,623.26
2016,4,19,12,45,465.0,376.0,2.05,26.0,796.5,861.52,622.43
2016,4,19,13,0,455.0,373.0,2.1,26.0,782.0,857.4,620.35
2016,4,19,13,15,468.0,362.0,2.1,26.0,776.5,865.78,626.76
2016,4,19,13,30,481.0,351.0,2.1,26.0,771.0,871.85,631.62
2016,4,19,13,45,510.5,330.5,2.1,26.5,766.0,882.13,638.65
2016,4,19,14,0,540.0,310.0,2.1,27.0,761.0,889.44,643.78
2016,4,19,14,15,383.0,345.0,2.05,26.5,659.5,756.3,553.49
2016,4,19,14,30,226.0,380.0,2.0,26.0,558.0,625.31,462.26
2016,4,19,14,45,296.5,345.0,1.95,26.0,567.0,666.02,494.09
2016,4,19,15,0,367.0,310.0,1.9,26.0,576.0,688.63,512.24
2016,4,19,15,15,415.0,274.5,1.8,25.5,558.0,697.6,521.04
2016,4,19,15,30,463.0,239.0,1.7,25.0,540.0,690.15,518.89
2016,4,19,15,45,546.0,192.0,1.65,25.0,522.0,694.16,524.99
2016,4,19,16,0,629.0,145.0,1.6,25.0,504.0,695.69,528.92
2016,4,19,16,15,607.5,143.0,1.4,24.5,463.5,652.13,498.44
2016,4,19,16,30,586.0,141.0,1.2,24.0,423.0,607.99,467.32
2016,4,19,16,45,538.5,135.0,1.05,23.5,370.5,537.99,417.11
2016,4,19,17,0,491.0,129.0,0.9,23.0,318.0,475.51,371.14
2016,4,19,17,15,441.0,116.5,0.9,22.5,267.0,407.5,320.48
2016,4,19,17,30,391.0,104.0,0.9,22.0,216.0,343.59,271.05
2016,4,19,17,45,330.0,87.5,0.9,21.5,168.5,274.36,215.63
2016,4,19,18,0,269.0,71.0,0.9,21.0,121.0,211.36,163.47
2016,4,19,18,15,185.0,51.0,0.9,20.5,80.0,135.93,100.83
2016,4,19,18,30,101.0,31.0,0.9,20.0,39.0,76.19,47.49
2016,4,19,18,45,50.5,15.5,0.95,20.0,19.5,27.59,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,8.58,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,16.69,2.1
2016,4,20,6,15,61.5,41.5,3.2,13.0,51.5,34.91,24.19
2016,4,20,6,30,123.0,65.0,3.4,13.0,85.0,53.18,41.32
2016,4,20,6,45,179.0,88.0,3.65,13.5,128.5,68.0,54.98
2016,4,20,7,0,235.0,111.0,3.9,14.0,172.0,84.09,69.43
2016,4,20,7,15,321.5,114.0,3.95,14.0,218.0,86.16,71.31
2016,4,20,7,30,408.0,117.0,4.0,14.0,264.0,110.09,74.54
2016,4,20,7,45,472.5,135.0,4.1,14.5,331.5,160.62,108.92
2016,4,20,8,0,537.0,153.0,4.2,15.0,399.0,219.27,154.5
2016,4,20,8,15,592.5,142.0,4.15,15.0,443.0,260.29,189.17
2016,4,20,8,30,648.0,131.0,4.1,15.0,487.0,305.89,229.18
2016,4,20,8,45,664.5,150.5,4.1,15.5,544.0,369.87,284.22
2016,4,20,9,0,681.0,170.0,4.1,16.0,601.0,435.26,338.96
2016,4,20,9,15,699.5,175.0,4.0,16.0,644.5,489.88,384.61
2016,4,20,9,30,718.0,180.0,3.9,16.0,688.0,545.43,429.78
2016,4,20,9,45,756.5,170.5,3.85,16.5,731.0,600.11,472.68
2016,4,20,10,0,795.0,161.0,3.8,17.0,774.0,657.69,516.6
2016,4,20,10,15,805.0,163.5,3.7,17.5,806.0,707.22,552.83
2016,4,20,10,30,815.0,166.0,3.6,18.0,838.0,755.59,587.2
2016,4,20,10,45,824.0,166.5,3.5,18.5,863.0,799.93,617.28
2016,4,20,11,0,833.0,167.0,3.4,19.0,888.0,842.52,644.63
2016,4,20,11,15,837.0,168.5,3.3,19.0,905.0,879.91,669.18
2016,4,20,11,30,841.0,170.0,3.2,19.0,922.0,914.8,691.8
2016,4,20,11,45,843.0,171.0,3.15,19.5,931.0,944.74,709.85
2016,4,20,12,0,845.0,172.0,3.1,20.0,940.0,971.75,725.82
2016,4,20,12,15,845.0,172.0,3.0,20.0,940.5,992.79,738.72
2016,4,20,12,30,845.0,172.0,2.9,20.0,941.0,1010.56,749.47
2016,4,20,12,45,845.0,169.5,2.85,20.5,934.5,1022.4,755.37
2016,4,20,13,0,845.0,167.0,2.8,21.0,928.0,1030.77,759.1
2016,4,20,13,15,841.0,166.0,2.7,21.0,912.5,1033.14,760.02
2016,4,20,13,30,837.0,165.0,2.6,21.0,897.0,1031.96,758.78
2016,4,20,13,45,827.5,165.0,2.55,21.0,873.0,1022.77,752.99
2016,4,20,14,0,818.0,165.0,2.5,21.0,849.0,1010.16,745.17
2016,4,20,14,15,656.0,229.0,2.45,21.0,765.5,918.54,685.11
2016,4,20,14,30,494.0,293.0,2.4,21.0,682.0,817.54,613.75
2016,4,20,14,45,631.5,224.5,2.35,21.0,698.0,872.17,656.68
2016,4,20,15,0,769.0,156.0,2.3,21.0,714.0,913.59,685.42
2016,4,20,15,15,753.0,152.0,2.25,21.0,671.5,876.0,660.65
2016,4,20,15,30,737.0,148.0,2.2,21.0,629.0,836.34,635.08
2016,4,20,15,45,714.0,144.0,2.15,21.0,582.0,788.93,603.92
2016,4,20,16,0,691.0,140.0,2.1,21.0,535.0,740.46,571.67
2016,4,20,16,15,663.5,133.5,2.0,20.5,484.5,684.99,534.47
2016,4,20,16,30,636.0,127.0,1.9,20.0,434.0,629.49,495.53
2016,4,20,16,45,598.0,119.5,1.8,20.0,382.0,566.02,448.64
2016,4,20,17,0,560.0,112.0,1.7,20.0,330.0,504.19,401.8
2016,4,20,17,15,511.0,102.0,1.55,19.0,278.0,431.89,346.77
2016,4,20,17,30,462.0,92.0,1.4,18.0,226.0,367.76,296.03
2016,4,20,17,45,392.0,79.0,1.3,17.0,176.5,294.29,236.1
2016,4,20,18,0,322.0,66.0,1.2,16.0,127.0,227.98,180.13
2016,4,20,18,15,231.0,48.5,1.2,15.5,85.0,156.14,118.73
2016,4,20,18,30,140.0,31.0,1.2,15.0,43.0,94.84,62.51
2016,4,20,18,45,70.0,15.5,1.3,14.5,21.5,32.57,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.0,1.95,11.5,7.0,6.67,0.0
2016,4,21,6,0,0.0,14.0,2.1,12.0,14.0,12.98,1.7
2016,4,21,6,15,14.0,37.0,2.15,12.0,39.5,32.86,22.71
2016,4,21,6,30,28.0,60.0,2.2,12.0,65.0,51.56,40.15
2016,4,21,6,45,47.0,85.0,2.25,12.5,96.0,71.15,58.03
2016,4,21,7,0,66.0,110.0,2.3,13.0,127.0,90.25,75.15
2016,4,21,7,15,97.0,129.0,2.35,13.5,161.0,100.53,84.08
2016,4,21,7,30,128.0,148.0,2.4,14.0,195.0,126.32,97.14
2016,4,21,7,45,250.0,158.5,2.45,15.0,268.0,156.83,114.99
2016,4,21,8,0,372.0,169.0,2.5,16.0,341.0,206.77,150.2
2016,4,21,8,15,336.0,199.0,2.6,16.5,368.0,247.93,186.27
2016,4,21,8,30,300.0,229.0,2.7,17.0,395.0,285.14,218.63
2016,4,21,8,45,266.5,258.5,2.8,17.5,415.5,318.88,247.11
2016,4,21,9,0,233.0,288.0,2.9,18.0,436.0,351.21,273.31
2016,4,21,9,15,226.5,315.5,2.95,18.5,468.0,388.32,302.01
2016,4,21,9,30,220.0,343.0,3.0,19.0,500.0,424.82,329.49
2016,4,21,9,45,238.5,355.5,3.05,19.5,533.5,462.32,357.45
2016,4,21,10,0,257.0,368.0,3.1,20.0,567.0,501.6,386.34
2016,4,21,10,15,248.0,386.5,3.1,20.0,584.5,529.24,406.38
2016,4,21,10,30,239.0,405.0,3.1,20.0,602.0,553.79,423.92
2016,4,21,10,45,238.5,418.0,3.15,20.5,620.0,579.79,441.83
2016,4,21,11,0,238.0,431.0,3.2,21.0,638.0,605.24,459.09
2016,4,21,11,15,235.0,441.0,3.2,21.0,648.5,625.12,472.94
2016,4,21,11,30,232.0,451.0,3.2,21.0,659.0,644.15,486.12
2016,4,21,11,45,284.5,443.5,3.25,21.5,701.5,702.17,527.53
2016,4,21,12,0,337.0,436.0,3.3,22.0,744.0,756.0,565.31
2016,4,21,12,15,374.0,416.5,3.35,22.0,758.5,783.81,585.79
2016,4,21,12,30,411.0,397.0,3.4,22.0,773.0,818.83,611.21
2016,4,21,12,45,430.5,387.0,3.45,22.5,778.0,838.52,624.37
2016,4,21,13,0,450.0,377.0,3.5,23.0,783.0,856.44,636.41
2016,4,21,13,15,416.0,384.0,3.5,23.0,754.5,835.89,621.73
2016,4,21,13,30,382.0,391.0,3.5,23.0,726.0,803.26,599.22
2016,4,21,13,45,278.0,405.0,3.55,23.0,646.0,716.2,536.79
2016,4,21,14,0,174.0,419.0,3.6,23.0,566.0,615.67,463.79
2016,4,21,14,15,272.5,384.0,3.55,22.5,604.5,689.28,521.4
2016,4,21,14,30,371.0,349.0,3.5,22.0,643.0,745.57,565.52
2016,4,21,14,45,343.0,337.5,3.5,22.0,599.5,701.68,534.51
2016,4,21,15,0,315.0,326.0,3.5,22.0,556.0,657.37,503.5
2016,4,21,15,15,331.5,301.5,3.4,22.0,530.0,638.94,491.96
2016,4,21,15,30,348.0,277.0,3.3,22.0,504.0,618.1,478.44
2016,4,21,15,45,321.0,260.0,3.25,22.0,458.0,566.35,441.13
2016,4,21,16,0,294.0,243.0,3.2,22.0,412.0,515.21,403.89
2016,4,21,16,15,293.0,219.0,2.95,21.5,374.5,477.11,376.89
2016,4,21,16,30,292.0,195.0,2.7,21.0,337.0,438.0,348.53
2016,4,21,16,45,267.0,178.5,2.5,21.0,297.0,390.26,311.8
2016,4,21,17,0,242.0,162.0,2.3,21.0,257.0,344.13,275.72
2016,4,21,17,15,224.0,139.5,2.15,20.0,217.0,296.83,239.15
2016,4,21,17,30,206.0,117.0,2.0,19.0,177.0,250.76,202.36
2016,4,21,17,45,173.0,95.0,1.85,18.5,138.5,199.43,159.71
2016,4,21,18,0,140.0,73.0,1.7,18.0,100.0,151.25,118.75
2016,4,21,18,15,95.5,51.5,1.7,17.5,67.5,96.79,72.38
2016,4,21,18,30,51.0,30.0,1.7,17.0,35.0,52.98,33.49
2016,4,21,18,45,25.5,15.0,1.75,17.0,17.5,20.79,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,3.0,2.85,15.0,3.0,2.86,0.0
2016,4,22,6,0,0.0,6.0,2.9,15.0,6.0,5.55,0.0
2016,4,22,6,15,0.0,15.5,2.9,15.0,15.5,14.36,6.67
2016,4,22,6,30,0.0,25.0,2.9,15.0,25.0,23.19,14.81
2016,4,22,6,45,0.0,37.5,2.95,15.5,37.5,34.82,25.33
2016,4,22,7,0,0.0,50.0,3.0,16.0,50.0,46.47,35.73
2016,4,22,7,15,0.0,63.0,3.0,16.0,63.0,58.6,46.47
2016,4,22,7,30,0.0,76.0,3.0,16.0,76.0,70.45,54.1
2016,4,22,7,45,0.0,76.5,3.0,16.5,76.5,71.21,54.44
2016,4,22,8,0,0.0,77.0,3.0,17.0,77.0,71.68,54.52
2016,4,22,8,15,7.5,135.5,3.1,17.0,140.0,125.72,98.64
2016,4,22,8,30,15.0,194.0,3.2,17.0,203.0,179.8,142.02
2016,4,22,8,45,7.5,156.0,3.3,17.5,160.5,146.02,114.25
2016,4,22,9,0,0.0,118.0,3.4,18.0,118.0,109.55,84.37
2016,4,22,9,15,10.0,188.0,3.45,18.0,195.5,177.88,139.15
2016,4,22,9,30,20.0,258.0,3.5,18.0,273.0,247.24,193.64
2016,4,22,9,45,87.0,319.0,3.6,18.0,386.5,342.14,267.78
2016,4,22,10,0,154.0,380.0,3.7,18.0,500.0,446.57,347.83
2016,4,22,10,15,92.5,357.5,3.7,18.0,430.5,394.47,306.9
2016,4,22,10,30,31.0,335.0,3.7,18.0,361.0,335.69,260.6
2016,4,22,10,45,23.0,304.0,3.7,18.5,323.5,301.54,233.75
2016,4,22,11,0,15.0,273.0,3.7,19.0,286.0,267.76,207.04
2016,4,22,11,15,12.5,244.0,3.65,19.0,255.0,239.49,185.06
2016,4,22,11,30,10.0,215.0,3.6,19.0,224.0,210.74,162.6
2016,4,22,11,45,10.0,214.0,3.55,19.0,223.5,210.43,162.35
2016,4,22,12,0,10.0,213.0,3.5,19.0,223.0,210.06,162.02
2016,4,22,12,15,7.0,183.5,3.4,18.5,190.5,179.55,138.31
2016,4,22,12,30,4.0,154.0,3.3,18.0,158.0,148.81,114.24
2016,4,22,12,45,76.5,307.5,3.2,18.0,376.5,388.2,302.28
2016,4,22,13,0,149.0,461.0,3.1,18.0,595.0,622.71,475.23
2016,4,22,13,15,83.5,380.5,3.0,18.0,455.5,464.59,357.16
2016,4,22,13,30,18.0,300.0,2.9,18.0,316.0,305.98,236.37
2016,4,22,13,45,26.0,323.5,2.8,18.0,346.0,350.62,271.29
2016,4,22,14,0,34.0,347.0,2.7,18.0,376.0,384.84,297.4
2016,4,22,14,15,28.5,322.0,2.65,18.0,345.5,354.04,274.17
2016,4,22,14,30,23.0,297.0,2.6,18.0,315.0,310.33,241.2
2016,4,22,14,45,39.5,308.5,2.55,18.0,338.5,352.37,274.51
2016,4,22,15,0,56.0,320.0,2.5,18.0,362.0,381.5,297.53
2016,4,22,15,15,37.0,277.5,2.45,17.5,304.5,317.89,249.28
2016,4,22,15,30,18.0,235.0,2.4,17.0,247.0,244.21,192.41
2016,4,22,15,45,12.0,208.0,2.4,17.0,215.5,211.69,167.2
2016,4,22,16,0,6.0,181.0,2.4,17.0,184.0,179.53,141.83
2016,4,22,16,15,8.0,173.5,2.25,17.0,177.5,174.18,138.08
2016,4,22,16,30,10.0,166.0,2.1,17.0,171.0,168.81,134.23
2016,4,22,16,45,6.5,148.5,1.95,17.0,151.5,148.99,118.4
2016,4,22,17,0,3.0,131.0,1.8,17.0,132.0,129.49,102.69
2016,4,22,17,15,1.5,111.0,1.6,16.5,111.5,108.8,85.99
2016,4,22,17,30,0.0,91.0,1.4,16.0,91.0,88.19,69.03
2016,4,22,17,45,0.0,71.5,1.25,16.0,71.5,68.93,52.77
2016,4,22,18,0,0.0,52.0,1.1,16.0,52.0,49.53,36.15
2016,4,22,18,15,0.0,35.0,1.0,15.5,35.0,32.69,21.57
2016,4,22,18,30,0.0,18.0,0.9,15.0,18.0,16.69,7.32
2016,4,22,18,45,0.0,9.0,0.85,15.0,9.0,8.34,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,5,45,92.5,12.0,2.35,10.5,18.5,11.44,0.0
2016,4,23,6,0,185.0,24.0,2.6,11.0,37.0,18.82,7.42
2016,4,23,6,15,296.0,38.0,2.7,11.5,79.0,30.01,20.5
2016,4,23,6,30,407.0,52.0,2.8,12.0,121.0,40.14,30.13
2016,4,23,6,45,480.5,61.5,2.95,12.5,171.5,45.59,35.32
2016,4,23,7,0,554.0,71.0,3.1,13.0,222.0,50.77,40.04
2016,4,23,7,15,603.5,78.0,3.25,13.5,275.5,55.3,44.0
2016,4,23,7,30,653.0,85.0,3.4,14.0,329.0,103.81,59.61
2016,4,23,7,45,691.5,89.5,3.6,15.0,382.5,155.02,94.17
2016,4,23,8,0,730.0,94.0,3.8,16.0,436.0,210.78,139.26
2016,4,23,8,15,755.0,98.5,3.85,16.5,487.5,271.22,191.86
2016,4,23,8,30,780.0,103.0,3.9,17.0,539.0,330.0,243.76
2016,4,23,8,45,800.5,105.5,3.95,17.5,587.0,387.55,294.23
2016,4,23,9,0,821.0,108.0,4.0,18.0,635.0,446.46,344.57
2016,4,23,9,15,835.0,111.0,3.95,18.5,678.0,503.79,392.09
2016,4,23,9,30,849.0,114.0,3.9,19.0,721.0,561.2,438.07
2016,4,23,9,45,578.5,237.0,3.9,19.5,661.0,558.01,434.14
2016,4,23,10,0,308.0,360.0,3.9,20.0,601.0,527.46,407.33
2016,4,23,10,15,598.0,239.5,3.85,20.0,730.0,638.21,495.12
2016,4,23,10,30,888.0,119.0,3.8,20.0,859.0,765.91,592.14
2016,4,23,10,45,450.0,184.5,3.75,20.5,560.5,531.8,415.18
2016,4,23,11,0,12.0,250.0,3.7,21.0,262.0,243.74,186.42
