Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,15,94.5,355.0,3.65,21.0,441.0,423.87,325.69
2016,4,23,11,30,177.0,460.0,3.6,21.0,620.0,604.45,458.3
2016,4,23,11,45,204.5,462.0,3.6,21.0,648.5,640.94,484.18
2016,4,23,12,0,232.0,464.0,3.6,21.0,677.0,678.09,511.13
2016,4,23,12,15,124.0,380.5,3.55,21.0,495.0,500.03,380.64
2016,4,23,12,30,16.0,297.0,3.5,21.0,313.0,297.99,227.43
2016,4,23,12,45,222.0,342.0,3.5,21.5,544.0,577.15,441.63
2016,4,23,13,0,428.0,387.0,3.5,22.0,775.0,844.42,631.73
2016,4,23,13,15,219.5,312.0,3.5,22.0,511.5,552.61,421.18
2016,4,23,13,30,11.0,237.0,3.5,22.0,248.0,236.77,180.28
2016,4,23,13,45,164.0,317.0,3.5,22.0,456.0,494.68,380.69
2016,4,23,14,0,317.0,397.0,3.5,22.0,664.0,747.3,564.1
2016,4,23,14,15,575.0,268.5,3.45,21.5,732.0,876.1,662.03
2016,4,23,14,30,833.0,140.0,3.4,21.0,800.0,981.48,737.07
2016,4,23,14,45,820.0,138.0,3.4,21.0,763.5,953.2,718.31
2016,4,23,15,0,807.0,136.0,3.4,21.0,727.0,922.13,698.75
2016,4,23,15,15,792.5,132.5,3.35,21.0,684.5,885.48,674.95
2016,4,23,15,30,778.0,129.0,3.3,21.0,642.0,846.56,649.48
2016,4,23,15,45,759.0,125.0,3.25,21.0,595.5,805.21,622.1
2016,4,23,16,0,740.0,121.0,3.2,21.0,549.0,758.51,590.62
2016,4,23,16,15,715.0,116.0,3.05,20.5,499.0,704.9,554.33
2016,4,23,16,30,690.0,111.0,2.9,20.0,449.0,650.98,516.91
2016,4,23,16,45,658.5,104.0,2.8,20.0,397.0,590.34,471.71
2016,4,23,17,0,627.0,97.0,2.7,20.0,345.0,530.7,426.1
2016,4,23,17,15,580.5,89.0,2.55,19.0,292.5,462.44,373.72
2016,4,23,17,30,534.0,81.0,2.4,18.0,240.0,397.44,321.93
2016,4,23,17,45,473.0,70.5,2.3,17.5,190.0,326.39,262.9
2016,4,23,18,0,412.0,60.0,2.2,17.0,140.0,261.05,206.72
2016,4,23,18,15,313.5,46.0,2.2,16.5,96.0,183.1,139.78
2016,4,23,18,30,215.0,32.0,2.2,16.0,52.0,118.67,81.55
2016,4,23,18,45,107.5,16.0,2.25,15.5,26.0,51.71,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,5,45,99.5,12.5,2.0,7.5,19.5,11.91,0.0
2016,4,24,6,0,199.0,25.0,2.2,8.0,39.0,19.59,8.9
2016,4,24,6,15,310.5,38.5,2.25,8.5,82.5,30.28,21.11
2016,4,24,6,30,422.0,52.0,2.3,9.0,126.0,39.91,30.37
2016,4,24,6,45,495.0,61.5,2.35,10.0,177.0,45.39,35.54
2016,4,24,7,0,568.0,71.0,2.4,11.0,228.0,50.57,40.21
2016,4,24,7,15,618.0,78.5,2.4,11.5,282.5,57.28,46.14
2016,4,24,7,30,668.0,86.0,2.4,12.0,337.0,107.17,61.9
2016,4,24,7,45,703.0,91.5,2.45,12.5,391.0,159.69,98.26
2016,4,24,8,0,738.0,97.0,2.5,13.0,445.0,216.34,144.85
2016,4,24,8,15,764.0,101.5,2.25,13.5,497.5,277.64,198.21
2016,4,24,8,30,790.0,106.0,2.0,14.0,550.0,337.25,250.42
2016,4,24,8,45,808.5,110.0,1.8,15.0,598.5,395.96,300.5
2016,4,24,9,0,827.0,114.0,1.6,16.0,647.0,455.81,349.45
2016,4,24,9,15,841.5,117.0,1.35,16.0,691.0,513.71,395.85
2016,4,24,9,30,856.0,120.0,1.1,16.0,735.0,571.73,440.02
2016,4,24,9,45,867.0,122.5,0.9,16.5,773.5,627.09,479.42
2016,4,24,10,0,878.0,125.0,0.7,17.0,812.0,681.65,515.95
2016,4,24,10,15,886.0,127.0,0.55,17.5,844.0,731.88,548.1
2016,4,24,10,30,894.0,129.0,0.4,18.0,876.0,780.51,576.73
2016,4,24,10,45,899.0,130.5,0.3,18.5,900.0,824.52,601.22
2016,4,24,11,0,904.0,132.0,0.2,19.0,924.0,866.24,623.74
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.0,903.76,646.18
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,938.52,666.79
2016,4,24,11,45,912.0,135.0,0.25,19.5,966.5,968.12,683.83
2016,4,24,12,0,913.0,136.0,0.3,20.0,975.0,994.56,699.01
2016,4,24,12,15,912.5,136.0,0.35,20.0,975.5,1015.32,712.19
2016,4,24,12,30,912.0,136.0,0.4,20.0,976.0,1032.63,723.51
2016,4,24,12,45,922.0,128.0,0.5,20.0,971.5,1048.76,735.53
2016,4,24,13,0,932.0,120.0,0.6,20.0,967.0,1061.28,745.57
2016,4,24,13,15,928.5,119.5,0.65,20.0,951.0,1064.3,748.84
2016,4,24,13,30,925.0,119.0,0.7,20.0,935.0,1063.56,750.12
2016,4,24,13,45,917.5,118.5,0.75,20.5,911.5,1055.06,745.44
2016,4,24,14,0,910.0,118.0,0.8,21.0,888.0,1042.91,738.73
2016,4,24,14,15,902.5,116.5,0.8,21.0,857.0,1026.13,729.6
2016,4,24,14,30,895.0,115.0,0.8,21.0,826.0,1005.91,718.48
2016,4,24,14,45,882.0,114.0,0.8,21.0,788.5,977.67,702.44
2016,4,24,15,0,869.0,113.0,0.8,21.0,751.0,946.53,684.62
2016,4,24,15,15,855.5,110.5,0.8,20.5,708.0,918.11,669.76
2016,4,24,15,30,842.0,108.0,0.8,20.0,665.0,879.4,648.01
2016,4,24,15,45,821.5,105.5,0.85,20.0,617.0,832.51,620.28
2016,4,24,16,0,801.0,103.0,0.9,20.0,569.0,784.12,591.0
2016,4,24,16,15,777.0,99.0,0.9,20.0,517.5,730.13,556.5
2016,4,24,16,30,753.0,95.0,0.9,20.0,466.0,675.57,520.87
2016,4,24,16,45,719.0,90.5,0.9,20.0,412.0,616.24,480.07
2016,4,24,17,0,685.0,86.0,0.9,20.0,358.0,555.21,435.84
2016,4,24,17,15,639.0,79.5,0.85,19.0,304.0,486.24,385.15
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,420.4,334.63
2016,4,24,17,45,524.5,64.5,0.8,17.5,198.0,344.93,274.0
2016,4,24,18,0,456.0,56.0,0.8,17.0,146.0,275.91,216.24
2016,4,24,18,15,353.0,44.0,0.85,16.5,100.5,197.29,149.78
2016,4,24,18,30,250.0,32.0,0.9,16.0,55.0,130.43,90.26
2016,4,24,18,45,125.0,16.0,1.0,15.5,27.5,56.43,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,81.5,13.5,1.45,11.0,19.5,12.87,0.0
2016,4,25,6,0,163.0,27.0,1.6,12.0,39.0,21.13,10.46
2016,4,25,6,15,271.0,41.5,1.85,12.5,81.0,31.91,22.24
2016,4,25,6,30,379.0,56.0,2.1,13.0,123.0,42.26,31.97
2016,4,25,6,45,454.0,66.0,2.4,14.0,173.5,49.06,38.23
2016,4,25,7,0,529.0,76.0,2.7,15.0,224.0,54.49,43.02
2016,4,25,7,15,579.5,83.0,2.85,15.5,277.0,61.97,49.54
2016,4,25,7,30,630.0,90.0,3.0,16.0,330.0,109.21,63.59
2016,4,25,7,45,669.0,95.0,3.2,17.0,383.5,159.55,97.98
2016,4,25,8,0,708.0,100.0,3.4,18.0,437.0,214.52,142.23
2016,4,25,8,15,734.5,104.5,3.4,18.5,488.0,270.31,190.5
2016,4,25,8,30,761.0,109.0,3.4,19.0,539.0,332.26,244.13
2016,4,25,8,45,782.0,112.0,3.45,19.5,587.5,389.28,293.4
2016,4,25,9,0,803.0,115.0,3.5,20.0,636.0,447.76,342.61
2016,4,25,9,15,818.0,118.0,3.45,20.5,679.5,504.5,388.9
2016,4,25,9,30,833.0,121.0,3.4,21.0,723.0,561.47,433.8
2016,4,25,9,45,848.5,121.5,3.4,21.5,761.5,616.39,475.87
2016,4,25,10,0,864.0,122.0,3.4,22.0,800.0,671.07,516.47
2016,4,25,10,15,872.0,123.5,3.35,22.0,831.5,720.08,552.66
2016,4,25,10,30,880.0,125.0,3.3,22.0,863.0,767.51,585.91
2016,4,25,10,45,885.0,127.0,3.3,22.5,887.0,811.28,614.32
2016,4,25,11,0,890.0,129.0,3.3,23.0,911.0,852.82,640.83
2016,4,25,11,15,688.0,252.0,3.3,23.0,863.5,839.56,629.49
2016,4,25,11,30,486.0,375.0,3.3,23.0,816.0,804.86,599.75
2016,4,25,11,45,460.0,384.0,3.35,23.5,804.5,809.04,601.34
2016,4,25,12,0,434.0,393.0,3.4,24.0,793.0,810.2,600.54
2016,4,25,12,15,433.0,393.5,3.4,24.0,793.0,824.18,610.12
2016,4,25,12,30,432.0,394.0,3.4,24.0,793.0,836.22,618.32
2016,4,25,12,45,445.0,388.0,3.45,24.0,796.0,853.65,630.92
2016,4,25,13,0,458.0,382.0,3.5,24.0,799.0,869.18,642.25
2016,4,25,13,15,660.5,264.0,3.5,24.0,854.5,960.52,710.65
2016,4,25,13,30,863.0,146.0,3.5,24.0,910.0,1029.29,756.38
2016,4,25,13,45,717.5,225.5,3.55,24.0,850.0,983.16,726.39
2016,4,25,14,0,572.0,305.0,3.6,24.0,790.0,915.56,679.39
2016,4,25,14,15,575.0,288.5,3.6,24.0,761.5,897.28,668.85
2016,4,25,14,30,578.0,272.0,3.6,24.0,733.0,876.19,656.02
2016,4,25,14,45,677.0,212.0,3.6,24.0,727.5,902.18,677.42
2016,4,25,15,0,776.0,152.0,3.6,24.0,722.0,910.4,684.17
2016,4,25,15,15,759.5,148.0,3.5,23.5,680.0,877.1,663.51
2016,4,25,15,30,743.0,144.0,3.4,23.0,638.0,836.79,638.12
2016,4,25,15,45,574.0,183.0,3.3,23.0,548.5,707.05,546.55
2016,4,25,16,0,405.0,222.0,3.2,23.0,459.0,592.61,460.98
2016,4,25,16,15,489.5,177.5,3.0,22.5,438.0,593.55,465.91
2016,4,25,16,30,574.0,133.0,2.8,22.0,417.0,590.46,466.62
2016,4,25,16,45,520.0,133.0,2.6,21.5,368.5,522.45,415.63
2016,4,25,17,0,466.0,133.0,2.4,21.0,320.0,463.49,370.55
2016,4,25,17,15,468.5,113.0,2.25,20.5,277.5,419.21,336.65
2016,4,25,17,30,471.0,93.0,2.1,20.0,235.0,373.47,300.07
2016,4,25,17,45,419.0,79.0,2.0,20.0,187.0,307.0,244.89
2016,4,25,18,0,367.0,65.0,1.9,20.0,139.0,245.56,192.39
2016,4,25,18,15,274.0,50.0,1.9,19.5,96.0,173.09,131.02
2016,4,25,18,30,181.0,35.0,1.9,19.0,53.0,111.37,77.05
2016,4,25,18,45,90.5,17.5,1.9,18.5,26.5,49.78,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,26,5,45,64.5,15.0,2.6,13.5,20.0,14.3,0.0
2016,4,26,6,0,129.0,30.0,2.8,14.0,40.0,23.48,12.64
2016,4,26,6,15,222.0,47.0,2.9,14.5,81.0,36.18,25.77
2016,4,26,6,30,315.0,64.0,3.0,15.0,122.0,48.33,37.06
2016,4,26,6,45,382.5,77.5,3.2,15.5,170.0,57.19,45.18
2016,4,26,7,0,450.0,91.0,3.4,16.0,218.0,65.62,52.67
2016,4,26,7,15,500.5,100.5,3.5,16.5,270.0,76.39,55.12
2016,4,26,7,30,551.0,110.0,3.6,17.0,322.0,121.52,76.11
2016,4,26,7,45,590.5,117.0,3.75,18.0,374.0,168.74,108.53
2016,4,26,8,0,630.0,124.0,3.9,19.0,426.0,220.81,150.04
2016,4,26,8,15,658.0,130.0,3.85,19.5,476.5,273.68,195.16
2016,4,26,8,30,686.0,136.0,3.8,20.0,527.0,329.5,243.11
2016,4,26,8,45,712.0,139.0,3.75,20.5,575.0,384.68,290.07
2016,4,26,9,0,738.0,142.0,3.7,21.0,623.0,442.0,337.6
2016,4,26,9,15,754.5,145.5,3.65,21.5,665.5,496.98,382.08
2016,4,26,9,30,771.0,149.0,3.6,22.0,708.0,554.55,427.02
2016,4,26,9,45,803.0,141.0,3.6,22.5,749.5,608.44,468.3
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,663.62,509.42
2016,4,26,10,15,844.0,134.5,3.55,23.0,822.0,712.75,545.63
2016,4,26,10,30,853.0,136.0,3.5,23.0,853.0,758.63,578.26
2016,4,26,10,45,865.5,133.5,3.5,23.5,879.0,802.96,607.14
2016,4,26,11,0,878.0,131.0,3.5,24.0,905.0,845.63,634.48
2016,4,26,11,15,882.0,132.0,3.55,24.0,921.5,882.47,659.09
2016,4,26,11,30,886.0,133.0,3.6,24.0,938.0,916.69,681.86
2016,4,26,11,45,586.0,294.5,3.65,24.5,829.0,837.63,623.57
2016,4,26,12,0,286.0,456.0,3.7,25.0,720.0,727.82,538.25
2016,4,26,12,15,593.0,291.5,3.7,25.0,840.0,877.44,651.41
2016,4,26,12,30,900.0,127.0,3.7,25.0,960.0,1012.61,743.08
2016,4,26,12,45,637.0,270.5,3.75,25.0,857.5,926.84,684.54
2016,4,26,13,0,374.0,414.0,3.8,25.0,755.0,808.81,597.37
2016,4,26,13,15,624.0,274.5,3.8,25.0,832.5,934.36,691.78
2016,4,26,13,30,874.0,135.0,3.8,25.0,910.0,1029.16,755.61
2016,4,26,13,45,866.0,134.5,3.85,25.0,886.5,1020.35,750.08
2016,4,26,14,0,858.0,134.0,3.9,25.0,863.0,1008.09,743.21
2016,4,26,14,15,849.5,132.5,3.85,25.0,832.5,990.94,732.57
2016,4,26,14,30,841.0,131.0,3.8,25.0,802.0,979.34,725.76
2016,4,26,14,45,826.5,130.0,3.8,25.0,765.0,950.52,707.78
2016,4,26,15,0,812.0,129.0,3.8,25.0,728.0,918.98,688.04
2016,4,26,15,15,797.0,126.0,3.7,24.5,685.5,882.28,665.46
2016,4,26,15,30,782.0,123.0,3.6,24.0,643.0,843.37,641.16
2016,4,26,15,45,760.0,120.0,3.55,24.0,596.0,796.53,610.09
2016,4,26,16,0,738.0,117.0,3.5,24.0,549.0,752.05,580.38
2016,4,26,16,15,712.5,112.5,3.3,23.5,499.0,698.76,544.37
2016,4,26,16,30,687.0,108.0,3.1,23.0,449.0,645.23,507.46
2016,4,26,16,45,652.0,102.0,2.95,23.0,397.0,583.53,461.63
2016,4,26,17,0,617.0,96.0,2.8,23.0,345.0,523.18,415.72
2016,4,26,17,15,570.5,88.5,2.6,22.5,293.0,456.05,363.93
2016,4,26,17,30,524.0,81.0,2.4,22.0,241.0,392.21,313.07
2016,4,26,17,45,458.0,71.5,2.25,21.5,191.0,320.39,254.38
2016,4,26,18,0,392.0,62.0,2.1,21.0,141.0,252.63,197.38
2016,4,26,18,15,298.0,48.5,2.1,20.5,98.0,180.06,135.98
2016,4,26,18,30,204.0,35.0,2.1,20.0,55.0,118.36,82.19
2016,4,26,18,45,102.0,17.5,2.15,19.5,27.5,52.97,0.71
2016,4,26,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,46.0,15.5,1.2,16.5,19.0,14.77,0.0
2016,4,27,6,0,92.0,31.0,1.2,17.0,38.0,25.47,14.45
2016,4,27,6,15,170.5,51.0,1.35,17.0,77.5,40.97,29.71
2016,4,27,6,30,249.0,71.0,1.5,17.0,117.0,55.98,43.48
2016,4,27,6,45,359.5,74.5,1.65,17.5,165.0,54.71,42.66
2016,4,27,7,0,470.0,78.0,1.8,18.0,213.0,55.56,43.44
2016,4,27,7,15,468.5,97.5,1.85,18.5,255.0,74.9,52.9
2016,4,27,7,30,467.0,117.0,1.9,19.0,297.0,121.51,78.17
2016,4,27,7,45,539.0,121.0,1.95,19.5,358.0,166.26,107.79
2016,4,27,8,0,611.0,125.0,2.0,20.0,419.0,219.08,148.31
2016,4,27,8,15,639.0,131.0,1.95,20.0,468.5,270.8,192.18
2016,4,27,8,30,667.0,137.0,1.9,20.0,518.0,325.49,238.84
2016,4,27,8,45,616.5,169.0,1.9,20.5,544.5,376.03,282.35
2016,4,27,9,0,566.0,201.0,1.9,21.0,571.0,419.77,318.59
2016,4,27,9,15,660.0,175.0,1.9,21.5,634.0,478.02,364.04
2016,4,27,9,30,754.0,149.0,1.9,22.0,697.0,546.32,416.12
2016,4,27,9,45,773.5,148.0,1.9,22.5,735.5,598.27,454.71
2016,4,27,10,0,793.0,147.0,1.9,23.0,774.0,650.47,492.39
2016,4,27,10,15,802.5,149.0,1.9,23.0,805.0,698.49,526.94
2016,4,27,10,30,812.0,151.0,1.9,23.0,836.0,745.3,559.86
2016,4,27,10,45,823.5,150.0,1.9,23.5,861.0,789.39,587.92
2016,4,27,11,0,835.0,149.0,1.9,24.0,886.0,831.9,614.31
2016,4,27,11,15,564.5,297.0,1.95,24.0,799.5,777.34,573.27
2016,4,27,11,30,294.0,445.0,2.0,24.0,713.0,698.24,512.54
2016,4,27,11,45,223.5,459.5,2.05,24.0,664.5,655.42,482.32
2016,4,27,12,0,153.0,474.0,2.1,24.0,616.0,613.57,451.84
2016,4,27,12,15,88.5,411.5,2.15,24.0,494.0,487.69,362.7
2016,4,27,12,30,24.0,349.0,2.2,24.0,372.0,365.65,273.46
2016,4,27,12,45,426.0,256.0,2.3,24.5,646.0,700.49,525.59
2016,4,27,13,0,828.0,163.0,2.4,25.0,920.0,1011.1,733.55
2016,4,27,13,15,824.0,162.0,2.45,25.0,905.0,1013.03,732.54
2016,4,27,13,30,820.0,161.0,2.5,25.0,890.0,1011.49,732.59
2016,4,27,13,45,819.0,156.0,2.55,25.0,868.5,1005.28,729.78
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,995.59,724.88
2016,4,27,14,15,532.5,268.5,2.65,25.0,716.0,833.51,616.43
2016,4,27,14,30,247.0,386.0,2.7,25.0,585.0,663.5,493.29
2016,4,27,14,45,320.5,348.5,2.75,25.0,594.0,690.66,516.97
2016,4,27,15,0,394.0,311.0,2.8,25.0,603.0,713.09,536.01
2016,4,27,15,15,373.5,296.5,2.75,25.0,560.5,670.05,506.26
2016,4,27,15,30,353.0,282.0,2.7,25.0,518.0,626.6,476.35
2016,4,27,15,45,280.0,272.5,2.65,25.0,451.5,544.07,416.53
2016,4,27,16,0,207.0,263.0,2.6,25.0,385.0,453.65,349.93
2016,4,27,16,15,170.5,240.0,2.4,24.5,334.5,393.31,305.68
2016,4,27,16,30,134.0,217.0,2.2,24.0,284.0,335.3,262.16
2016,4,27,16,45,125.5,193.5,2.0,24.0,251.0,298.67,234.51
2016,4,27,17,0,117.0,170.0,1.8,24.0,218.0,262.4,206.61
2016,4,27,17,15,107.0,146.0,1.65,23.0,185.0,225.09,178.1
2016,4,27,17,30,97.0,122.0,1.5,22.0,152.0,188.42,149.29
2016,4,27,17,45,80.0,99.0,1.35,21.5,120.5,150.26,118.14
2016,4,27,18,0,63.0,76.0,1.2,21.0,89.0,107.64,82.75
2016,4,27,18,15,38.5,55.0,1.15,20.5,62.0,72.91,53.5
2016,4,27,18,30,14.0,34.0,1.1,20.0,35.0,40.27,25.83
2016,4,27,18,45,7.0,17.0,1.1,20.0,17.5,18.56,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,7.5,0.45,16.5,7.5,6.94,0.0
2016,4,28,6,0,0.0,15.0,0.5,17.0,15.0,13.9,5.55
2016,4,28,6,15,0.0,30.5,0.7,17.0,30.5,28.32,18.91
2016,4,28,6,30,0.0,46.0,0.9,17.0,46.0,42.51,31.79
2016,4,28,6,45,0.0,64.5,1.1,17.5,64.5,58.74,46.23
2016,4,28,7,0,0.0,83.0,1.3,18.0,83.0,74.77,60.23
2016,4,28,7,15,101.5,120.0,1.4,18.0,159.5,97.55,75.08
2016,4,28,7,30,203.0,157.0,1.5,18.0,236.0,141.81,104.7
2016,4,28,7,45,120.0,173.0,1.6,18.5,221.5,158.84,120.21
2016,4,28,8,0,37.0,189.0,1.7,19.0,207.0,169.87,132.12
2016,4,28,8,15,51.5,217.0,1.7,19.5,245.0,201.05,155.97
2016,4,28,8,30,66.0,245.0,1.7,20.0,283.0,234.4,181.34
2016,4,28,8,45,104.0,275.0,1.75,20.5,341.0,280.33,215.94
2016,4,28,9,0,142.0,305.0,1.8,21.0,399.0,328.37,251.97
2016,4,28,9,15,191.0,324.0,1.85,21.0,458.5,380.36,291.3
2016,4,28,9,30,240.0,343.0,1.9,21.0,518.0,437.6,334.29
2016,4,28,9,45,528.0,239.0,1.95,21.5,650.0,533.06,407.6
2016,4,28,10,0,816.0,135.0,2.0,22.0,782.0,655.01,499.01
2016,4,28,10,15,824.0,137.0,2.1,22.5,812.0,702.9,532.71
2016,4,28,10,30,832.0,139.0,2.2,23.0,842.0,749.38,564.88
2016,4,28,10,45,839.0,140.0,2.3,23.5,866.0,789.71,591.07
2016,4,28,11,0,846.0,141.0,2.4,24.0,890.0,830.05,617.07
2016,4,28,11,15,850.0,142.0,2.45,24.0,906.0,865.69,640.55
2016,4,28,11,30,854.0,143.0,2.5,24.0,922.0,898.83,662.31
2016,4,28,11,45,856.0,143.0,2.6,24.5,930.5,926.55,679.54
2016,4,28,12,0,858.0,143.0,2.7,25.0,939.0,951.36,694.88
2016,4,28,12,15,858.5,143.5,2.75,25.0,940.0,972.2,708.61
2016,4,28,12,30,859.0,144.0,2.8,25.0,941.0,989.88,720.39
2016,4,28,12,45,850.5,148.0,2.9,25.0,932.5,998.87,727.08
2016,4,28,13,0,842.0,152.0,3.0,25.0,924.0,1013.71,737.77
2016,4,28,13,15,558.0,295.0,3.05,25.0,803.0,886.54,651.88
2016,4,28,13,30,274.0,438.0,3.1,25.0,682.0,742.78,546.92
2016,4,28,13,45,390.5,385.0,3.15,25.5,723.5,806.27,594.83
2016,4,28,14,0,507.0,332.0,3.2,26.0,765.0,878.39,646.09
2016,4,28,14,15,651.5,240.5,3.2,26.0,776.5,925.44,682.68
2016,4,28,14,30,796.0,149.0,3.2,26.0,788.0,955.06,703.14
2016,4,28,14,45,625.0,216.5,3.2,26.0,704.5,856.74,638.07
2016,4,28,15,0,454.0,284.0,3.2,26.0,621.0,752.1,563.25
2016,4,28,15,15,356.0,294.0,3.05,25.5,549.0,651.08,492.49
2016,4,28,15,30,258.0,304.0,2.9,25.0,477.0,567.14,431.81
2016,4,28,15,45,142.5,264.0,2.8,25.0,359.0,405.02,311.65
2016,4,28,16,0,27.0,224.0,2.7,25.0,241.0,240.79,185.09
2016,4,28,16,15,13.5,161.0,2.5,24.5,169.5,165.03,126.94
2016,4,28,16,30,0.0,98.0,2.3,24.0,98.0,91.83,68.96
2016,4,28,16,45,0.0,86.5,2.15,24.0,86.5,80.78,60.36
2016,4,28,17,0,0.0,75.0,2.0,24.0,75.0,69.8,51.66
2016,4,28,17,15,0.0,64.0,1.75,23.5,64.0,59.52,43.52
2016,4,28,17,30,0.0,53.0,1.5,23.0,53.0,49.26,35.24
2016,4,28,17,45,180.0,60.0,1.25,22.5,97.0,158.68,125.46
2016,4,28,18,0,360.0,67.0,1.0,22.0,141.0,244.73,190.26
2016,4,28,18,15,272.5,52.0,0.95,21.5,98.5,174.58,131.14
2016,4,28,18,30,185.0,37.0,0.9,21.0,56.0,114.45,79.91
2016,4,28,18,45,92.5,18.5,0.9,20.5,28.0,52.34,11.31
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,113.5,15.5,1.35,14.5,25.5,12.21,0.0
2016,4,29,6,0,227.0,31.0,1.5,15.0,51.0,24.17,14.15
2016,4,29,6,15,331.0,43.0,1.5,15.0,95.0,33.47,23.58
2016,4,29,6,30,435.0,55.0,1.5,15.0,139.0,41.55,31.22
2016,4,29,6,45,501.5,64.0,1.5,15.5,189.5,46.51,35.8
2016,4,29,7,0,568.0,73.0,1.5,16.0,240.0,51.18,39.95
2016,4,29,7,15,615.0,79.5,1.55,16.5,293.0,64.92,41.57
2016,4,29,7,30,662.0,86.0,1.6,17.0,346.0,113.83,64.5
2016,4,29,7,45,697.0,91.0,1.7,18.0,399.5,165.6,100.92
2016,4,29,8,0,732.0,96.0,1.8,19.0,453.0,221.45,146.14
2016,4,29,8,15,757.0,100.0,1.9,19.5,504.0,281.43,197.47
2016,4,29,8,30,782.0,104.0,2.0,20.0,555.0,339.72,247.7
2016,4,29,8,45,800.5,107.5,2.1,20.5,603.0,397.26,296.73
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,455.92,345.3
2016,4,29,9,15,713.0,167.5,2.15,21.0,660.0,499.05,380.84
2016,4,29,9,30,607.0,224.0,2.1,21.0,669.0,532.84,407.09
2016,4,29,9,45,732.5,175.5,2.1,21.5,739.0,598.95,457.3
2016,4,29,10,0,858.0,127.0,2.1,22.0,809.0,675.5,513.87
2016,4,29,10,15,865.0,128.5,2.05,22.0,839.0,723.27,547.92
2016,4,29,10,30,872.0,130.0,2.0,22.0,869.0,769.38,579.2
2016,4,29,10,45,872.5,134.0,1.95,22.5,891.0,810.88,604.83
2016,4,29,11,0,873.0,138.0,1.9,23.0,913.0,849.86,628.34
2016,4,29,11,15,876.0,139.0,1.8,23.0,928.5,885.51,650.02
2016,4,29,11,30,879.0,140.0,1.7,23.0,944.0,918.5,669.65
2016,4,29,11,45,877.5,142.0,1.65,23.5,951.0,945.55,684.5
2016,4,29,12,0,876.0,144.0,1.6,24.0,958.0,969.46,697.26
2016,4,29,12,15,875.5,144.0,1.55,24.0,958.0,989.2,708.67
2016,4,29,12,30,875.0,144.0,1.5,24.0,958.0,1005.66,718.07
2016,4,29,12,45,873.0,143.0,1.45,24.5,950.0,1016.31,722.49
2016,4,29,13,0,871.0,142.0,1.4,25.0,942.0,1023.5,724.88
2016,4,29,13,15,866.5,141.0,1.5,25.0,926.0,1024.68,727.53
2016,4,29,13,30,862.0,140.0,1.6,25.0,910.0,1022.34,728.12
2016,4,29,13,45,852.0,141.0,1.75,25.0,886.0,1013.05,725.15
2016,4,29,14,0,842.0,142.0,1.9,25.0,862.0,1009.76,725.98
2016,4,29,14,15,833.0,140.0,1.95,25.0,831.5,991.63,716.06
2016,4,29,14,30,824.0,138.0,2.0,25.0,801.0,970.31,704.27
2016,4,29,14,45,807.0,138.0,2.1,25.0,763.5,940.47,687.48
2016,4,29,15,0,790.0,138.0,2.2,25.0,726.0,908.09,668.87
2016,4,29,15,15,775.0,135.0,2.15,25.0,684.0,871.95,646.17
2016,4,29,15,30,760.0,132.0,2.1,25.0,642.0,833.67,621.93
2016,4,29,15,45,740.5,127.5,2.1,25.0,596.0,791.92,595.55
2016,4,29,16,0,721.0,123.0,2.1,25.0,550.0,744.95,565.22
2016,4,29,16,15,488.0,166.5,2.0,24.5,444.0,579.49,447.22
2016,4,29,16,30,255.0,210.0,1.9,24.0,338.0,426.24,331.85
2016,4,29,16,45,406.5,158.5,1.8,24.0,336.5,472.6,370.72
2016,4,29,17,0,558.0,107.0,1.7,24.0,335.0,497.58,391.17
2016,4,29,17,15,509.0,100.0,1.55,23.5,285.5,432.3,341.01
2016,4,29,17,30,460.0,93.0,1.4,23.0,236.0,367.37,290.28
2016,4,29,17,45,404.5,80.5,1.25,22.5,188.5,301.52,237.27
2016,4,29,18,0,349.0,68.0,1.1,22.0,141.0,241.1,187.06
2016,4,29,18,15,267.5,53.0,1.05,21.0,99.5,173.81,131.1
2016,4,29,18,30,186.0,38.0,1.0,20.0,58.0,115.82,81.68
2016,4,29,18,45,93.0,19.0,1.0,19.5,29.0,53.39,15.73
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.5,2.45,14.5,3.5,3.24,0.0
2016,4,30,6,0,0.0,7.0,2.7,15.0,7.0,6.48,0.0
2016,4,30,6,15,0.0,13.5,2.75,15.0,13.5,12.5,5.29
2016,4,30,6,30,0.0,20.0,2.8,15.0,20.0,18.54,10.83
2016,4,30,6,45,0.0,27.5,2.9,15.5,27.5,25.51,17.13
2016,4,30,7,0,0.0,35.0,3.0,16.0,35.0,32.48,23.34
2016,4,30,7,15,0.0,43.5,3.0,16.0,43.5,40.4,28.77
2016,4,30,7,30,0.0,52.0,3.0,16.0,52.0,48.33,35.39
2016,4,30,7,45,0.0,52.0,3.0,16.0,52.0,48.34,35.26
2016,4,30,8,0,0.0,52.0,3.0,16.0,52.0,48.35,35.13
2016,4,30,8,15,0.0,82.5,2.9,16.0,82.5,76.84,58.74
2016,4,30,8,30,0.0,113.0,2.8,16.0,113.0,104.67,81.46
2016,4,30,8,45,0.0,122.5,2.7,16.5,122.5,113.46,88.18
2016,4,30,9,0,0.0,132.0,2.6,17.0,132.0,122.29,94.88
2016,4,30,9,15,27.0,226.0,2.55,17.0,246.5,218.26,171.42
2016,4,30,9,30,54.0,320.0,2.5,17.0,361.0,318.24,248.94
2016,4,30,9,45,31.0,263.0,2.5,17.0,286.5,259.58,202.77
2016,4,30,10,0,8.0,206.0,2.5,17.0,212.0,196.24,152.72
2016,4,30,10,15,41.5,303.0,2.5,17.0,338.0,309.71,241.66
2016,4,30,10,30,75.0,400.0,2.5,17.0,464.0,427.5,330.7
2016,4,30,10,45,77.5,408.0,2.5,17.5,476.0,443.03,340.88
2016,4,30,11,0,80.0,416.0,2.5,18.0,488.0,458.58,351.51
2016,4,30,11,15,40.5,278.0,2.5,18.0,315.0,298.85,231.0
2016,4,30,11,30,1.0,140.0,2.5,18.0,142.0,132.06,100.51
2016,4,30,11,45,1.5,141.5,2.55,18.0,143.5,134.09,102.37
2016,4,30,12,0,2.0,143.0,2.6,18.0,145.0,136.13,103.99
2016,4,30,12,15,1.0,99.0,2.6,18.0,100.0,93.75,70.21
2016,4,30,12,30,0.0,55.0,2.6,18.0,55.0,51.44,36.18
2016,4,30,12,45,0.0,95.0,2.6,18.5,95.0,89.05,66.38
2016,4,30,13,0,0.0,135.0,2.6,19.0,135.0,126.98,96.39
2016,4,30,13,15,5.5,186.5,2.55,19.0,192.0,181.87,139.83
2016,4,30,13,30,11.0,238.0,2.5,19.0,249.0,237.55,183.26
2016,4,30,13,45,12.0,248.5,2.5,19.0,260.0,249.14,192.24
2016,4,30,14,0,13.0,259.0,2.5,19.0,271.0,260.82,201.44
2016,4,30,14,15,12.0,247.0,2.45,18.5,257.5,248.24,192.29
2016,4,30,14,30,11.0,235.0,2.4,18.0,244.0,235.61,183.12
2016,4,30,14,45,10.5,228.5,2.4,18.0,237.0,228.91,178.23
2016,4,30,15,0,10.0,222.0,2.4,18.0,230.0,222.21,173.34
2016,4,30,15,15,5.0,141.5,2.4,18.0,145.5,138.07,106.9
2016,4,30,15,30,0.0,61.0,2.4,18.0,61.0,56.83,41.2
2016,4,30,15,45,0.0,103.5,2.4,18.0,103.5,96.8,74.1
2016,4,30,16,0,0.0,146.0,2.4,18.0,146.0,138.69,108.29
2016,4,30,16,15,0.5,149.5,2.35,17.5,150.0,143.13,112.4
2016,4,30,16,30,1.0,153.0,2.3,17.0,154.0,147.87,116.88
2016,4,30,16,45,0.5,100.5,2.3,17.0,101.0,94.93,73.78
2016,4,30,17,0,0.0,48.0,2.3,17.0,48.0,44.6,32.04
2016,4,30,17,15,0.0,40.5,2.25,16.5,40.5,37.61,26.33
2016,4,30,17,30,0.0,33.0,2.2,16.0,33.0,30.62,20.5
2016,4,30,17,45,0.0,26.0,2.2,16.0,26.0,24.11,14.94
2016,4,30,18,0,0.0,19.0,2.2,16.0,19.0,17.61,9.32
2016,4,30,18,15,0.0,13.0,2.2,15.5,13.0,12.04,4.48
2016,4,30,18,30,0.0,7.0,2.2,15.0,7.0,6.48,0.0
2016,4,30,18,45,0.0,3.5,2.2,15.0,3.5,3.24,0.0
2016,4,30,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.5,2.8,15.0,3.5,3.24,0.0
2016,5,1,6,0,0.0,7.0,2.7,15.0,7.0,6.48,0.0
2016,5,1,6,15,0.0,13.5,2.7,15.0,13.5,12.5,5.31
2016,5,1,6,30,0.0,20.0,2.7,15.0,20.0,18.54,10.85
2016,5,1,6,45,0.0,28.0,2.7,15.5,28.0,25.97,17.56
2016,5,1,7,0,0.0,36.0,2.7,16.0,36.0,33.42,24.17
2016,5,1,7,15,0.0,33.0,2.65,16.0,33.0,30.63,20.47
2016,5,1,7,30,0.0,30.0,2.6,16.0,30.0,27.85,18.05
2016,5,1,7,45,0.0,31.0,2.55,16.5,31.0,28.79,18.72
2016,5,1,8,0,0.0,32.0,2.5,17.0,32.0,29.73,19.39
2016,5,1,8,15,15.5,129.0,2.5,17.0,138.0,122.56,95.64
2016,5,1,8,30,31.0,226.0,2.5,17.0,244.0,208.35,164.13
2016,5,1,8,45,18.5,208.5,2.55,17.5,219.5,196.49,154.14
2016,5,1,9,0,6.0,191.0,2.6,18.0,195.0,177.75,138.77
2016,5,1,9,15,3.0,122.5,2.65,18.5,124.5,115.32,88.4
2016,5,1,9,30,0.0,54.0,2.7,19.0,54.0,50.33,35.57
2016,5,1,9,45,102.5,222.0,2.8,19.5,304.0,265.66,207.88
2016,5,1,10,0,205.0,390.0,2.9,20.0,554.0,489.01,376.28
2016,5,1,10,15,181.0,407.5,2.85,20.5,556.5,501.85,383.22
2016,5,1,10,30,157.0,425.0,2.8,21.0,559.0,512.33,389.21
2016,5,1,10,45,83.5,320.5,2.75,21.5,392.0,366.09,279.73
2016,5,1,11,0,10.0,216.0,2.7,22.0,225.0,210.21,159.74
2016,5,1,11,15,18.0,287.0,2.6,22.5,304.0,284.58,216.35
2016,5,1,11,30,26.0,358.0,2.5,23.0,383.0,365.75,275.97
2016,5,1,11,45,24.5,353.0,2.45,23.5,376.5,362.36,272.41
2016,5,1,12,0,23.0,348.0,2.4,24.0,370.0,351.37,263.68
2016,5,1,12,15,18.0,303.0,2.4,24.0,320.0,304.51,229.04
2016,5,1,12,30,13.0,258.0,2.4,24.0,270.0,257.11,193.72
2016,5,1,12,45,19.0,305.0,2.4,24.0,322.5,309.27,233.05
2016,5,1,13,0,25.0,352.0,2.4,24.0,375.0,373.16,280.16
2016,5,1,13,15,125.5,401.0,2.45,24.0,513.5,538.47,402.93
2016,5,1,13,30,226.0,450.0,2.5,24.0,652.0,694.17,513.74
2016,5,1,13,45,116.0,313.5,2.65,24.0,417.5,441.47,333.34
2016,5,1,14,0,6.0,177.0,2.8,24.0,183.0,173.5,130.54
2016,5,1,14,15,38.0,275.0,2.85,24.0,306.5,312.52,238.32
2016,5,1,14,30,70.0,373.0,2.9,24.0,430.0,448.93,339.93
2016,5,1,14,45,428.5,256.0,2.95,24.0,578.5,705.64,536.14
2016,5,1,15,0,787.0,139.0,3.0,24.0,727.0,906.16,678.61
2016,5,1,15,15,660.0,180.0,2.85,23.5,654.0,821.27,620.64
2016,5,1,15,30,533.0,221.0,2.7,23.0,581.0,730.01,556.95
2016,5,1,15,45,485.0,221.0,2.6,23.0,531.0,672.53,516.52
2016,5,1,16,0,437.0,221.0,2.5,23.0,481.0,616.44,476.23
2016,5,1,16,15,395.5,207.5,2.3,22.5,427.5,552.71,430.61
2016,5,1,16,30,354.0,194.0,2.1,22.0,374.0,480.17,377.7
2016,5,1,16,45,439.0,154.5,1.9,22.0,353.5,490.33,387.3
2016,5,1,17,0,524.0,115.0,1.7,22.0,333.0,479.7,380.19
2016,5,1,17,15,477.0,107.5,1.55,21.5,284.0,417.59,332.21
2016,5,1,17,30,430.0,100.0,1.4,21.0,235.0,359.17,286.04
2016,5,1,17,45,377.5,86.0,1.25,20.5,188.5,294.69,233.82
2016,5,1,18,0,325.0,72.0,1.1,20.0,142.0,235.32,184.26
2016,5,1,18,15,250.5,56.0,1.1,19.5,101.0,170.82,130.04
2016,5,1,18,30,176.0,40.0,1.1,19.0,60.0,114.74,82.04
2016,5,1,18,45,88.0,20.0,1.15,19.0,30.0,53.94,22.06
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,108.5,17.0,1.6,17.5,28.0,13.32,0.0
2016,5,2,6,0,217.0,34.0,1.7,18.0,56.0,26.39,16.29
2016,5,2,6,15,310.0,46.5,1.75,18.0,98.5,35.38,25.03
2016,5,2,6,30,403.0,59.0,1.8,18.0,141.0,44.49,33.45
2016,5,2,6,45,202.5,80.5,1.9,18.5,122.0,62.72,49.55
2016,5,2,7,0,2.0,102.0,2.0,19.0,103.0,89.84,73.08
2016,5,2,7,15,1.0,109.5,2.0,19.5,110.0,97.52,75.7
2016,5,2,7,30,0.0,117.0,2.0,20.0,117.0,105.35,81.75
2016,5,2,7,45,11.0,150.0,2.05,20.5,155.5,135.54,105.32
2016,5,2,8,0,22.0,183.0,2.1,21.0,194.0,167.39,129.8
2016,5,2,8,15,54.5,220.0,2.05,21.0,251.0,204.85,158.06
2016,5,2,8,30,87.0,257.0,2.0,21.0,308.0,251.37,193.51
2016,5,2,8,45,180.0,277.5,2.0,21.5,394.0,308.99,236.27
2016,5,2,9,0,273.0,298.0,2.0,22.0,480.0,378.17,288.03
2016,5,2,9,15,525.0,218.0,2.0,22.0,596.0,452.37,344.84
2016,5,2,9,30,777.0,138.0,2.0,22.0,712.0,553.12,421.98
2016,5,2,9,45,794.5,137.0,2.0,22.5,750.0,604.7,460.08
2016,5,2,10,0,812.0,136.0,2.0,23.0,788.0,656.25,497.3
2016,5,2,10,15,820.0,138.0,2.1,23.5,818.0,703.68,531.05
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,749.71,562.65
2016,5,2,10,45,829.0,145.0,2.3,24.5,870.0,791.53,589.75
2016,5,2,11,0,830.0,150.0,2.4,25.0,892.0,831.05,615.06
2016,5,2,11,15,483.0,309.0,2.45,25.0,742.5,719.85,533.74
2016,5,2,11,30,136.0,468.0,2.5,25.0,593.0,574.75,423.82
2016,5,2,11,45,263.0,442.0,2.65,25.0,687.0,679.89,502.08
2016,5,2,12,0,390.0,416.0,2.8,25.0,781.0,785.01,577.33
2016,5,2,12,15,615.0,285.0,2.9,25.0,861.0,892.2,656.4
2016,5,2,12,30,840.0,154.0,3.0,25.0,941.0,981.45,717.02
2016,5,2,12,45,831.5,158.0,3.15,25.5,932.0,999.31,727.81
2016,5,2,13,0,823.0,162.0,3.3,26.0,923.0,1005.14,731.46
2016,5,2,13,15,564.5,297.0,3.35,26.0,815.0,894.56,656.5
2016,5,2,13,30,306.0,432.0,3.4,26.0,707.0,767.55,563.76
2016,5,2,13,45,545.0,300.5,3.45,26.0,775.5,883.63,652.11
2016,5,2,14,0,784.0,169.0,3.5,26.0,844.0,980.28,719.96
2016,5,2,14,15,775.0,166.5,3.3,25.5,814.5,962.32,708.24
2016,5,2,14,30,766.0,164.0,3.1,25.0,785.0,941.34,695.46
2016,5,2,14,45,550.0,248.0,2.95,24.5,684.0,813.13,608.38
2016,5,2,15,0,334.0,332.0,2.8,24.0,583.0,678.67,511.0
2016,5,2,15,15,167.0,208.0,2.65,23.5,333.5,382.67,296.21
2016,5,2,15,30,0.0,84.0,2.5,23.0,84.0,78.32,57.32
2016,5,2,15,45,61.0,177.0,2.4,23.0,213.5,228.66,178.77
2016,5,2,16,0,122.0,270.0,2.3,23.0,343.0,390.98,304.01
2016,5,2,16,15,269.0,226.0,2.3,22.5,368.5,463.81,363.4
2016,5,2,16,30,416.0,182.0,2.3,22.0,394.0,523.25,412.04
2016,5,2,16,45,208.0,130.0,2.3,22.0,236.0,291.46,232.72
2016,5,2,17,0,0.0,78.0,2.3,22.0,78.0,72.64,54.19
2016,5,2,17,15,0.0,66.5,2.35,21.5,66.5,61.86,45.8
2016,5,2,17,30,0.0,55.0,2.4,21.0,55.0,51.12,37.09
2016,5,2,17,45,0.0,44.0,2.45,21.0,44.0,40.87,28.54
2016,5,2,18,0,0.0,33.0,2.5,21.0,33.0,30.63,19.89
2016,5,2,18,15,0.0,23.5,2.6,20.5,23.5,21.79,12.36
2016,5,2,18,30,0.0,14.0,2.7,20.0,14.0,12.97,4.79
2016,5,2,18,45,0.0,7.0,2.85,20.0,7.0,6.48,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,16.5,3.05,17.0,16.5,15.32,0.22
2016,5,3,6,0,0.0,33.0,3.0,17.0,33.0,30.01,19.51
2016,5,3,6,15,18.0,53.5,2.95,17.0,57.5,46.56,34.86
2016,5,3,6,30,36.0,74.0,2.9,17.0,82.0,63.21,49.98
2016,5,3,6,45,52.5,96.0,2.85,17.5,110.5,80.56,65.36
2016,5,3,7,0,69.0,118.0,2.8,18.0,139.0,97.55,80.09
2016,5,3,7,15,34.5,110.5,2.8,18.0,121.0,95.67,74.04
2016,5,3,7,30,0.0,103.0,2.8,18.0,103.0,93.85,72.94
2016,5,3,7,45,0.0,114.0,2.8,18.0,114.0,104.1,81.14
2016,5,3,8,0,0.0,125.0,2.8,18.0,125.0,114.35,89.24
2016,5,3,8,15,14.5,175.5,2.85,18.0,184.5,162.41,127.46
2016,5,3,8,30,29.0,226.0,2.9,18.0,244.0,207.86,163.14
2016,5,3,8,45,127.0,267.0,3.0,18.5,351.5,280.41,218.47
2016,5,3,9,0,225.0,308.0,3.1,19.0,459.0,368.27,285.62
2016,5,3,9,15,152.5,324.5,2.95,19.5,430.0,362.64,280.89
2016,5,3,9,30,80.0,341.0,2.8,20.0,401.0,350.65,270.63
2016,5,3,9,45,90.5,363.5,2.7,20.5,434.5,383.89,294.98
2016,5,3,10,0,101.0,386.0,2.6,21.0,468.0,418.32,319.67
2016,5,3,10,15,94.5,399.0,2.5,21.5,478.0,433.48,329.52
2016,5,3,10,30,88.0,412.0,2.4,22.0,488.0,447.93,338.74
2016,5,3,10,45,106.0,431.0,2.35,22.5,524.5,486.44,365.95
2016,5,3,11,0,124.0,450.0,2.3,23.0,561.0,529.59,395.92
