Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,11,15,159.0,460.5,2.25,23.0,605.5,578.25,430.65
2016,5,3,11,30,194.0,471.0,2.2,23.0,650.0,628.86,466.27
2016,5,3,11,45,275.5,453.0,2.2,23.0,710.0,701.83,518.56
2016,5,3,12,0,357.0,435.0,2.2,23.0,770.0,772.6,568.4
2016,5,3,12,15,617.5,286.5,2.2,23.0,866.0,895.95,658.61
2016,5,3,12,30,878.0,138.0,2.2,23.0,962.0,1003.03,729.1
2016,5,3,12,45,874.0,139.5,2.25,23.0,954.0,1013.99,735.72
2016,5,3,13,0,870.0,141.0,2.3,23.0,946.0,1021.52,741.27
2016,5,3,13,15,867.0,140.0,2.35,23.0,931.5,1024.08,743.8
2016,5,3,13,30,864.0,139.0,2.4,23.0,917.0,1023.14,744.27
2016,5,3,13,45,526.5,285.5,2.5,23.0,756.0,848.99,628.14
2016,5,3,14,0,189.0,432.0,2.6,23.0,595.0,641.18,477.21
2016,5,3,14,15,94.5,258.0,2.55,23.0,339.5,362.13,276.68
2016,5,3,14,30,0.0,84.0,2.5,23.0,84.0,78.44,56.91
2016,5,3,14,45,269.5,171.0,2.5,23.0,373.5,459.03,358.89
2016,5,3,15,0,539.0,258.0,2.5,23.0,663.0,802.66,606.25
2016,5,3,15,15,440.0,274.5,2.45,23.0,593.0,717.35,542.64
2016,5,3,15,30,341.0,291.0,2.4,23.0,523.0,624.45,476.11
2016,5,3,15,45,170.5,170.5,2.4,23.0,286.5,335.33,262.46
2016,5,3,16,0,0.0,50.0,2.4,23.0,50.0,46.53,32.12
2016,5,3,16,15,361.0,75.0,2.2,22.5,260.0,380.29,306.63
2016,5,3,16,30,722.0,100.0,2.0,22.0,470.0,661.39,518.24
2016,5,3,16,45,497.5,131.5,1.85,22.0,373.5,504.55,397.73
2016,5,3,17,0,273.0,163.0,1.7,22.0,277.0,362.52,287.26
2016,5,3,17,15,254.5,143.0,1.5,21.5,238.0,316.4,252.16
2016,5,3,17,30,236.0,123.0,1.3,21.0,199.0,271.53,216.6
2016,5,3,17,45,206.0,102.5,1.15,20.5,160.0,221.86,176.24
2016,5,3,18,0,176.0,82.0,1.0,20.0,121.0,175.0,137.2
2016,5,3,18,15,136.5,62.0,0.95,19.5,87.5,128.15,97.59
2016,5,3,18,30,97.0,42.0,0.9,19.0,54.0,85.37,60.95
2016,5,3,18,45,48.5,24.0,0.9,18.5,30.0,40.83,18.87
2016,5,3,19,0,0.0,6.0,0.9,18.0,6.0,5.72,0.0
2016,5,3,19,15,0.0,3.0,1.0,18.0,3.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,22.0,18.5,1.9,11.5,20.5,16.38,2.38
2016,5,4,6,0,44.0,37.0,2.0,12.0,41.0,31.6,21.47
2016,5,4,6,15,70.5,58.0,1.95,12.0,70.5,48.2,37.11
2016,5,4,6,30,97.0,79.0,1.9,12.0,100.0,64.36,52.05
2016,5,4,6,45,121.5,99.5,1.9,12.5,133.0,79.74,65.93
2016,5,4,7,0,146.0,120.0,1.9,13.0,166.0,94.69,79.09
2016,5,4,7,15,73.0,104.5,1.85,13.5,127.5,87.83,67.93
2016,5,4,7,30,0.0,89.0,1.8,14.0,89.0,82.04,64.13
2016,5,4,7,45,363.0,97.0,1.8,14.5,279.0,128.35,86.28
2016,5,4,8,0,726.0,105.0,1.8,15.0,469.0,233.52,159.01
2016,5,4,8,15,751.0,109.0,1.75,15.0,520.5,289.34,207.82
2016,5,4,8,30,776.0,113.0,1.7,15.0,572.0,351.17,261.6
2016,5,4,8,45,796.0,116.0,1.65,15.5,620.0,408.29,310.32
2016,5,4,9,0,816.0,119.0,1.6,16.0,668.0,466.69,358.51
2016,5,4,9,15,830.5,122.0,1.6,16.5,711.0,523.37,403.92
2016,5,4,9,30,845.0,125.0,1.6,17.0,754.0,580.19,447.8
2016,5,4,9,45,858.5,126.0,1.6,17.5,792.5,634.44,488.33
2016,5,4,10,0,872.0,127.0,1.6,18.0,831.0,688.21,527.17
2016,5,4,10,15,655.5,239.5,1.75,18.0,780.0,682.96,521.15
2016,5,4,10,30,439.0,352.0,1.9,18.0,729.0,657.29,499.68
2016,5,4,10,45,287.0,402.5,2.05,18.5,652.0,605.99,460.06
2016,5,4,11,0,135.0,453.0,2.2,19.0,575.0,541.27,409.59
2016,5,4,11,15,253.0,436.5,2.35,19.0,669.5,639.68,484.08
2016,5,4,11,30,371.0,420.0,2.5,19.0,764.0,741.64,558.68
2016,5,4,11,45,337.0,439.5,2.65,19.0,754.0,744.79,559.78
2016,5,4,12,0,303.0,459.0,2.8,19.0,744.0,745.28,559.74
2016,5,4,12,15,610.0,295.0,2.85,19.0,868.5,896.78,674.43
2016,5,4,12,30,917.0,131.0,2.9,19.0,993.0,1034.3,767.92
2016,5,4,12,45,474.0,255.0,3.0,19.0,700.5,746.23,568.28
2016,5,4,13,0,31.0,379.0,3.1,19.0,408.0,406.3,309.59
2016,5,4,13,15,169.5,406.5,3.1,19.0,560.5,587.81,449.48
2016,5,4,13,30,308.0,434.0,3.1,19.0,713.0,771.05,593.21
2016,5,4,13,45,315.5,420.0,3.15,19.0,699.0,766.29,578.88
2016,5,4,14,0,323.0,406.0,3.2,19.0,685.0,759.77,575.64
2016,5,4,14,15,382.5,366.0,3.15,19.0,685.5,775.0,589.17
2016,5,4,14,30,442.0,326.0,3.1,19.0,686.0,798.65,608.17
2016,5,4,14,45,252.5,331.5,3.1,19.0,535.5,604.9,466.09
2016,5,4,15,0,63.0,337.0,3.1,19.0,385.0,403.82,312.8
2016,5,4,15,15,60.0,316.0,3.05,19.0,359.5,378.53,295.03
2016,5,4,15,30,57.0,295.0,3.0,19.0,334.0,353.08,276.3
2016,5,4,15,45,66.5,279.0,2.95,19.0,321.5,343.75,270.26
2016,5,4,16,0,76.0,263.0,2.9,19.0,309.0,333.58,263.47
2016,5,4,16,15,420.5,179.0,2.7,18.5,398.5,540.35,432.07
2016,5,4,16,30,765.0,95.0,2.5,18.0,488.0,684.66,544.58
2016,5,4,16,45,738.0,89.5,2.4,18.0,435.5,625.89,500.59
2016,5,4,17,0,711.0,84.0,2.3,18.0,383.0,569.94,458.01
2016,5,4,17,15,670.5,78.5,2.05,17.5,329.5,504.37,406.99
2016,5,4,17,30,630.0,73.0,1.8,17.0,276.0,441.32,356.34
2016,5,4,17,45,570.0,65.5,1.55,16.5,224.0,369.3,296.98
2016,5,4,18,0,510.0,58.0,1.3,16.0,172.0,302.71,240.21
2016,5,4,18,15,420.5,48.0,1.25,15.0,125.0,228.05,176.62
2016,5,4,18,30,331.0,38.0,1.2,14.0,78.0,163.15,119.87
2016,5,4,18,45,196.0,24.0,1.15,13.5,44.5,90.01,49.45
2016,5,4,19,0,61.0,10.0,1.1,13.0,11.0,22.11,0.0
2016,5,4,19,15,30.5,5.0,1.1,13.0,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,10.19,0.13
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,20.41,12.08
2016,5,5,6,15,0.0,38.0,2.65,10.0,38.0,35.31,25.97
2016,5,5,6,30,0.0,54.0,2.8,10.0,54.0,49.56,39.21
2016,5,5,6,45,0.0,71.5,3.0,10.5,71.5,64.89,53.15
2016,5,5,7,0,0.0,89.0,3.2,11.0,89.0,80.05,66.68
2016,5,5,7,15,0.0,99.0,3.3,11.0,99.0,89.41,71.41
2016,5,5,7,30,0.0,109.0,3.4,11.0,109.0,98.95,79.3
2016,5,5,7,45,0.0,122.5,3.55,11.5,122.5,111.38,89.35
2016,5,5,8,0,0.0,136.0,3.7,12.0,136.0,123.85,99.29
2016,5,5,8,15,0.0,85.5,3.7,12.0,85.5,79.65,61.93
2016,5,5,8,30,0.0,35.0,3.7,12.0,35.0,32.55,22.02
2016,5,5,8,45,0.0,27.5,3.75,12.5,27.5,25.58,16.02
2016,5,5,9,0,0.0,20.0,3.8,13.0,20.0,18.61,10.05
2016,5,5,9,15,0.0,57.0,3.8,13.0,57.0,53.12,38.92
2016,5,5,9,30,0.0,94.0,3.8,13.0,94.0,87.72,67.51
2016,5,5,9,45,0.0,87.5,3.85,13.0,87.5,81.69,62.36
2016,5,5,10,0,0.0,81.0,3.9,13.0,81.0,75.63,57.25
2016,5,5,10,15,0.0,61.0,3.85,13.0,61.0,56.95,41.73
2016,5,5,10,30,0.0,41.0,3.8,13.0,41.0,38.27,26.21
2016,5,5,10,45,5.0,123.0,3.8,13.5,128.0,118.83,92.4
2016,5,5,11,0,10.0,205.0,3.8,14.0,215.0,199.89,157.35
2016,5,5,11,15,11.0,216.5,3.75,14.0,227.0,212.24,166.93
2016,5,5,11,30,12.0,228.0,3.7,14.0,239.0,224.69,176.7
2016,5,5,11,45,9.5,201.5,3.65,14.0,211.0,198.05,155.41
2016,5,5,12,0,7.0,175.0,3.6,14.0,183.0,171.09,133.84
2016,5,5,12,15,15.5,264.5,3.55,14.0,279.5,264.99,208.48
2016,5,5,12,30,24.0,354.0,3.5,14.0,376.0,369.71,289.52
2016,5,5,12,45,21.5,338.5,3.5,14.0,359.0,344.22,269.6
2016,5,5,13,0,19.0,323.0,3.5,14.0,342.0,327.48,256.82
2016,5,5,13,15,17.0,298.5,3.55,14.0,314.5,302.16,237.39
2016,5,5,13,30,15.0,274.0,3.6,14.0,287.0,276.63,226.97
2016,5,5,13,45,18.0,294.5,3.7,14.0,310.0,300.31,236.65
2016,5,5,14,0,21.0,315.0,3.8,14.0,333.0,324.24,255.64
2016,5,5,14,15,52.0,350.0,3.85,14.0,393.0,404.69,319.38
2016,5,5,14,30,83.0,385.0,3.9,14.0,453.0,473.64,373.31
2016,5,5,14,45,55.5,339.0,3.95,14.0,384.0,398.02,314.96
2016,5,5,15,0,28.0,293.0,4.0,14.0,315.0,323.12,256.58
2016,5,5,15,15,14.5,224.0,3.95,13.5,235.0,228.36,182.12
2016,5,5,15,30,1.0,155.0,3.9,13.0,155.0,147.71,117.07
2016,5,5,15,45,60.5,214.0,3.85,12.5,250.0,267.31,217.41
2016,5,5,16,0,120.0,273.0,3.8,12.0,345.0,391.9,319.16
2016,5,5,16,15,84.5,241.0,3.75,11.5,289.5,314.71,257.47
2016,5,5,16,30,49.0,209.0,3.7,11.0,234.0,251.4,206.34
2016,5,5,16,45,97.5,192.5,3.65,11.0,236.0,266.56,220.87
2016,5,5,17,0,146.0,176.0,3.6,11.0,238.0,286.05,238.27
2016,5,5,17,15,132.5,154.5,3.55,10.5,204.5,248.27,207.29
2016,5,5,17,30,119.0,133.0,3.5,10.0,171.0,211.52,176.62
2016,5,5,17,45,105.0,109.5,3.45,9.5,139.0,173.22,143.9
2016,5,5,18,0,91.0,86.0,3.4,9.0,107.0,136.07,111.42
2016,5,5,18,15,69.0,64.5,3.35,8.5,78.0,99.52,78.99
2016,5,5,18,30,47.0,43.0,3.3,8.0,49.0,64.94,48.11
2016,5,5,18,45,23.5,25.0,3.3,8.0,28.0,32.08,16.48
2016,5,5,19,0,0.0,7.0,3.3,8.0,7.0,6.67,0.0
2016,5,5,19,15,0.0,3.5,3.3,7.5,3.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,15.5,2.25,8.5,15.5,14.38,3.39
2016,5,6,6,0,0.0,31.0,2.4,9.0,31.0,28.6,19.35
2016,5,6,6,15,0.5,51.5,2.55,9.5,51.5,46.39,35.95
2016,5,6,6,30,1.0,72.0,2.7,10.0,72.0,63.91,52.12
2016,5,6,6,45,10.0,92.5,2.85,10.5,95.5,81.29,67.87
2016,5,6,7,0,19.0,113.0,3.0,11.0,119.0,98.52,83.15
2016,5,6,7,15,91.0,141.5,3.15,11.5,178.5,114.58,90.66
2016,5,6,7,30,163.0,170.0,3.3,12.0,238.0,151.28,116.19
2016,5,6,7,45,159.0,195.0,3.5,12.5,268.5,183.2,141.66
2016,5,6,8,0,155.0,220.0,3.7,13.0,299.0,215.04,167.93
2016,5,6,8,15,234.5,234.5,3.8,13.5,367.5,257.12,200.03
2016,5,6,8,30,314.0,249.0,3.9,14.0,436.0,312.99,244.18
2016,5,6,8,45,563.0,184.5,4.0,14.5,552.5,375.27,292.22
2016,5,6,9,0,812.0,120.0,4.1,15.0,669.0,467.43,366.02
2016,5,6,9,15,622.5,207.5,4.05,15.0,644.0,493.95,389.58
2016,5,6,9,30,433.0,295.0,4.0,15.0,619.0,501.43,395.73
2016,5,6,9,45,334.0,344.0,4.0,15.5,601.0,511.62,402.36
2016,5,6,10,0,235.0,393.0,4.0,16.0,583.0,511.4,399.97
2016,5,6,10,15,162.0,404.5,3.95,16.0,538.0,485.84,379.29
2016,5,6,10,30,89.0,416.0,3.9,16.0,493.0,452.12,351.97
2016,5,6,10,45,184.5,428.5,3.85,16.5,593.5,547.54,424.94
2016,5,6,11,0,280.0,441.0,3.8,17.0,694.0,651.68,501.98
2016,5,6,11,15,140.0,272.0,3.75,17.0,398.5,382.41,299.72
2016,5,6,11,30,0.0,103.0,3.7,17.0,103.0,96.43,72.43
2016,5,6,11,45,36.0,278.0,3.7,17.0,312.0,299.65,234.1
2016,5,6,12,0,72.0,453.0,3.7,17.0,521.0,507.59,391.01
2016,5,6,12,15,145.5,467.0,3.7,17.0,604.5,604.96,463.91
2016,5,6,12,30,219.0,481.0,3.7,17.0,688.0,697.38,532.3
2016,5,6,12,45,260.5,467.0,3.7,17.0,711.5,740.66,564.07
2016,5,6,13,0,302.0,453.0,3.7,17.0,735.0,774.6,589.51
2016,5,6,13,15,222.0,455.5,3.65,17.0,661.0,691.09,527.84
2016,5,6,13,30,142.0,458.0,3.6,17.0,587.0,616.45,486.11
2016,5,6,13,45,76.5,342.0,3.6,17.0,411.5,418.62,325.34
2016,5,6,14,0,11.0,226.0,3.6,17.0,236.0,226.11,175.94
2016,5,6,14,15,202.5,287.5,3.55,17.0,453.5,511.83,402.99
2016,5,6,14,30,394.0,349.0,3.5,17.0,671.0,764.04,590.52
2016,5,6,14,45,309.5,354.5,3.45,17.0,601.0,683.96,529.56
2016,5,6,15,0,225.0,360.0,3.4,17.0,531.0,593.17,462.05
2016,5,6,15,15,246.0,335.0,3.25,17.0,512.0,593.87,464.28
2016,5,6,15,30,267.0,310.0,3.1,17.0,493.0,579.37,454.95
2016,5,6,15,45,265.5,287.0,3.0,17.0,458.5,545.47,430.7
2016,5,6,16,0,264.0,264.0,2.9,17.0,424.0,510.58,405.54
2016,5,6,16,15,455.5,191.5,2.7,16.5,439.0,581.05,465.12
2016,5,6,16,30,647.0,119.0,2.5,16.0,454.0,628.07,505.13
2016,5,6,16,45,382.0,148.0,2.4,16.0,340.5,443.17,359.59
2016,5,6,17,0,117.0,177.0,2.3,16.0,227.0,268.29,217.45
2016,5,6,17,15,104.0,155.0,2.05,15.5,195.0,231.65,188.67
2016,5,6,17,30,91.0,133.0,1.8,15.0,163.0,196.04,159.64
2016,5,6,17,45,78.5,110.0,1.55,14.5,132.5,153.91,124.61
2016,5,6,18,0,66.0,87.0,1.3,14.0,102.0,120.24,95.93
2016,5,6,18,15,47.0,65.0,1.25,13.5,74.5,86.35,66.68
2016,5,6,18,30,28.0,43.0,1.2,13.0,47.0,54.08,38.69
2016,5,6,18,45,14.0,25.0,1.2,12.5,27.0,29.42,15.13
2016,5,6,19,0,0.0,7.0,1.2,12.0,7.0,6.67,0.0
2016,5,6,19,15,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,145.5,19.0,2.3,8.5,36.0,14.78,4.31
2016,5,7,6,0,291.0,38.0,2.6,9.0,72.0,30.21,20.83
2016,5,7,6,15,384.0,49.5,2.6,9.5,118.5,38.06,28.55
2016,5,7,6,30,477.0,61.0,2.6,10.0,165.0,45.48,35.57
2016,5,7,6,45,539.5,69.0,2.65,10.5,217.0,49.41,39.22
2016,5,7,7,0,602.0,77.0,2.7,11.0,269.0,53.12,42.5
2016,5,7,7,15,645.0,83.5,2.8,12.0,322.5,78.14,47.32
2016,5,7,7,30,688.0,90.0,2.9,13.0,376.0,128.65,75.09
2016,5,7,7,45,717.5,95.5,3.05,14.0,429.0,181.49,114.94
2016,5,7,8,0,747.0,101.0,3.2,15.0,482.0,237.7,162.34
2016,5,7,8,15,770.5,105.0,3.3,15.5,533.0,298.06,215.31
2016,5,7,8,30,794.0,109.0,3.4,16.0,584.0,356.33,266.66
2016,5,7,8,45,807.5,114.5,3.5,17.0,630.5,413.97,316.23
2016,5,7,9,0,821.0,120.0,3.6,18.0,677.0,472.17,364.66
2016,5,7,9,15,834.5,123.0,3.55,18.0,719.5,528.44,411.24
2016,5,7,9,30,848.0,126.0,3.5,18.0,762.0,584.72,456.46
2016,5,7,9,45,860.0,127.0,3.45,18.5,799.5,638.03,497.26
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,690.73,536.31
2016,5,7,10,15,878.5,130.0,3.4,19.0,866.5,738.67,572.02
2016,5,7,10,30,885.0,132.0,3.4,19.0,896.0,784.89,604.56
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.0,824.2,630.34
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,860.36,653.71
2016,5,7,11,15,871.0,151.5,3.55,20.0,950.5,895.04,677.17
2016,5,7,11,30,873.0,153.0,3.6,20.0,965.0,927.05,698.74
2016,5,7,11,45,585.5,307.5,3.65,20.5,854.5,849.19,640.35
2016,5,7,12,0,298.0,462.0,3.7,21.0,744.0,742.8,556.8
2016,5,7,12,15,553.0,329.0,3.7,21.0,851.5,874.74,657.39
2016,5,7,12,30,808.0,196.0,3.7,21.0,959.0,1000.48,745.92
2016,5,7,12,45,772.5,217.0,3.75,21.0,942.5,1005.99,749.08
2016,5,7,13,0,737.0,238.0,3.8,21.0,926.0,1002.35,747.22
2016,5,7,13,15,379.5,286.0,3.75,20.5,640.0,695.76,530.63
2016,5,7,13,30,22.0,334.0,3.7,20.0,354.0,342.75,273.01
2016,5,7,13,45,277.5,333.5,3.7,20.0,575.0,635.62,489.35
2016,5,7,14,0,533.0,333.0,3.7,20.0,796.0,903.1,682.43
2016,5,7,14,15,586.5,293.0,3.5,20.0,786.5,910.75,687.32
2016,5,7,14,30,640.0,253.0,3.3,20.0,777.0,917.37,693.37
2016,5,7,14,45,642.0,238.5,3.1,20.0,744.5,894.07,677.42
2016,5,7,15,0,644.0,224.0,2.9,20.0,712.0,867.87,659.7
2016,5,7,15,15,326.5,216.5,2.7,20.0,463.5,550.23,428.15
2016,5,7,15,30,9.0,209.0,2.5,20.0,215.0,208.48,161.13
2016,5,7,15,45,333.0,183.0,2.35,20.5,386.0,500.17,395.42
2016,5,7,16,0,657.0,157.0,2.2,21.0,557.0,730.08,566.05
2016,5,7,16,15,630.5,150.5,2.05,21.0,508.0,676.94,525.91
2016,5,7,16,30,604.0,144.0,1.9,21.0,459.0,623.8,487.54
2016,5,7,16,45,578.5,133.5,1.8,21.0,409.0,567.45,446.44
2016,5,7,17,0,553.0,123.0,1.7,21.0,359.0,511.74,404.83
2016,5,7,17,15,507.5,113.5,1.55,20.5,308.0,442.56,352.27
2016,5,7,17,30,462.0,104.0,1.4,20.0,257.0,381.12,304.07
2016,5,7,17,45,401.5,92.5,1.25,19.5,208.0,313.88,249.84
2016,5,7,18,0,341.0,81.0,1.1,19.0,159.0,252.53,198.9
2016,5,7,18,15,262.0,65.0,1.15,18.5,115.5,185.33,142.73
2016,5,7,18,30,183.0,49.0,1.2,18.0,72.0,121.38,88.84
2016,5,7,18,45,91.5,30.0,1.3,17.5,41.5,64.76,38.52
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.48,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,15.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,15.0,9.0,8.58,0.0
2016,5,8,5,45,103.0,26.0,2.9,15.5,38.5,21.52,9.22
2016,5,8,6,0,206.0,43.0,3.0,16.0,68.0,33.24,22.82
2016,5,8,6,15,288.5,57.5,3.05,16.5,111.0,43.55,32.51
2016,5,8,6,30,371.0,72.0,3.1,17.0,154.0,53.41,41.51
2016,5,8,6,45,386.0,85.5,3.15,17.5,191.0,61.89,49.06
2016,5,8,7,0,401.0,99.0,3.2,18.0,228.0,69.88,55.97
2016,5,8,7,15,426.5,115.0,3.3,18.5,274.5,96.45,65.63
2016,5,8,7,30,452.0,131.0,3.4,19.0,321.0,140.1,92.16
2016,5,8,7,45,561.0,124.0,3.5,19.5,390.5,181.58,119.37
2016,5,8,8,0,670.0,117.0,3.6,20.0,460.0,235.22,160.36
2016,5,8,8,15,368.0,187.0,3.6,20.5,378.5,252.68,187.43
2016,5,8,8,30,66.0,257.0,3.6,21.0,297.0,245.3,189.83
2016,5,8,8,45,402.5,202.0,3.6,21.5,473.5,328.27,250.33
2016,5,8,9,0,739.0,147.0,3.6,22.0,650.0,456.94,348.39
2016,5,8,9,15,752.5,151.0,3.65,22.0,690.5,510.29,391.62
2016,5,8,9,30,766.0,155.0,3.7,22.0,731.0,565.98,435.71
2016,5,8,9,45,479.0,277.5,3.8,22.5,643.5,540.86,414.9
2016,5,8,10,0,192.0,400.0,3.9,23.0,556.0,489.46,372.28
2016,5,8,10,15,487.0,289.0,3.9,23.0,705.5,610.61,467.19
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,753.01,574.85
2016,5,8,10,45,464.5,317.5,3.95,23.0,723.0,668.86,507.74
2016,5,8,11,0,147.0,457.0,4.0,23.0,591.0,554.23,417.26
2016,5,8,11,15,73.5,266.0,3.95,23.0,333.0,319.58,244.21
2016,5,8,11,30,0.0,75.0,3.9,23.0,75.0,70.17,50.11
2016,5,8,11,45,241.5,240.0,3.85,23.5,468.5,468.19,361.67
2016,5,8,12,0,483.0,405.0,3.8,24.0,862.0,866.06,642.96
2016,5,8,12,15,428.0,417.0,3.75,24.0,822.0,839.97,620.95
2016,5,8,12,30,373.0,429.0,3.7,24.0,782.0,803.89,595.1
2016,5,8,12,45,193.0,338.5,3.7,24.0,521.0,542.15,408.88
2016,5,8,13,0,13.0,248.0,3.7,24.0,260.0,248.35,187.33
2016,5,8,13,15,411.0,213.0,3.6,24.0,586.5,654.96,501.02
2016,5,8,13,30,809.0,178.0,3.5,24.0,913.0,1016.83,749.92
2016,5,8,13,45,805.0,175.0,3.4,24.0,891.0,1009.75,742.11
2016,5,8,14,0,801.0,172.0,3.3,24.0,869.0,999.32,735.35
2016,5,8,14,15,431.0,272.0,3.25,24.0,646.0,734.26,551.66
2016,5,8,14,30,61.0,372.0,3.2,24.0,423.0,437.42,329.65
2016,5,8,14,45,30.5,246.0,3.15,24.0,271.5,274.87,209.66
2016,5,8,15,0,0.0,120.0,3.1,24.0,120.0,112.62,83.93
2016,5,8,15,15,361.0,137.5,3.0,24.0,386.0,500.08,392.42
2016,5,8,15,30,722.0,155.0,2.9,24.0,652.0,828.95,629.31
2016,5,8,15,45,696.5,152.5,2.85,24.0,605.5,781.76,595.2
2016,5,8,16,0,671.0,150.0,2.8,24.0,559.0,733.77,563.18
2016,5,8,16,15,645.0,144.0,2.55,23.5,510.0,681.11,526.89
2016,5,8,16,30,619.0,138.0,2.3,23.0,461.0,628.39,489.46
2016,5,8,16,45,519.0,140.5,2.05,23.0,391.5,529.36,415.34
2016,5,8,17,0,419.0,143.0,1.8,23.0,322.0,443.48,349.61
2016,5,8,17,15,435.5,125.0,1.55,22.5,289.5,412.63,326.55
2016,5,8,17,30,452.0,107.0,1.3,22.0,257.0,379.1,299.99
2016,5,8,17,45,402.0,93.5,1.1,21.5,209.5,315.28,248.7
2016,5,8,18,0,352.0,80.0,0.9,21.0,162.0,256.21,199.93
2016,5,8,18,15,276.0,64.5,0.9,20.5,118.5,190.06,145.08
2016,5,8,18,30,200.0,49.0,0.9,20.0,75.0,132.39,96.54
2016,5,8,18,45,116.5,30.0,0.9,19.5,43.5,71.54,43.27
2016,5,8,19,0,33.0,11.0,0.9,19.0,12.0,17.39,0.0
2016,5,8,19,15,16.5,5.5,0.9,18.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.63,0.0
2016,5,9,5,45,85.5,27.0,1.2,13.0,37.5,22.31,10.57
2016,5,9,6,0,171.0,46.0,1.3,13.0,67.0,37.17,26.63
2016,5,9,6,15,245.0,63.0,1.2,13.5,109.0,47.76,36.7
2016,5,9,6,30,319.0,80.0,1.1,14.0,151.0,59.41,47.39
2016,5,9,6,45,408.5,82.5,1.0,14.5,198.5,59.6,47.64
2016,5,9,7,0,498.0,85.0,0.9,15.0,246.0,59.05,47.07
2016,5,9,7,15,484.5,106.5,0.75,15.0,286.0,93.01,61.89
2016,5,9,7,30,471.0,128.0,0.6,15.0,326.0,140.31,92.41
2016,5,9,7,45,330.0,174.5,0.45,15.5,322.0,190.73,137.33
2016,5,9,8,0,189.0,221.0,0.3,16.0,318.0,223.94,169.24
2016,5,9,8,15,235.0,239.5,0.25,16.0,372.5,266.36,201.44
2016,5,9,8,30,281.0,258.0,0.2,16.0,427.0,310.06,234.79
2016,5,9,8,45,253.0,286.0,0.15,16.5,447.5,342.16,259.73
2016,5,9,9,0,225.0,314.0,0.1,17.0,468.0,374.33,283.63
2016,5,9,9,15,263.5,328.0,0.2,17.5,519.0,419.19,316.82
2016,5,9,9,30,302.0,342.0,0.3,18.0,570.0,470.91,354.48
2016,5,9,9,45,210.5,369.0,0.4,18.5,531.5,460.09,345.75
2016,5,9,10,0,119.0,396.0,0.5,19.0,493.0,438.2,328.83
2016,5,9,10,15,122.5,412.5,0.6,19.0,516.0,465.1,348.74
2016,5,9,10,30,126.0,429.0,0.7,19.0,539.0,492.24,368.25
2016,5,9,10,45,130.5,442.5,0.8,19.5,559.0,517.66,385.75
2016,5,9,11,0,135.0,456.0,0.9,20.0,579.0,543.26,403.25
2016,5,9,11,15,123.5,462.0,1.05,20.0,575.5,548.23,407.04
2016,5,9,11,30,112.0,468.0,1.2,20.0,572.0,547.14,406.74
2016,5,9,11,45,105.5,469.5,1.35,20.5,569.0,549.09,407.95
2016,5,9,12,0,99.0,471.0,1.5,21.0,566.0,550.25,408.53
2016,5,9,12,15,98.5,471.0,1.6,21.5,565.5,554.93,411.53
2016,5,9,12,30,98.0,471.0,1.7,22.0,565.0,559.11,414.17
2016,5,9,12,45,124.5,474.0,1.8,22.5,591.5,602.53,444.95
2016,5,9,13,0,151.0,477.0,1.9,23.0,618.0,636.87,469.02
2016,5,9,13,15,88.0,413.0,1.9,23.0,495.5,499.9,372.0
2016,5,9,13,30,25.0,349.0,1.9,23.0,373.0,372.23,279.04
2016,5,9,13,45,77.5,391.0,1.9,23.0,460.0,470.26,352.87
2016,5,9,14,0,130.0,433.0,1.9,23.0,547.0,581.44,432.78
2016,5,9,14,15,237.5,402.0,1.85,23.0,600.5,668.5,496.36
2016,5,9,14,30,345.0,371.0,1.8,23.0,654.0,739.05,547.58
2016,5,9,14,45,288.5,366.0,1.75,23.0,595.5,675.39,502.48
2016,5,9,15,0,232.0,361.0,1.7,23.0,537.0,599.96,449.82
2016,5,9,15,15,290.0,327.0,1.65,23.0,535.0,624.29,469.89
2016,5,9,15,30,348.0,293.0,1.6,23.0,533.0,631.27,477.15
2016,5,9,15,45,223.5,283.0,1.55,23.0,433.5,492.46,376.16
2016,5,9,16,0,99.0,273.0,1.5,23.0,334.0,362.4,278.73
2016,5,9,16,15,103.0,250.0,1.45,23.0,308.5,338.35,262.23
2016,5,9,16,30,107.0,227.0,1.4,23.0,283.0,313.62,244.41
2016,5,9,16,45,63.5,191.5,1.4,23.0,223.5,241.09,188.38
2016,5,9,17,0,20.0,156.0,1.4,23.0,164.0,165.03,128.41
2016,5,9,17,15,14.5,136.0,1.25,22.5,141.5,141.26,110.04
2016,5,9,17,30,9.0,116.0,1.1,22.0,119.0,117.99,91.59
2016,5,9,17,45,4.5,95.5,1.0,21.5,97.0,95.16,73.18
2016,5,9,18,0,0.0,75.0,0.9,21.0,75.0,72.72,54.74
2016,5,9,18,15,0.0,55.0,0.9,20.5,55.0,52.9,38.14
2016,5,9,18,30,0.0,35.0,0.9,20.0,35.0,32.87,21.17
2016,5,9,18,45,0.0,20.5,0.9,20.0,20.5,19.03,8.47
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,5.72,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.86,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.5,0.7,16.0,0.5,0.0,0.0
2016,5,10,5,30,0.0,1.0,0.6,16.0,1.0,0.95,0.0
2016,5,10,5,45,0.0,6.0,0.55,16.5,6.0,5.55,0.0
2016,5,10,6,0,0.0,11.0,0.5,17.0,11.0,10.18,3.13
2016,5,10,6,15,0.0,17.5,0.5,17.0,17.5,16.21,8.65
2016,5,10,6,30,0.0,24.0,0.5,17.0,24.0,22.25,14.15
2016,5,10,6,45,0.0,31.5,0.55,17.5,31.5,29.23,20.36
2016,5,10,7,0,0.0,39.0,0.6,18.0,39.0,36.21,26.47
2016,5,10,7,15,238.0,83.5,0.8,18.5,184.0,67.49,45.39
2016,5,10,7,30,476.0,128.0,1.0,19.0,329.0,141.43,91.78
2016,5,10,7,45,567.0,126.5,1.2,20.0,397.0,185.96,121.76
2016,5,10,8,0,658.0,125.0,1.4,21.0,465.0,240.76,163.58
2016,5,10,8,15,682.5,130.5,1.55,21.5,514.5,293.59,208.23
2016,5,10,8,30,707.0,136.0,1.7,22.0,564.0,348.84,254.78
2016,5,10,8,45,720.5,143.5,1.9,22.5,608.5,403.67,300.52
2016,5,10,9,0,734.0,151.0,2.1,23.0,653.0,459.24,345.63
2016,5,10,9,15,747.5,155.0,2.25,23.0,693.5,512.24,388.27
2016,5,10,9,30,761.0,159.0,2.4,23.0,734.0,565.45,430.02
2016,5,10,9,45,542.5,266.5,2.6,23.5,686.5,569.99,431.95
2016,5,10,10,0,324.0,374.0,2.8,24.0,639.0,552.33,416.07
2016,5,10,10,15,325.5,389.0,2.75,24.0,664.0,586.35,440.47
2016,5,10,10,30,327.0,404.0,2.7,24.0,689.0,619.95,463.87
2016,5,10,10,45,550.0,300.5,2.65,24.0,794.0,720.23,539.23
2016,5,10,11,0,773.0,197.0,2.6,24.0,899.0,829.81,618.22
2016,5,10,11,15,410.5,307.5,2.45,24.0,681.5,655.79,490.05
2016,5,10,11,30,48.0,418.0,2.3,24.0,464.0,442.0,328.46
2016,5,10,11,45,242.0,412.5,2.2,24.0,642.5,630.28,468.34
2016,5,10,12,0,436.0,407.0,2.1,24.0,821.0,823.24,601.87
2016,5,10,12,15,360.5,437.0,2.15,24.0,779.5,788.5,575.32
2016,5,10,12,30,285.0,467.0,2.2,24.0,738.0,755.35,551.46
2016,5,10,12,45,289.0,462.0,2.3,24.5,735.0,762.6,556.55
2016,5,10,13,0,293.0,457.0,2.4,25.0,732.0,768.42,560.37
2016,5,10,13,15,551.0,315.5,2.45,25.0,822.0,898.13,655.97
2016,5,10,13,30,809.0,174.0,2.5,25.0,912.0,1012.24,733.42
2016,5,10,13,45,803.5,172.0,2.65,25.0,889.5,1004.66,729.52
2016,5,10,14,0,798.0,170.0,2.8,25.0,867.0,993.78,724.7
2016,5,10,14,15,789.0,168.0,2.8,25.0,837.5,976.22,714.26
2016,5,10,14,30,780.0,166.0,2.8,25.0,808.0,955.64,701.95
2016,5,10,14,45,570.0,248.5,2.85,25.0,707.0,830.91,618.42
2016,5,10,15,0,360.0,331.0,2.9,25.0,606.0,699.6,524.17
2016,5,10,15,15,369.5,308.0,2.8,25.0,576.5,675.64,509.43
2016,5,10,15,30,379.0,285.0,2.7,25.0,547.0,649.58,492.37
2016,5,10,15,45,512.5,223.5,2.6,25.0,552.5,696.97,530.18
2016,5,10,16,0,646.0,162.0,2.5,25.0,558.0,726.24,554.31
2016,5,10,16,15,620.5,155.0,2.35,24.5,510.0,673.83,517.94
2016,5,10,16,30,595.0,148.0,2.2,24.0,462.0,621.37,481.4
2016,5,10,16,45,560.0,140.5,2.05,24.0,411.5,557.7,434.94
2016,5,10,17,0,525.0,133.0,1.9,24.0,361.0,500.71,392.35
2016,5,10,17,15,482.0,123.0,1.7,23.5,311.0,438.16,345.04
2016,5,10,17,30,439.0,113.0,1.5,23.0,261.0,378.83,298.89
2016,5,10,17,45,387.5,99.0,1.3,22.5,213.0,314.42,247.53
2016,5,10,18,0,336.0,85.0,1.1,22.0,165.0,254.92,198.7
2016,5,10,18,15,263.0,68.5,1.1,21.5,121.5,189.65,144.76
2016,5,10,18,30,190.0,52.0,1.1,21.0,78.0,126.97,92.52
2016,5,10,18,45,112.0,32.5,1.1,20.5,46.0,73.49,46.14
2016,5,10,19,0,34.0,13.0,1.1,20.0,14.0,19.56,0.0
2016,5,10,19,15,17.0,6.5,1.1,19.5,7.0,6.2,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,15.5,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.77,0.0
2016,5,11,5,45,0.0,20.0,2.0,16.5,20.0,18.57,8.42
2016,5,11,6,0,0.0,35.0,2.3,17.0,35.0,32.19,22.0
2016,5,11,6,15,0.0,55.0,2.4,17.5,55.0,49.53,37.67
2016,5,11,6,30,0.0,75.0,2.5,18.0,75.0,66.66,52.96
2016,5,11,6,45,7.5,95.0,2.6,18.5,97.5,83.64,67.83
2016,5,11,7,0,15.0,115.0,2.7,19.0,120.0,100.48,82.26
2016,5,11,7,15,10.5,128.0,2.75,19.5,132.0,113.11,88.22
2016,5,11,7,30,6.0,141.0,2.8,20.0,144.0,125.87,98.18
2016,5,11,7,45,6.0,153.5,2.85,20.5,157.0,138.31,107.68
2016,5,11,8,0,6.0,166.0,2.9,21.0,170.0,150.68,117.03
2016,5,11,8,15,13.0,192.0,2.9,21.0,200.0,176.32,136.88
2016,5,11,8,30,20.0,218.0,2.9,21.0,230.0,203.02,157.44
2016,5,11,8,45,33.5,252.5,2.95,21.5,274.5,236.15,182.49
2016,5,11,9,0,47.0,287.0,3.0,22.0,319.0,275.53,212.16
2016,5,11,9,15,242.5,291.0,3.05,22.0,473.0,377.67,290.4
2016,5,11,9,30,438.0,295.0,3.1,22.0,627.0,505.0,386.9
2016,5,11,9,45,363.5,339.5,3.15,22.0,624.0,525.93,401.67
2016,5,11,10,0,289.0,384.0,3.2,22.0,621.0,538.15,409.67
2016,5,11,10,15,252.5,407.5,3.2,22.0,620.0,551.57,418.7
2016,5,11,10,30,216.0,431.0,3.2,22.0,619.0,560.78,424.36
2016,5,11,10,45,208.5,444.5,3.25,22.0,630.0,580.41,438.21
2016,5,11,11,0,201.0,458.0,3.3,22.0,641.0,599.06,451.18
2016,5,11,11,15,296.5,435.0,3.2,22.0,710.0,674.19,506.61
2016,5,11,11,30,392.0,412.0,3.1,22.0,779.0,751.41,562.18
2016,5,11,11,45,371.5,427.0,3.05,22.0,777.5,762.76,568.55
2016,5,11,12,0,351.0,442.0,3.0,22.0,776.0,771.99,573.84
2016,5,11,12,15,274.0,463.5,2.95,22.0,724.5,731.3,543.29
2016,5,11,12,30,197.0,485.0,2.9,22.0,673.0,678.58,504.5
2016,5,11,12,45,209.5,479.5,2.85,22.0,677.5,691.88,514.51
2016,5,11,13,0,222.0,474.0,2.8,22.0,682.0,704.31,523.5
2016,5,11,13,15,138.0,444.0,2.75,22.0,572.5,593.24,443.55
2016,5,11,13,30,54.0,414.0,2.7,22.0,463.0,468.45,352.27
2016,5,11,13,45,76.0,419.5,2.65,22.0,487.0,498.27,375.5
2016,5,11,14,0,98.0,425.0,2.6,22.0,511.0,527.77,397.61
2016,5,11,14,15,149.5,414.5,2.55,22.0,540.5,581.52,438.01
2016,5,11,14,30,201.0,404.0,2.5,22.0,570.0,620.69,467.64
2016,5,11,14,45,271.0,370.5,2.45,22.0,584.0,662.87,499.97
2016,5,11,15,0,341.0,337.0,2.4,22.0,598.0,688.06,520.33
2016,5,11,15,15,327.5,320.0,2.25,22.0,559.5,650.24,493.6
2016,5,11,15,30,314.0,303.0,2.1,22.0,521.0,611.77,466.68
2016,5,11,15,45,343.5,273.5,2.0,22.5,497.0,595.61,456.15
2016,5,11,16,0,373.0,244.0,1.9,23.0,473.0,576.05,442.91
2016,5,11,16,15,329.5,230.0,1.75,22.5,420.0,513.46,397.89
2016,5,11,16,30,286.0,216.0,1.6,22.0,367.0,453.3,354.04
2016,5,11,16,45,418.0,170.0,1.45,22.0,365.5,492.03,385.84
2016,5,11,17,0,550.0,124.0,1.3,22.0,364.0,511.13,401.27
2016,5,11,17,15,508.0,115.0,1.15,21.5,314.0,444.7,350.76
2016,5,11,17,30,466.0,106.0,1.0,21.0,264.0,385.75,305.04
2016,5,11,17,45,422.0,92.5,0.9,21.0,217.0,324.16,255.58
2016,5,11,18,0,378.0,79.0,0.8,21.0,170.0,266.61,207.92
2016,5,11,18,15,301.5,65.0,0.8,20.5,126.0,200.4,153.16
2016,5,11,18,30,225.0,51.0,0.8,20.0,82.0,142.68,104.62
2016,5,11,18,45,112.5,34.0,0.85,20.0,49.5,75.42,48.22
2016,5,11,19,0,0.0,17.0,0.9,20.0,17.0,16.28,0.0
2016,5,11,19,15,0.0,8.5,0.9,19.5,8.5,8.1,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,15.5,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,12.39,0.0
2016,5,12,5,45,129.5,29.0,1.25,16.5,45.5,22.66,11.87
2016,5,12,6,0,259.0,45.0,1.4,17.0,78.0,34.65,24.18
2016,5,12,6,15,341.0,57.5,1.35,17.5,122.5,43.34,32.33
2016,5,12,6,30,423.0,70.0,1.3,18.0,167.0,51.66,39.88
2016,5,12,6,45,211.5,74.0,1.3,18.5,122.5,57.88,45.37
2016,5,12,7,0,0.0,78.0,1.3,19.0,78.0,71.5,57.12
2016,5,12,7,15,312.0,90.0,1.3,19.5,223.5,75.92,49.98
2016,5,12,7,30,624.0,102.0,1.3,20.0,369.0,136.34,81.06
2016,5,12,7,45,312.5,128.5,1.35,20.5,262.0,148.46,102.44
2016,5,12,8,0,1.0,155.0,1.4,21.0,155.0,140.4,108.64
2016,5,12,8,15,2.5,166.5,1.4,21.5,168.0,151.84,117.11
2016,5,12,8,30,4.0,178.0,1.4,22.0,181.0,163.45,125.59
2016,5,12,8,45,13.0,215.5,1.4,22.5,225.0,200.8,153.92
2016,5,12,9,0,22.0,253.0,1.4,23.0,269.0,239.44,182.74
2016,5,12,9,15,18.5,252.0,1.3,23.0,266.0,239.37,182.12
2016,5,12,9,30,15.0,251.0,1.2,23.0,263.0,238.62,181.11
2016,5,12,9,45,12.0,233.0,1.2,23.5,242.5,222.25,168.08
2016,5,12,10,0,9.0,215.0,1.2,24.0,222.0,205.1,154.55
2016,5,12,10,15,24.5,293.0,1.05,24.0,314.5,288.22,216.73
2016,5,12,10,30,40.0,371.0,0.9,24.0,407.0,374.08,278.39
2016,5,12,10,45,139.5,412.0,0.8,24.5,539.0,496.38,365.24
2016,5,12,11,0,239.0,453.0,0.7,25.0,671.0,625.53,452.16
2016,5,12,11,15,554.5,295.5,0.6,25.0,812.0,767.57,551.43
2016,5,12,11,30,870.0,138.0,0.5,25.0,953.0,910.39,641.45
2016,5,12,11,45,872.0,138.0,0.45,25.5,961.0,937.76,653.5
2016,5,12,12,0,874.0,138.0,0.4,26.0,969.0,962.24,665.35
2016,5,12,12,15,874.0,138.0,0.5,26.0,969.0,981.8,678.83
2016,5,12,12,30,874.0,138.0,0.6,26.0,969.0,998.2,690.61
2016,5,12,12,45,860.0,145.5,0.7,26.0,958.5,1004.82,696.69
2016,5,12,13,0,846.0,153.0,0.8,26.0,948.0,1007.96,700.88
2016,5,12,13,15,842.5,152.0,0.9,26.0,933.0,1009.9,704.45
2016,5,12,13,30,839.0,151.0,1.0,26.0,918.0,1017.99,711.81
2016,5,12,13,45,834.0,149.0,1.1,26.0,895.5,1010.66,709.77
2016,5,12,14,0,829.0,147.0,1.2,26.0,873.0,999.96,705.84
2016,5,12,14,15,821.0,145.0,1.3,26.0,844.0,982.99,698.02
2016,5,12,14,30,813.0,143.0,1.4,26.0,815.0,962.89,688.21
2016,5,12,14,45,802.5,140.5,1.5,26.0,779.5,936.88,674.52
2016,5,12,15,0,792.0,138.0,1.6,26.0,744.0,908.14,658.93
2016,5,12,15,15,777.5,135.0,1.6,25.5,703.5,872.66,638.81
2016,5,12,15,30,763.0,132.0,1.6,25.0,663.0,835.06,617.08
2016,5,12,15,45,743.5,129.0,1.65,25.0,617.5,791.3,590.21
2016,5,12,16,0,724.0,126.0,1.7,25.0,572.0,749.85,564.49
2016,5,12,16,15,675.0,127.0,1.65,24.5,515.5,685.43,522.48
2016,5,12,16,30,626.0,128.0,1.6,24.0,459.0,622.6,479.62
2016,5,12,16,45,359.5,154.5,1.6,24.0,340.5,434.33,339.12
2016,5,12,17,0,93.0,181.0,1.6,24.0,222.0,247.31,193.24
2016,5,12,17,15,84.5,158.0,1.5,23.5,191.5,214.12,168.39
2016,5,12,17,30,76.0,135.0,1.4,23.0,161.0,181.53,142.86
2016,5,12,17,45,63.0,112.5,1.3,22.5,131.5,147.95,115.9
2016,5,12,18,0,50.0,90.0,1.2,22.0,102.0,115.52,89.31
2016,5,12,18,15,33.5,68.5,1.1,21.5,76.0,84.1,63.15
2016,5,12,18,30,17.0,47.0,1.0,21.0,50.0,54.16,38.07
2016,5,12,18,45,8.5,28.5,0.95,20.5,30.0,31.4,18.16
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,9.27,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.77,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,1.5,1.65,18.0,1.5,1.43,0.0
2016,5,13,5,30,0.0,3.0,1.6,18.0,3.0,2.86,0.0
2016,5,13,5,45,0.0,12.0,1.6,18.0,12.0,11.12,3.03
2016,5,13,6,0,0.0,21.0,1.6,18.0,21.0,19.47,11.1
2016,5,13,6,15,0.0,33.5,1.65,18.0,33.5,31.1,21.61
2016,5,13,6,30,0.0,46.0,1.7,18.0,46.0,42.74,32.08
2016,5,13,6,45,0.0,60.0,1.75,18.0,60.0,55.73,43.59
2016,5,13,7,0,0.0,74.0,1.8,18.0,74.0,68.21,54.49
2016,5,13,7,15,0.0,94.5,1.95,18.0,94.5,86.14,66.66
2016,5,13,7,30,0.0,115.0,2.1,18.0,115.0,104.28,81.4
2016,5,13,7,45,0.0,117.5,2.25,18.5,117.5,107.38,83.48
2016,5,13,8,0,0.0,120.0,2.4,19.0,120.0,110.23,85.34
2016,5,13,8,15,0.0,91.5,2.45,19.0,91.5,85.24,64.69
2016,5,13,8,30,0.0,63.0,2.5,19.0,63.0,58.66,42.78
2016,5,13,8,45,0.0,106.5,2.65,19.0,106.5,99.04,75.53
2016,5,13,9,0,0.0,150.0,2.8,19.0,150.0,138.58,107.06
2016,5,13,9,15,14.5,223.0,2.8,19.0,234.5,211.71,164.69
2016,5,13,9,30,29.0,296.0,2.8,19.0,319.0,283.6,220.17
2016,5,13,9,45,189.5,332.5,2.85,19.5,488.0,415.84,322.06
2016,5,13,10,0,350.0,369.0,2.9,20.0,657.0,564.88,433.18
2016,5,13,10,15,415.5,358.5,2.8,20.0,712.5,622.14,474.93
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,684.67,520.26
2016,5,13,10,45,385.0,395.5,2.65,20.5,737.0,675.44,509.92
2016,5,13,11,0,289.0,443.0,2.6,21.0,706.0,659.63,495.02
2016,5,13,11,15,240.5,460.5,2.5,21.5,682.5,646.35,483.07
2016,5,13,11,30,192.0,478.0,2.4,22.0,659.0,631.82,470.1
2016,5,13,11,45,320.5,445.5,2.35,22.5,750.0,733.38,542.91
2016,5,13,12,0,449.0,413.0,2.3,23.0,841.0,840.27,616.18
2016,5,13,12,15,479.5,406.0,2.25,23.0,863.5,877.44,640.28
