Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,12,30,510.0,399.0,2.2,23.0,886.0,913.55,664.07
2016,5,13,12,45,488.5,401.0,2.15,23.5,864.5,905.46,656.43
2016,5,13,13,0,467.0,403.0,2.1,24.0,843.0,894.65,647.53
2016,5,13,13,15,477.5,391.0,2.1,24.0,834.5,899.62,651.72
2016,5,13,13,30,488.0,379.0,2.1,24.0,826.0,902.2,654.29
2016,5,13,13,45,395.5,398.0,2.1,24.0,754.5,820.68,598.96
2016,5,13,14,0,303.0,417.0,2.1,24.0,683.0,748.48,549.24
2016,5,13,14,15,587.5,269.5,2.1,24.0,764.0,888.08,653.07
2016,5,13,14,30,872.0,122.0,2.1,24.0,845.0,989.16,720.52
2016,5,13,14,45,857.5,123.0,2.1,24.0,808.0,962.16,703.15
2016,5,13,15,0,843.0,124.0,2.1,24.0,771.0,940.35,690.51
2016,5,13,15,15,830.5,121.0,2.1,24.0,730.0,905.43,669.17
2016,5,13,15,30,818.0,118.0,2.1,24.0,689.0,868.12,646.2
2016,5,13,15,45,799.5,115.5,2.1,24.0,642.5,824.11,618.47
2016,5,13,16,0,781.0,113.0,2.1,24.0,596.0,778.58,589.39
2016,5,13,16,15,759.0,109.0,2.0,23.5,547.0,727.44,556.31
2016,5,13,16,30,737.0,105.0,1.9,23.0,498.0,678.41,524.17
2016,5,13,16,45,706.5,101.0,1.85,23.0,446.0,620.46,483.19
2016,5,13,17,0,676.0,97.0,1.8,23.0,394.0,563.29,441.24
2016,5,13,17,15,636.5,90.5,1.65,22.5,341.5,499.05,393.11
2016,5,13,17,30,597.0,84.0,1.5,22.0,289.0,437.22,345.29
2016,5,13,17,45,546.5,75.5,1.35,21.5,238.0,370.53,292.11
2016,5,13,18,0,496.0,67.0,1.2,21.0,187.0,308.2,240.63
2016,5,13,18,15,412.5,56.5,1.15,20.0,140.0,235.76,180.65
2016,5,13,18,30,329.0,46.0,1.1,19.0,93.0,170.82,125.73
2016,5,13,18,45,215.5,31.5,1.1,18.0,57.0,105.02,69.44
2016,5,13,19,0,102.0,17.0,1.1,17.0,21.0,45.45,0.0
2016,5,13,19,15,51.0,8.5,1.15,16.5,10.5,16.19,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,47.5,7.0,0.9,10.5,9.0,6.67,0.0
2016,5,14,5,30,95.0,14.0,1.0,11.0,18.0,13.34,0.0
2016,5,14,5,45,223.5,27.5,1.15,12.0,53.5,21.85,12.03
2016,5,14,6,0,352.0,41.0,1.3,13.0,89.0,32.06,22.45
2016,5,14,6,15,437.5,50.5,1.15,13.5,136.0,38.01,28.22
2016,5,14,6,30,523.0,60.0,1.0,14.0,183.0,43.67,33.49
2016,5,14,6,45,578.0,67.5,0.9,14.5,235.0,47.28,36.74
2016,5,14,7,0,633.0,75.0,0.8,15.0,287.0,50.68,39.66
2016,5,14,7,15,672.5,80.5,0.8,15.5,340.0,83.08,46.95
2016,5,14,7,30,712.0,86.0,0.8,16.0,393.0,133.99,76.41
2016,5,14,7,45,742.0,90.0,0.85,17.0,446.0,191.12,119.74
2016,5,14,8,0,772.0,94.0,0.9,18.0,499.0,246.97,165.92
2016,5,14,8,15,793.0,98.0,1.3,18.5,549.0,303.45,215.15
2016,5,14,8,30,814.0,102.0,1.7,19.0,599.0,361.79,265.87
2016,5,14,8,45,834.0,103.0,2.1,19.5,646.5,418.71,314.8
2016,5,14,9,0,854.0,104.0,2.5,20.0,694.0,480.11,365.94
2016,5,14,9,15,865.5,106.0,2.7,20.5,735.5,535.11,410.56
2016,5,14,9,30,877.0,108.0,2.9,21.0,777.0,589.77,453.62
2016,5,14,9,45,891.0,106.5,3.15,21.5,814.0,642.23,494.12
2016,5,14,10,0,905.0,105.0,3.4,22.0,851.0,694.02,533.13
2016,5,14,10,15,911.0,106.5,3.55,22.0,880.5,742.03,568.77
2016,5,14,10,30,917.0,108.0,3.7,22.0,910.0,788.2,600.98
2016,5,14,10,45,920.0,109.5,3.9,22.0,932.0,829.99,630.15
2016,5,14,11,0,923.0,111.0,4.1,22.0,954.0,869.32,657.53
2016,5,14,11,15,925.0,111.5,4.2,22.0,969.0,904.23,681.33
2016,5,14,11,30,927.0,112.0,4.3,22.0,984.0,936.31,703.17
2016,5,14,11,45,926.0,113.5,4.4,22.5,990.5,963.64,720.38
2016,5,14,12,0,925.0,115.0,4.5,23.0,997.0,987.76,735.46
2016,5,14,12,15,924.0,115.0,4.55,23.0,996.5,1007.13,748.67
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,1023.12,759.73
2016,5,14,12,45,914.5,119.5,4.7,23.5,986.0,1032.72,765.56
2016,5,14,13,0,906.0,124.0,4.8,24.0,976.0,1038.74,769.15
2016,5,14,13,15,902.0,123.0,4.8,24.0,960.5,1040.17,770.48
2016,5,14,13,30,898.0,122.0,4.8,24.0,945.0,1038.02,769.58
2016,5,14,13,45,456.5,199.5,4.8,24.0,617.5,689.3,527.08
2016,5,14,14,0,15.0,277.0,4.8,24.0,290.0,279.93,212.19
2016,5,14,14,15,38.0,327.0,4.7,23.5,359.0,365.13,278.87
2016,5,14,14,30,61.0,377.0,4.6,23.0,428.0,441.51,337.16
2016,5,14,14,45,131.0,373.5,4.55,23.0,476.5,518.41,396.71
2016,5,14,15,0,201.0,370.0,4.5,23.0,525.0,579.38,443.87
2016,5,14,15,15,102.0,270.5,4.35,22.5,349.5,377.62,292.82
2016,5,14,15,30,3.0,171.0,4.2,22.0,174.0,165.02,126.53
2016,5,14,15,45,91.0,226.5,4.05,22.0,283.5,316.59,248.69
2016,5,14,16,0,179.0,282.0,3.9,22.0,393.0,447.9,351.08
2016,5,14,16,15,89.5,184.5,3.95,21.5,240.0,264.88,209.37
2016,5,14,16,30,0.0,87.0,4.0,21.0,87.0,81.05,60.86
2016,5,14,16,45,285.5,107.5,4.1,21.0,233.5,329.46,267.86
2016,5,14,17,0,571.0,128.0,4.2,21.0,380.0,529.21,425.74
2016,5,14,17,15,531.5,118.5,4.3,20.0,329.5,462.94,374.48
2016,5,14,17,30,492.0,109.0,4.4,19.0,279.0,403.64,327.99
2016,5,14,17,45,461.0,94.0,4.55,18.5,232.0,345.47,280.19
2016,5,14,18,0,430.0,79.0,4.7,18.0,185.0,289.83,232.71
2016,5,14,18,15,354.0,65.5,4.5,17.0,139.0,221.37,173.95
2016,5,14,18,30,278.0,52.0,4.3,16.0,93.0,161.23,121.59
2016,5,14,18,45,191.0,35.0,4.15,15.5,58.0,102.69,69.81
2016,5,14,19,0,104.0,18.0,4.0,15.0,23.0,47.37,0.0
2016,5,14,19,15,52.0,9.0,3.7,14.5,11.5,16.87,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,55.5,8.0,1.25,4.5,10.0,7.63,0.0
2016,5,15,5,30,111.0,16.0,1.5,5.0,20.0,12.64,0.0
2016,5,15,5,45,240.0,30.0,1.75,5.5,57.0,24.15,14.54
2016,5,15,6,0,369.0,44.0,2.0,6.0,94.0,34.79,25.62
2016,5,15,6,15,452.5,53.5,2.2,6.5,142.5,40.62,31.43
2016,5,15,6,30,536.0,63.0,2.4,7.0,191.0,46.16,36.73
2016,5,15,6,45,588.5,71.0,2.65,7.5,243.0,50.08,40.33
2016,5,15,7,0,641.0,79.0,2.9,8.0,295.0,53.75,43.56
2016,5,15,7,15,679.5,85.0,2.95,8.5,348.5,87.64,51.71
2016,5,15,7,30,718.0,91.0,3.0,9.0,402.0,139.27,82.91
2016,5,15,7,45,740.5,97.5,3.05,9.5,454.0,193.28,125.88
2016,5,15,8,0,763.0,104.0,3.1,10.0,506.0,254.2,178.89
2016,5,15,8,15,784.5,108.0,3.1,10.5,556.5,310.27,229.33
2016,5,15,8,30,806.0,112.0,3.1,11.0,607.0,368.29,281.2
2016,5,15,8,45,818.5,117.5,3.1,11.5,653.0,425.73,331.69
2016,5,15,9,0,831.0,123.0,3.1,12.0,699.0,483.6,380.99
2016,5,15,9,15,844.5,126.0,3.05,12.0,741.5,539.93,428.18
2016,5,15,9,30,858.0,129.0,3.0,12.0,784.0,596.25,473.93
2016,5,15,9,45,872.5,128.5,3.0,12.5,822.0,650.64,516.19
2016,5,15,10,0,887.0,128.0,3.0,13.0,860.0,702.97,555.67
2016,5,15,10,15,895.0,129.5,3.0,13.5,891.0,751.68,591.33
2016,5,15,10,30,903.0,131.0,3.0,14.0,922.0,798.78,623.43
2016,5,15,10,45,911.0,131.0,3.05,14.5,947.0,842.69,652.7
2016,5,15,11,0,919.0,131.0,3.1,15.0,972.0,884.54,680.2
2016,5,15,11,15,923.5,132.0,3.1,15.0,989.0,922.04,705.38
2016,5,15,11,30,928.0,133.0,3.1,15.0,1006.0,956.9,728.61
2016,5,15,11,45,933.0,131.5,3.15,15.5,1016.0,987.05,747.56
2016,5,15,12,0,938.0,130.0,3.2,16.0,1026.0,1014.24,764.46
2016,5,15,12,15,938.5,130.0,3.25,16.0,1026.5,1035.45,778.81
2016,5,15,12,30,939.0,130.0,3.3,16.0,1027.0,1053.29,791.03
2016,5,15,12,45,939.0,129.0,3.35,16.5,1020.5,1066.19,798.58
2016,5,15,13,0,939.0,128.0,3.4,17.0,1014.0,1075.52,803.88
2016,5,15,13,15,936.0,127.5,3.4,17.0,998.5,1078.68,806.33
2016,5,15,13,30,933.0,127.0,3.4,17.0,983.0,1078.17,806.52
2016,5,15,13,45,929.0,125.0,3.4,17.0,960.0,1071.42,802.75
2016,5,15,14,0,925.0,123.0,3.4,17.0,937.0,1061.01,796.71
2016,5,15,14,15,918.0,121.5,3.4,17.0,907.0,1044.57,786.78
2016,5,15,14,30,911.0,120.0,3.4,17.0,877.0,1024.71,774.67
2016,5,15,14,45,900.5,119.0,3.4,17.0,840.0,998.74,758.5
2016,5,15,15,0,890.0,118.0,3.4,17.0,803.0,969.8,740.32
2016,5,15,15,15,877.5,115.0,3.35,17.0,760.5,934.07,717.07
2016,5,15,15,30,865.0,112.0,3.3,17.0,718.0,902.77,696.86
2016,5,15,15,45,843.5,111.5,3.3,17.0,670.0,857.04,666.64
2016,5,15,16,0,822.0,111.0,3.3,17.0,622.0,809.86,635.11
2016,5,15,16,15,800.5,107.0,3.15,16.5,571.0,757.65,599.85
2016,5,15,16,30,779.0,103.0,3.0,16.0,520.0,704.64,563.43
2016,5,15,16,45,745.5,100.0,2.85,16.0,466.0,646.59,520.72
2016,5,15,17,0,712.0,97.0,2.7,16.0,412.0,586.92,474.86
2016,5,15,17,15,673.0,90.5,2.35,15.5,358.0,521.29,423.44
2016,5,15,17,30,634.0,84.0,2.0,15.0,304.0,457.97,372.36
2016,5,15,17,45,575.5,77.0,1.7,14.5,251.0,387.05,313.87
2016,5,15,18,0,517.0,70.0,1.4,14.0,198.0,321.2,257.84
2016,5,15,18,15,437.0,59.0,1.3,13.0,149.5,248.33,195.78
2016,5,15,18,30,357.0,48.0,1.2,12.0,101.0,183.88,139.59
2016,5,15,18,45,240.0,33.5,1.2,11.5,63.0,114.1,78.78
2016,5,15,19,0,123.0,19.0,1.2,11.0,25.0,52.98,1.91
2016,5,15,19,15,61.5,9.5,1.2,10.5,12.5,18.91,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,37.0,8.0,0.95,5.5,9.5,7.63,0.0
2016,5,16,5,30,74.0,16.0,1.1,6.0,19.0,12.6,0.0
2016,5,16,5,45,180.0,33.0,1.3,7.0,54.5,25.78,15.99
2016,5,16,6,0,286.0,50.0,1.5,8.0,90.0,38.46,28.72
2016,5,16,6,15,366.5,62.5,1.55,8.5,136.0,47.04,37.0
2016,5,16,6,30,447.0,75.0,1.6,9.0,182.0,55.24,44.67
2016,5,16,6,45,331.5,102.0,1.65,9.5,192.0,73.39,61.08
2016,5,16,7,0,216.0,129.0,1.7,10.0,202.0,95.77,80.91
2016,5,16,7,15,433.0,117.5,1.8,10.5,295.5,103.07,70.92
2016,5,16,7,30,650.0,106.0,1.9,11.0,389.0,144.83,89.66
2016,5,16,7,45,682.5,111.0,2.05,12.0,441.0,195.28,128.63
2016,5,16,8,0,715.0,116.0,2.2,13.0,493.0,249.46,174.46
2016,5,16,8,15,528.5,183.0,2.05,13.0,477.0,297.0,222.94
2016,5,16,8,30,342.0,250.0,1.9,13.0,461.0,325.69,252.75
2016,5,16,8,45,463.5,229.0,1.8,13.5,538.0,376.64,292.63
2016,5,16,9,0,585.0,208.0,1.7,14.0,615.0,443.48,345.03
2016,5,16,9,15,442.0,277.5,1.55,14.5,595.5,465.17,361.86
2016,5,16,9,30,299.0,347.0,1.4,15.0,576.0,473.61,366.65
2016,5,16,9,45,591.5,233.0,1.25,15.5,713.0,570.7,441.06
2016,5,16,10,0,884.0,119.0,1.1,16.0,850.0,693.13,530.9
2016,5,16,10,15,891.0,121.0,0.9,16.0,880.0,741.32,562.0
2016,5,16,10,30,898.0,123.0,0.7,16.0,910.0,787.84,589.47
2016,5,16,10,45,902.0,124.5,0.55,16.5,932.5,829.65,612.24
2016,5,16,11,0,906.0,126.0,0.4,17.0,955.0,869.14,632.7
2016,5,16,11,15,909.0,126.5,0.4,17.0,970.5,904.37,654.08
2016,5,16,11,30,912.0,127.0,0.4,17.0,986.0,936.88,673.65
2016,5,16,11,45,910.5,129.0,0.45,17.5,993.5,963.86,689.51
2016,5,16,12,0,909.0,131.0,0.5,18.0,1001.0,987.68,703.49
2016,5,16,12,15,908.5,131.0,0.55,18.0,1000.5,1007.32,716.29
2016,5,16,12,30,908.0,131.0,0.6,18.0,1000.0,1023.67,727.23
2016,5,16,12,45,904.5,131.5,0.7,18.5,991.5,1034.18,734.54
2016,5,16,13,0,901.0,132.0,0.8,19.0,983.0,1041.2,739.87
2016,5,16,13,15,897.0,131.5,0.85,19.0,967.5,1043.21,742.51
2016,5,16,13,30,893.0,131.0,0.9,19.0,952.0,1041.67,743.16
2016,5,16,13,45,719.0,231.0,1.0,19.0,881.5,985.8,711.04
2016,5,16,14,0,545.0,331.0,1.1,19.0,811.0,910.19,661.85
2016,5,16,14,15,705.0,228.5,1.15,19.0,828.5,961.53,701.81
2016,5,16,14,30,865.0,126.0,1.2,19.0,846.0,986.01,718.65
2016,5,16,14,45,851.0,125.5,1.25,19.0,809.0,958.12,702.43
2016,5,16,15,0,837.0,125.0,1.3,19.0,772.0,935.39,690.14
2016,5,16,15,15,823.5,122.5,1.35,19.0,730.0,900.37,669.6
2016,5,16,15,30,810.0,120.0,1.4,19.0,688.0,863.05,647.38
2016,5,16,15,45,787.0,119.0,1.45,19.0,641.0,817.23,619.05
2016,5,16,16,0,764.0,118.0,1.5,19.0,594.0,770.22,589.42
2016,5,16,16,15,741.5,114.0,1.45,19.0,545.0,722.4,557.7
2016,5,16,16,30,719.0,110.0,1.4,19.0,496.0,671.08,522.99
2016,5,16,16,45,680.0,107.5,1.4,19.0,443.5,609.79,479.37
2016,5,16,17,0,641.0,105.0,1.4,19.0,391.0,550.04,435.46
2016,5,16,17,15,602.0,98.0,1.2,18.5,339.5,487.25,387.69
2016,5,16,17,30,563.0,91.0,1.0,18.0,288.0,426.86,340.35
2016,5,16,17,45,503.0,83.5,0.85,17.5,237.5,358.23,285.36
2016,5,16,18,0,443.0,76.0,0.7,17.0,187.0,292.42,231.1
2016,5,16,18,15,368.0,63.5,0.7,16.5,141.0,224.69,174.49
2016,5,16,18,30,293.0,51.0,0.7,16.0,95.0,165.09,123.57
2016,5,16,18,45,146.5,37.5,0.7,16.0,59.5,88.21,60.13
2016,5,16,19,0,0.0,24.0,0.7,16.0,24.0,23.98,0.59
2016,5,16,19,15,0.0,12.0,0.7,15.5,12.0,11.44,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,1.45,12.0,0.5,0.48,0.0
2016,5,17,5,30,0.0,1.0,1.5,12.0,1.0,0.92,0.0
2016,5,17,5,45,0.0,5.0,1.6,12.5,5.0,4.62,0.0
2016,5,17,6,0,0.0,9.0,1.7,13.0,9.0,8.33,1.69
2016,5,17,6,15,0.0,14.5,1.7,13.0,14.5,13.43,6.38
2016,5,17,6,30,0.0,20.0,1.7,13.0,20.0,18.54,11.08
2016,5,17,6,45,0.0,26.5,1.7,13.5,26.5,24.58,16.53
2016,5,17,7,0,0.0,33.0,1.7,14.0,33.0,30.63,21.89
2016,5,17,7,15,0.0,29.0,1.75,14.0,29.0,26.91,17.45
2016,5,17,7,30,0.0,25.0,1.8,14.0,25.0,23.21,14.22
2016,5,17,7,45,0.0,46.5,1.9,14.0,46.5,43.22,31.15
2016,5,17,8,0,0.0,68.0,2.0,14.0,68.0,63.29,47.9
2016,5,17,8,15,0.0,90.0,2.1,14.0,90.0,83.87,64.87
2016,5,17,8,30,0.0,112.0,2.2,14.0,112.0,103.88,81.18
2016,5,17,8,45,3.0,153.0,2.3,14.5,155.0,142.06,111.94
2016,5,17,9,0,6.0,194.0,2.4,15.0,198.0,180.58,142.43
2016,5,17,9,15,11.5,228.5,2.3,15.0,237.0,215.09,169.51
2016,5,17,9,30,17.0,263.0,2.2,15.0,276.0,250.41,196.93
2016,5,17,9,45,22.5,292.0,2.15,15.5,310.0,281.65,220.49
2016,5,17,10,0,28.0,321.0,2.1,16.0,344.0,312.27,243.26
2016,5,17,10,15,35.0,348.5,2.0,16.5,378.5,345.47,267.64
2016,5,17,10,30,42.0,376.0,1.9,17.0,413.0,379.68,292.38
2016,5,17,10,45,62.0,409.0,1.8,17.5,465.0,430.13,329.05
2016,5,17,11,0,82.0,442.0,1.7,18.0,517.0,482.61,366.32
2016,5,17,11,15,143.0,460.5,1.65,18.0,594.5,561.91,424.18
2016,5,17,11,30,204.0,479.0,1.6,18.0,672.0,642.5,481.43
2016,5,17,11,45,194.5,484.0,1.6,18.5,669.0,648.76,483.81
2016,5,17,12,0,185.0,489.0,1.6,19.0,666.0,653.84,486.01
2016,5,17,12,15,139.5,481.5,1.65,19.0,615.0,610.84,455.17
2016,5,17,12,30,94.0,474.0,1.7,19.0,564.0,556.6,416.38
2016,5,17,12,45,56.5,398.0,1.8,19.0,452.0,446.69,337.77
2016,5,17,13,0,19.0,322.0,1.9,19.0,340.0,325.87,248.47
2016,5,17,13,15,15.0,275.0,1.9,19.0,289.5,276.71,212.01
2016,5,17,13,30,11.0,228.0,1.9,19.0,239.0,227.4,174.57
2016,5,17,13,45,11.0,230.5,1.9,19.0,241.0,230.02,176.9
2016,5,17,14,0,11.0,233.0,1.9,19.0,243.0,232.63,179.09
2016,5,17,14,15,39.0,307.5,1.8,19.0,340.5,345.41,266.02
2016,5,17,14,30,67.0,382.0,1.7,19.0,438.0,452.11,345.32
2016,5,17,14,45,36.5,284.0,1.6,19.0,314.5,319.37,245.77
2016,5,17,15,0,6.0,186.0,1.5,19.0,191.0,182.18,140.23
2016,5,17,15,15,9.5,209.0,1.4,19.0,216.5,208.21,161.36
2016,5,17,15,30,13.0,232.0,1.3,19.0,242.0,234.63,182.18
2016,5,17,15,45,19.0,232.5,1.25,19.0,245.5,240.66,187.38
2016,5,17,16,0,25.0,233.0,1.2,19.0,249.0,246.47,192.52
2016,5,17,16,15,120.0,232.5,1.15,19.0,298.5,341.14,268.75
2016,5,17,16,30,215.0,232.0,1.1,19.0,348.0,407.52,321.17
2016,5,17,16,45,183.0,209.5,1.1,19.0,301.5,352.43,278.94
2016,5,17,17,0,151.0,187.0,1.1,19.0,255.0,299.66,238.49
2016,5,17,17,15,140.0,164.5,0.95,18.5,221.5,262.11,209.6
2016,5,17,17,30,129.0,142.0,0.8,18.0,188.0,225.27,180.54
2016,5,17,17,45,114.0,119.5,0.7,18.0,155.0,187.25,149.55
2016,5,17,18,0,99.0,97.0,0.6,18.0,122.0,150.53,119.0
2016,5,17,18,15,77.5,75.5,0.6,17.5,92.5,113.81,88.19
2016,5,17,18,30,56.0,54.0,0.6,17.0,63.0,79.15,58.7
2016,5,17,18,45,28.0,35.0,0.6,16.5,39.5,44.01,28.78
2016,5,17,19,0,0.0,16.0,0.6,16.0,16.0,14.85,0.0
2016,5,17,19,15,0.0,8.0,0.65,15.5,8.0,7.63,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,37.0,8.5,2.0,14.0,10.5,8.1,0.0
2016,5,18,5,30,74.0,17.0,2.2,14.0,21.0,14.3,0.0
2016,5,18,5,45,181.0,32.5,2.4,14.0,55.5,25.29,15.3
2016,5,18,6,0,288.0,48.0,2.6,14.0,90.0,36.75,26.54
2016,5,18,6,15,367.0,60.0,2.65,14.0,135.0,44.97,34.35
2016,5,18,6,30,446.0,72.0,2.7,14.0,180.0,53.55,42.27
2016,5,18,6,45,223.0,59.5,2.8,14.0,113.5,41.69,31.78
2016,5,18,7,0,0.0,47.0,2.9,14.0,47.0,43.66,33.52
2016,5,18,7,15,0.0,55.5,2.85,14.0,55.5,51.59,38.48
2016,5,18,7,30,0.0,64.0,2.8,14.0,64.0,59.53,45.06
2016,5,18,7,45,1.5,113.5,2.75,14.5,114.0,104.3,82.21
2016,5,18,8,0,3.0,163.0,2.7,15.0,164.0,147.74,117.41
2016,5,18,8,15,5.5,178.0,2.6,15.5,181.0,162.62,128.75
2016,5,18,8,30,8.0,193.0,2.5,16.0,198.0,177.84,140.31
2016,5,18,8,45,10.5,210.5,2.4,16.5,217.5,195.57,153.77
2016,5,18,9,0,13.0,228.0,2.3,17.0,237.0,213.67,167.38
2016,5,18,9,15,10.5,219.5,2.15,17.0,227.5,206.59,161.36
2016,5,18,9,30,8.0,211.0,2.0,17.0,218.0,198.87,154.92
2016,5,18,9,45,8.5,210.5,1.95,17.5,218.0,199.71,155.04
2016,5,18,10,0,9.0,210.0,1.9,18.0,218.0,200.5,155.11
2016,5,18,10,15,11.0,232.5,1.8,18.0,242.0,223.42,172.71
2016,5,18,10,30,13.0,255.0,1.7,18.0,266.0,246.67,190.33
2016,5,18,10,45,14.0,266.5,1.6,18.5,279.0,259.26,199.25
2016,5,18,11,0,15.0,278.0,1.5,19.0,292.0,271.97,208.22
2016,5,18,11,15,12.0,238.0,1.4,19.0,249.5,233.09,178.33
2016,5,18,11,30,9.0,198.0,1.3,19.0,207.0,193.63,147.96
2016,5,18,11,45,10.5,219.0,1.25,19.5,229.5,215.36,164.44
2016,5,18,12,0,12.0,240.0,1.2,20.0,252.0,237.29,180.68
2016,5,18,12,15,23.5,321.5,1.15,20.0,345.0,333.62,252.87
2016,5,18,12,30,35.0,403.0,1.1,20.0,438.0,427.69,320.79
2016,5,18,12,45,52.5,427.0,1.1,20.5,477.5,471.79,351.57
2016,5,18,13,0,70.0,451.0,1.1,21.0,517.0,516.5,382.65
2016,5,18,13,15,74.0,440.0,1.1,21.0,509.0,511.95,379.55
2016,5,18,13,30,78.0,429.0,1.1,21.0,501.0,506.88,376.55
2016,5,18,13,45,59.0,403.0,1.15,21.0,456.5,462.53,345.27
2016,5,18,14,0,40.0,377.0,1.2,21.0,412.0,417.77,313.47
2016,5,18,14,15,42.0,367.5,1.2,21.0,403.5,410.99,309.39
2016,5,18,14,30,44.0,358.0,1.2,21.0,395.0,403.94,304.88
2016,5,18,14,45,31.5,315.0,1.25,21.0,341.0,347.1,263.59
2016,5,18,15,0,19.0,272.0,1.3,21.0,287.0,279.8,213.84
2016,5,18,15,15,19.0,261.5,1.35,20.5,276.0,269.49,207.27
2016,5,18,15,30,19.0,251.0,1.4,20.0,265.0,259.14,200.36
2016,5,18,15,45,9.5,200.5,1.45,20.0,207.5,200.1,154.95
2016,5,18,16,0,0.0,150.0,1.5,20.0,150.0,142.13,109.52
2016,5,18,16,15,0.0,137.5,1.5,19.5,137.5,130.1,100.59
2016,5,18,16,30,0.0,125.0,1.5,19.0,125.0,118.08,91.45
2016,5,18,16,45,0.0,113.5,1.55,19.0,113.5,107.06,82.84
2016,5,18,17,0,0.0,102.0,1.6,19.0,102.0,96.05,74.16
2016,5,18,17,15,0.0,88.5,1.55,18.5,88.5,83.07,63.86
2016,5,18,17,30,0.0,75.0,1.5,18.0,75.0,70.11,53.38
2016,5,18,17,45,0.0,62.0,1.5,18.0,62.0,57.66,43.06
2016,5,18,18,0,0.0,49.0,1.5,18.0,49.0,45.54,32.84
2016,5,18,18,15,0.0,37.0,1.5,17.5,37.0,34.36,23.32
2016,5,18,18,30,0.0,25.0,1.5,17.0,25.0,23.19,13.7
2016,5,18,18,45,0.0,15.5,1.5,16.5,15.5,14.36,5.92
2016,5,18,19,0,0.0,6.0,1.5,16.0,6.0,5.55,0.0
2016,5,18,19,15,0.0,3.0,1.6,15.5,3.0,2.86,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,19,5,15,21.0,8.0,1.7,11.0,9.0,7.63,0.0
2016,5,19,5,30,42.0,16.0,1.8,11.0,18.0,13.5,0.0
2016,5,19,5,45,122.5,35.5,1.95,11.5,51.5,29.02,18.74
2016,5,19,6,0,203.0,55.0,2.1,12.0,85.0,44.04,33.22
2016,5,19,6,15,101.5,34.0,2.15,12.0,49.0,27.89,19.4
2016,5,19,6,30,0.0,13.0,2.2,12.0,13.0,12.04,5.25
2016,5,19,6,45,0.0,17.0,2.25,12.5,17.0,15.76,8.62
2016,5,19,7,0,0.0,21.0,2.3,13.0,21.0,19.47,11.94
2016,5,19,7,15,0.0,54.5,2.25,13.0,54.5,50.66,37.86
2016,5,19,7,30,0.0,88.0,2.2,13.0,88.0,81.47,63.82
2016,5,19,7,45,0.0,79.0,2.15,13.5,79.0,73.55,56.77
2016,5,19,8,0,0.0,70.0,2.1,14.0,70.0,65.16,49.42
2016,5,19,8,15,0.0,86.5,2.05,14.0,86.5,80.6,62.13
2016,5,19,8,30,0.0,103.0,2.0,14.0,103.0,95.77,74.46
2016,5,19,8,45,0.0,66.5,1.95,14.0,66.5,61.96,46.23
2016,5,19,9,0,0.0,30.0,1.9,14.0,30.0,27.93,17.78
2016,5,19,9,15,0.0,76.5,1.85,14.0,76.5,71.35,53.81
2016,5,19,9,30,0.0,123.0,1.8,14.0,123.0,114.43,88.91
2016,5,19,9,45,0.0,124.5,1.8,14.5,124.5,115.92,89.68
2016,5,19,10,0,0.0,126.0,1.8,15.0,126.0,117.4,90.54
2016,5,19,10,15,0.0,130.5,1.8,15.0,130.5,121.67,93.84
2016,5,19,10,30,0.0,135.0,1.8,15.0,135.0,125.96,97.15
2016,5,19,10,45,1.0,137.5,1.85,15.0,138.5,129.2,99.67
2016,5,19,11,0,2.0,140.0,1.9,15.0,142.0,132.52,102.28
2016,5,19,11,15,8.5,198.5,1.9,15.0,206.5,193.07,150.5
2016,5,19,11,30,15.0,257.0,1.9,15.0,271.0,254.45,198.38
2016,5,19,11,45,14.5,260.0,1.95,15.5,274.0,257.76,200.3
2016,5,19,12,0,14.0,263.0,2.0,16.0,277.0,261.0,202.39
2016,5,19,12,15,14.5,271.0,2.05,16.0,285.0,269.89,209.27
2016,5,19,12,30,15.0,279.0,2.1,16.0,293.0,278.78,216.14
2016,5,19,12,45,15.5,290.5,2.15,16.0,305.5,291.04,225.61
2016,5,19,13,0,16.0,302.0,2.2,16.0,318.0,303.33,235.11
2016,5,19,13,15,16.5,302.5,2.25,16.0,319.0,304.92,236.49
2016,5,19,13,30,17.0,303.0,2.3,16.0,320.0,306.45,237.9
2016,5,19,13,45,23.0,327.0,2.35,16.0,348.5,336.66,261.43
2016,5,19,14,0,29.0,351.0,2.4,16.0,377.0,379.52,294.3
2016,5,19,14,15,22.0,312.0,2.45,16.0,331.5,321.72,250.44
2016,5,19,14,30,15.0,273.0,2.5,16.0,286.0,276.34,215.86
2016,5,19,14,45,22.5,288.5,2.55,16.0,307.0,299.37,234.55
2016,5,19,15,0,30.0,304.0,2.6,16.0,328.0,334.55,262.34
2016,5,19,15,15,18.0,248.0,2.55,16.0,262.5,254.88,200.46
2016,5,19,15,30,6.0,192.0,2.5,16.0,197.0,188.3,148.0
2016,5,19,15,45,3.0,154.0,2.5,16.0,156.5,148.33,116.31
2016,5,19,16,0,0.0,116.0,2.5,16.0,116.0,108.85,84.48
2016,5,19,16,15,18.0,163.5,2.45,15.5,173.5,170.01,135.54
2016,5,19,16,30,36.0,211.0,2.4,15.0,231.0,241.55,194.33
2016,5,19,16,45,18.0,165.5,2.35,15.0,175.5,172.18,138.05
2016,5,19,17,0,0.0,120.0,2.3,15.0,120.0,114.05,90.25
2016,5,19,17,15,0.0,104.0,2.15,14.5,104.0,98.58,77.88
2016,5,19,17,30,0.0,88.0,2.0,14.0,88.0,83.1,65.23
2016,5,19,17,45,0.0,73.0,1.95,14.0,73.0,68.64,53.1
2016,5,19,18,0,0.0,58.0,1.9,14.0,58.0,54.17,40.76
2016,5,19,18,15,0.0,44.0,1.75,13.5,44.0,40.89,29.31
2016,5,19,18,30,0.0,30.0,1.6,13.0,30.0,27.85,17.93
2016,5,19,18,45,0.0,19.0,1.45,13.0,19.0,17.62,8.77
2016,5,19,19,0,0.0,8.0,1.3,13.0,8.0,7.41,0.0
2016,5,19,19,15,0.0,4.0,1.3,13.0,4.0,3.81,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,5.5,1.6,11.0,5.5,5.24,0.0
2016,5,20,5,30,0.0,11.0,1.8,11.0,11.0,10.2,0.0
2016,5,20,5,45,0.0,29.0,2.0,11.5,29.0,26.61,16.82
2016,5,20,6,0,0.0,47.0,2.2,12.0,47.0,42.32,31.74
2016,5,20,6,15,10.5,67.5,2.2,12.0,70.0,59.84,47.91
2016,5,20,6,30,21.0,88.0,2.2,12.0,93.0,74.57,61.41
2016,5,20,6,45,29.5,108.5,2.25,12.5,118.0,90.63,75.67
2016,5,20,7,0,38.0,129.0,2.3,13.0,143.0,106.37,89.33
2016,5,20,7,15,19.0,95.0,2.35,13.0,102.0,84.93,66.33
2016,5,20,7,30,0.0,61.0,2.4,13.0,61.0,56.73,42.83
2016,5,20,7,45,0.0,53.0,2.5,13.5,53.0,49.28,36.3
2016,5,20,8,0,0.0,45.0,2.6,14.0,45.0,41.84,29.82
2016,5,20,8,15,34.0,155.5,2.65,14.5,176.5,148.39,117.01
2016,5,20,8,30,68.0,266.0,2.7,15.0,308.0,253.84,200.66
2016,5,20,8,45,40.0,245.0,2.8,15.5,270.0,232.65,183.56
2016,5,20,9,0,12.0,224.0,2.9,16.0,232.0,209.72,165.01
2016,5,20,9,15,16.0,250.0,2.9,16.0,262.0,236.35,185.83
2016,5,20,9,30,20.0,276.0,2.9,16.0,292.0,263.6,206.86
2016,5,20,9,45,18.5,277.0,2.9,16.5,292.5,265.74,207.74
2016,5,20,10,0,17.0,278.0,2.9,17.0,293.0,267.56,208.45
2016,5,20,10,15,15.0,267.5,2.85,17.0,281.0,258.24,200.92
2016,5,20,10,30,13.0,257.0,2.8,17.0,269.0,248.48,193.08
2016,5,20,10,45,20.0,308.0,2.75,17.0,326.5,302.34,234.59
2016,5,20,11,0,27.0,359.0,2.7,17.0,384.0,359.49,277.77
2016,5,20,11,15,31.0,377.0,2.6,17.0,406.0,383.05,295.07
2016,5,20,11,30,35.0,395.0,2.5,17.0,428.0,407.09,312.73
2016,5,20,11,45,23.0,307.5,2.45,17.0,329.5,315.16,243.18
2016,5,20,12,0,11.0,220.0,2.4,17.0,231.0,217.35,167.94
2016,5,20,12,15,10.0,208.5,2.35,17.0,218.5,206.01,159.32
2016,5,20,12,30,9.0,197.0,2.3,17.0,206.0,194.5,150.33
2016,5,20,12,45,22.0,297.5,2.25,17.0,319.0,311.77,241.26
2016,5,20,13,0,35.0,398.0,2.2,17.0,432.0,427.25,327.62
2016,5,20,13,15,28.0,364.5,2.15,16.5,391.5,388.12,298.44
2016,5,20,13,30,21.0,331.0,2.1,16.0,351.0,337.93,261.36
2016,5,20,13,45,31.5,356.0,2.1,16.0,384.5,385.85,298.32
2016,5,20,14,0,42.0,381.0,2.1,16.0,418.0,423.63,326.97
2016,5,20,14,15,25.5,299.5,2.1,16.0,322.0,323.43,251.29
2016,5,20,14,30,9.0,218.0,2.1,16.0,226.0,216.17,168.49
2016,5,20,14,45,7.5,204.0,2.1,16.0,210.5,201.09,157.16
2016,5,20,15,0,6.0,190.0,2.1,16.0,195.0,186.03,145.52
2016,5,20,15,15,5.5,189.0,2.0,16.0,193.5,184.69,144.73
2016,5,20,15,30,5.0,188.0,1.9,16.0,192.0,183.42,144.0
2016,5,20,15,45,2.5,153.5,1.85,16.0,155.5,147.4,115.38
2016,5,20,16,0,0.0,119.0,1.8,16.0,119.0,111.75,86.76
2016,5,20,16,15,0.0,104.0,1.75,16.0,104.0,97.32,75.27
2016,5,20,16,30,0.0,89.0,1.7,16.0,89.0,82.92,63.67
2016,5,20,16,45,0.0,100.0,1.65,16.0,100.0,93.73,72.88
2016,5,20,17,0,0.0,111.0,1.6,16.0,111.0,104.97,82.44
2016,5,20,17,15,0.0,96.5,1.65,15.5,96.5,91.0,71.23
2016,5,20,17,30,0.0,82.0,1.7,15.0,82.0,77.04,59.86
2016,5,20,17,45,0.0,68.0,1.75,15.0,68.0,63.58,48.61
2016,5,20,18,0,0.0,54.0,1.8,15.0,54.0,50.2,37.23
2016,5,20,18,15,0.0,41.0,1.85,15.0,41.0,38.09,26.76
2016,5,20,18,30,0.0,28.0,1.9,15.0,28.0,25.98,16.21
2016,5,20,18,45,0.0,17.5,2.0,15.0,17.5,16.22,7.57
2016,5,20,19,0,0.0,7.0,2.1,15.0,7.0,6.48,0.0
2016,5,20,19,15,0.0,3.5,2.25,15.0,3.5,3.34,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,11.91,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,22.05,0.07
2016,5,21,5,45,182.0,34.5,1.3,13.5,61.5,26.8,16.92
2016,5,21,6,0,364.0,44.0,1.5,14.0,98.0,34.06,24.29
2016,5,21,6,15,440.0,53.0,1.5,14.0,144.0,39.48,29.55
2016,5,21,6,30,516.0,62.0,1.5,14.0,190.0,44.62,34.37
2016,5,21,6,45,258.0,84.5,1.5,14.5,148.5,59.78,47.84
2016,5,21,7,0,0.0,107.0,1.5,15.0,107.0,95.02,78.7
2016,5,21,7,15,0.0,120.5,1.55,15.5,120.5,107.51,85.02
2016,5,21,7,30,0.0,134.0,1.6,16.0,134.0,120.15,94.99
2016,5,21,7,45,6.0,157.5,1.65,17.0,161.0,142.02,111.86
2016,5,21,8,0,12.0,181.0,1.7,18.0,188.0,164.82,129.17
2016,5,21,8,15,18.5,207.0,1.7,18.5,218.5,190.75,148.99
2016,5,21,8,30,25.0,233.0,1.7,19.0,249.0,217.67,169.37
2016,5,21,8,45,77.5,280.0,1.75,19.5,333.5,276.19,213.54
2016,5,21,9,0,130.0,327.0,1.8,20.0,418.0,342.48,263.22
2016,5,21,9,15,120.5,346.5,1.75,20.5,434.5,365.02,279.32
2016,5,21,9,30,111.0,366.0,1.7,21.0,451.0,389.06,296.29
2016,5,21,9,45,122.5,386.5,1.7,21.5,485.0,420.89,318.98
2016,5,21,10,0,134.0,407.0,1.7,22.0,519.0,456.37,343.95
2016,5,21,10,15,249.0,401.0,1.7,22.0,618.0,541.77,407.1
2016,5,21,10,30,364.0,395.0,1.7,22.0,717.0,637.61,476.02
2016,5,21,10,45,296.0,428.0,1.7,22.0,694.0,633.5,470.73
2016,5,21,11,0,228.0,461.0,1.7,22.0,671.0,622.08,460.92
2016,5,21,11,15,254.0,463.5,1.75,22.0,701.5,661.78,489.22
2016,5,21,11,30,280.0,466.0,1.8,22.0,732.0,700.47,516.23
2016,5,21,11,45,308.5,460.5,1.85,22.5,755.5,734.35,538.98
2016,5,21,12,0,337.0,455.0,1.9,23.0,779.0,768.37,561.67
2016,5,21,12,15,353.0,446.0,1.9,23.0,785.5,786.7,574.24
2016,5,21,12,30,369.0,437.0,1.9,23.0,792.0,803.91,586.2
2016,5,21,12,45,625.5,283.5,1.95,23.0,880.0,922.38,673.15
2016,5,21,13,0,882.0,130.0,2.0,23.0,968.0,1018.68,736.09
2016,5,21,13,15,594.5,287.0,2.0,23.0,848.0,910.72,663.89
2016,5,21,13,30,307.0,444.0,2.0,23.0,728.0,774.78,565.9
2016,5,21,13,45,291.0,436.5,2.05,23.0,701.0,753.34,553.23
2016,5,21,14,0,275.0,429.0,2.1,23.0,674.0,730.57,538.54
2016,5,21,14,15,160.0,395.0,2.1,23.0,536.5,568.56,424.47
2016,5,21,14,30,45.0,361.0,2.1,23.0,399.0,407.6,306.78
2016,5,21,14,45,22.5,209.5,2.15,23.0,228.5,228.54,174.13
2016,5,21,15,0,0.0,58.0,2.2,23.0,58.0,54.1,37.78
2016,5,21,15,15,0.0,79.5,2.15,22.5,79.5,74.17,54.15
2016,5,21,15,30,0.0,101.0,2.1,22.0,101.0,94.38,70.55
2016,5,21,15,45,43.0,190.5,2.1,22.0,217.5,226.1,176.14
2016,5,21,16,0,86.0,280.0,2.1,22.0,334.0,357.18,277.56
2016,5,21,16,15,43.0,145.0,2.0,22.0,172.0,176.76,137.68
2016,5,21,16,30,0.0,10.0,1.9,22.0,10.0,9.29,1.99
2016,5,21,16,45,0.0,14.5,1.85,22.0,14.5,13.46,5.49
2016,5,21,17,0,0.0,19.0,1.8,22.0,19.0,17.63,9.0
2016,5,21,17,15,0.0,16.5,1.6,21.5,16.5,15.3,7.13
2016,5,21,17,30,0.0,14.0,1.4,21.0,14.0,12.98,5.24
2016,5,21,17,45,246.0,41.5,1.25,21.0,105.5,181.27,145.51
2016,5,21,18,0,492.0,69.0,1.1,21.0,197.0,310.76,244.16
2016,5,21,18,15,419.5,59.0,1.05,20.0,151.5,243.22,187.3
2016,5,21,18,30,347.0,49.0,1.0,19.0,106.0,183.21,136.48
2016,5,21,18,45,241.5,36.0,0.95,18.5,68.5,117.6,81.4
2016,5,21,19,0,136.0,23.0,0.9,18.0,31.0,62.59,26.33
2016,5,21,19,15,68.0,11.5,0.9,18.0,15.5,22.21,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,9.0,1.45,12.5,9.0,8.58,0.0
2016,5,22,5,30,0.0,18.0,1.7,13.0,18.0,16.61,0.0
2016,5,22,5,45,46.5,36.0,2.0,13.5,43.0,30.69,20.26
2016,5,22,6,0,93.0,54.0,2.3,14.0,68.0,45.16,34.0
2016,5,22,6,15,118.5,74.5,2.5,14.0,99.5,61.02,48.6
2016,5,22,6,30,144.0,95.0,2.7,14.0,131.0,76.48,62.63
2016,5,22,6,45,164.0,115.5,2.95,14.5,165.5,91.5,75.87
2016,5,22,7,0,184.0,136.0,3.2,15.0,200.0,106.09,88.43
2016,5,22,7,15,213.0,157.0,3.35,15.0,243.0,128.56,96.56
2016,5,22,7,30,242.0,178.0,3.5,15.0,286.0,163.86,121.27
2016,5,22,7,45,132.5,187.0,3.7,15.5,247.5,176.33,135.41
2016,5,22,8,0,23.0,196.0,3.9,16.0,209.0,179.63,142.21
2016,5,22,8,15,102.5,239.0,3.95,16.5,302.0,235.07,184.02
2016,5,22,8,30,182.0,282.0,4.0,17.0,395.0,301.05,234.64
2016,5,22,8,45,497.0,200.5,4.05,17.5,541.5,366.88,283.51
2016,5,22,9,0,812.0,119.0,4.1,18.0,688.0,472.87,366.5
2016,5,22,9,15,825.5,121.5,4.1,18.0,730.0,527.31,411.55
2016,5,22,9,30,839.0,124.0,4.1,18.0,772.0,581.78,455.59
2016,5,22,9,45,848.0,127.5,4.1,18.5,808.0,635.24,496.72
2016,5,22,10,0,857.0,131.0,4.1,19.0,844.0,685.93,534.64
2016,5,22,10,15,639.5,249.5,4.1,19.0,792.0,680.83,527.4
2016,5,22,10,30,422.0,368.0,4.1,19.0,740.0,656.7,505.21
2016,5,22,10,45,649.5,255.0,4.1,19.5,845.5,754.24,580.67
2016,5,22,11,0,877.0,142.0,4.1,20.0,951.0,858.74,655.46
2016,5,22,11,15,881.0,143.0,4.05,20.0,967.5,894.21,678.71
2016,5,22,11,30,885.0,144.0,4.0,20.0,984.0,927.16,700.52
2016,5,22,11,45,554.5,316.0,4.0,20.5,844.0,825.62,624.48
2016,5,22,12,0,224.0,488.0,4.0,21.0,704.0,688.17,516.87
2016,5,22,12,15,551.5,320.0,3.95,21.0,851.5,859.95,648.54
2016,5,22,12,30,879.0,152.0,3.9,21.0,999.0,1013.59,755.5
2016,5,22,12,45,867.0,159.0,3.9,21.0,989.0,1021.75,759.87
2016,5,22,13,0,855.0,166.0,3.9,21.0,979.0,1036.4,769.85
2016,5,22,13,15,851.0,165.0,3.85,21.0,964.0,1038.25,771.01
2016,5,22,13,30,847.0,164.0,3.8,21.0,949.0,1036.64,770.11
2016,5,22,13,45,833.5,167.5,3.75,21.0,924.5,1026.75,763.84
2016,5,22,14,0,820.0,171.0,3.7,21.0,900.0,1013.61,755.58
2016,5,22,14,15,577.5,277.0,3.6,21.0,782.0,883.17,665.17
2016,5,22,14,30,335.0,383.0,3.5,21.0,664.0,738.29,558.14
2016,5,22,14,45,230.0,378.5,3.45,21.0,568.5,616.69,470.49
2016,5,22,15,0,125.0,374.0,3.4,21.0,473.0,510.58,391.2
2016,5,22,15,15,422.0,273.0,3.2,20.5,578.0,695.16,536.47
2016,5,22,15,30,719.0,172.0,3.0,20.0,683.0,843.32,647.25
2016,5,22,15,45,516.5,219.5,2.9,20.0,574.5,694.47,538.3
2016,5,22,16,0,314.0,267.0,2.8,20.0,466.0,551.57,430.66
2016,5,22,16,15,278.5,250.0,2.65,19.5,416.0,494.35,389.45
2016,5,22,16,30,243.0,233.0,2.5,19.0,366.0,438.99,348.33
2016,5,22,16,45,276.5,203.5,2.35,19.0,341.0,419.96,335.32
2016,5,22,17,0,310.0,174.0,2.2,19.0,316.0,397.04,318.62
2016,5,22,17,15,273.5,161.5,1.95,18.5,275.0,347.08,279.4
2016,5,22,17,30,237.0,149.0,1.7,18.0,234.0,300.2,241.99
2016,5,22,17,45,215.5,127.0,1.5,17.5,195.0,253.26,204.0
2016,5,22,18,0,194.0,105.0,1.3,17.0,156.0,208.15,166.55
2016,5,22,18,15,158.5,84.0,1.2,16.0,119.5,160.69,126.73
2016,5,22,18,30,123.0,63.0,1.1,15.0,83.0,116.89,89.31
2016,5,22,18,45,73.5,43.0,1.05,14.5,53.5,69.79,49.25
2016,5,22,19,0,24.0,23.0,1.0,14.0,24.0,31.11,12.73
2016,5,22,19,15,12.0,11.5,1.0,13.5,12.0,12.96,0.0
2016,5,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.5,10.0,1.55,9.5,13.0,9.53,0.0
2016,5,23,5,30,109.0,20.0,1.8,10.0,26.0,15.72,0.56
2016,5,23,5,45,210.0,35.5,2.05,10.5,62.5,27.57,17.96
2016,5,23,6,0,311.0,51.0,2.3,11.0,99.0,38.95,28.97
2016,5,23,6,15,385.0,63.0,2.4,11.5,144.5,47.09,36.68
2016,5,23,6,30,459.0,75.0,2.5,12.0,190.0,55.68,44.56
2016,5,23,6,45,393.5,98.0,2.7,12.5,213.0,70.04,57.38
2016,5,23,7,0,328.0,121.0,2.9,13.0,236.0,84.36,69.91
2016,5,23,7,15,486.5,113.5,3.0,13.5,314.5,105.25,69.35
2016,5,23,7,30,645.0,106.0,3.1,14.0,393.0,147.22,90.56
2016,5,23,7,45,680.0,109.0,3.25,14.5,444.5,195.93,128.43
2016,5,23,8,0,715.0,112.0,3.4,15.0,496.0,248.61,173.26
2016,5,23,8,15,513.5,187.0,3.4,15.0,476.5,297.29,223.1
2016,5,23,8,30,312.0,262.0,3.4,15.0,457.0,325.5,252.8
2016,5,23,8,45,158.0,219.5,3.4,15.5,318.5,255.27,200.58
2016,5,23,9,0,4.0,177.0,3.4,16.0,180.0,164.57,129.01
2016,5,23,9,15,21.5,248.5,3.35,16.0,265.0,237.81,187.28
2016,5,23,9,30,39.0,320.0,3.3,16.0,350.0,309.47,242.99
2016,5,23,9,45,19.5,228.5,3.3,16.5,243.5,221.28,173.06
2016,5,23,10,0,0.0,137.0,3.3,17.0,137.0,127.55,97.96
2016,5,23,10,15,7.5,205.5,3.25,17.0,212.5,196.12,152.63
2016,5,23,10,30,15.0,274.0,3.2,17.0,288.0,265.55,206.72
2016,5,23,10,45,15.5,281.0,3.2,17.5,295.5,273.74,212.3
2016,5,23,11,0,16.0,288.0,3.2,18.0,303.0,281.97,218.04
