Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,11,15,157.0,374.5,3.15,18.0,524.0,492.05,380.51
2016,5,23,11,30,298.0,461.0,3.1,18.0,745.0,711.08,540.25
2016,5,23,11,45,160.0,406.5,3.1,18.5,559.5,541.24,413.26
2016,5,23,12,0,22.0,352.0,3.1,19.0,374.0,353.16,269.92
2016,5,23,12,15,28.0,377.5,3.05,19.0,405.0,392.41,300.05
2016,5,23,12,30,34.0,403.0,3.0,19.0,436.0,426.04,324.96
2016,5,23,12,45,17.5,270.0,2.95,19.0,287.5,273.14,209.75
2016,5,23,13,0,1.0,137.0,2.9,19.0,139.0,129.86,98.33
2016,5,23,13,15,219.5,263.5,2.8,19.0,467.5,496.22,386.69
2016,5,23,13,30,438.0,390.0,2.7,19.0,796.0,859.39,645.12
2016,5,23,13,45,652.5,262.0,2.65,19.0,850.5,948.43,709.63
2016,5,23,14,0,867.0,134.0,2.6,19.0,905.0,1012.54,752.14
2016,5,23,14,15,859.5,132.0,2.55,19.0,876.0,995.99,740.96
2016,5,23,14,30,852.0,130.0,2.5,19.0,847.0,976.27,728.57
2016,5,23,14,45,838.5,130.0,2.45,19.0,811.0,957.98,717.24
2016,5,23,15,0,825.0,130.0,2.4,19.0,775.0,928.77,698.62
2016,5,23,15,15,812.5,127.5,2.3,18.5,734.5,895.26,677.97
2016,5,23,15,30,800.0,125.0,2.2,18.0,694.0,859.43,655.62
2016,5,23,15,45,511.5,204.5,2.15,18.0,560.0,673.82,523.66
2016,5,23,16,0,223.0,284.0,2.1,18.0,426.0,484.44,379.42
2016,5,23,16,15,295.5,247.0,2.0,18.0,419.0,504.19,397.89
2016,5,23,16,30,368.0,210.0,1.9,18.0,412.0,505.88,401.37
2016,5,23,16,45,193.5,187.0,1.8,18.0,292.5,333.88,267.24
2016,5,23,17,0,19.0,164.0,1.7,18.0,173.0,171.47,135.75
2016,5,23,17,15,14.5,144.5,1.5,17.5,151.0,148.88,118.32
2016,5,23,17,30,10.0,125.0,1.3,17.0,129.0,126.69,100.53
2016,5,23,17,45,258.0,97.5,1.1,17.0,166.5,240.55,194.99
2016,5,23,18,0,506.0,70.0,0.9,17.0,204.0,318.75,253.46
2016,5,23,18,15,435.0,60.5,0.85,16.5,157.5,251.51,196.07
2016,5,23,18,30,364.0,51.0,0.8,16.0,111.0,191.54,144.48
2016,5,23,18,45,263.0,37.5,0.75,15.5,73.0,125.58,88.53
2016,5,23,19,0,162.0,24.0,0.7,15.0,35.0,70.34,34.49
2016,5,23,19,15,81.0,12.0,0.6,15.0,17.5,25.0,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,81.0,10.0,1.3,10.5,14.5,9.53,0.0
2016,5,24,5,30,162.0,20.0,1.5,11.0,29.0,15.73,1.32
2016,5,24,5,45,274.5,32.5,1.7,12.0,67.0,25.66,16.27
2016,5,24,6,0,387.0,45.0,1.9,13.0,105.0,34.75,25.05
2016,5,24,6,15,461.0,54.0,1.85,13.5,152.0,40.15,30.23
2016,5,24,6,30,535.0,63.0,1.8,14.0,199.0,45.27,34.95
2016,5,24,6,45,587.5,69.5,1.8,14.5,250.0,48.01,37.37
2016,5,24,7,0,640.0,76.0,1.8,15.0,301.0,50.59,39.53
2016,5,24,7,15,677.0,81.5,1.95,16.0,353.5,89.43,49.66
2016,5,24,7,30,714.0,87.0,2.1,17.0,406.0,140.02,80.54
2016,5,24,7,45,742.0,91.0,2.25,18.0,457.5,196.52,124.37
2016,5,24,8,0,770.0,95.0,2.4,19.0,509.0,251.48,170.54
2016,5,24,8,15,790.5,98.5,2.35,19.5,558.5,306.77,218.61
2016,5,24,8,30,811.0,102.0,2.3,20.0,608.0,363.83,267.73
2016,5,24,8,45,827.0,105.0,2.25,20.5,654.5,420.19,315.24
2016,5,24,9,0,843.0,108.0,2.2,21.0,701.0,477.31,361.8
2016,5,24,9,15,855.0,110.5,2.15,21.0,742.0,535.28,408.08
2016,5,24,9,30,867.0,113.0,2.1,21.0,783.0,589.59,450.26
2016,5,24,9,45,876.5,114.5,2.05,21.5,819.5,641.01,488.14
2016,5,24,10,0,886.0,116.0,2.0,22.0,856.0,691.42,524.0
2016,5,24,10,15,892.5,117.5,1.95,22.0,885.5,738.51,557.42
2016,5,24,10,30,899.0,119.0,1.9,22.0,915.0,783.89,587.07
2016,5,24,10,45,904.5,120.0,1.85,22.5,938.0,826.1,612.93
2016,5,24,11,0,910.0,121.0,1.8,23.0,961.0,866.14,636.89
2016,5,24,11,15,913.5,121.5,1.75,23.0,977.0,901.63,658.75
2016,5,24,11,30,917.0,122.0,1.7,23.0,993.0,934.46,678.68
2016,5,24,11,45,918.5,122.0,1.7,23.5,1001.0,962.2,694.5
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,986.92,708.35
2016,5,24,12,15,920.5,122.0,1.7,24.0,1009.5,1007.56,721.01
2016,5,24,12,30,921.0,122.0,1.7,24.0,1010.0,1024.97,731.73
2016,5,24,12,45,922.0,120.0,1.7,24.5,1003.5,1037.55,738.09
2016,5,24,13,0,923.0,118.0,1.7,25.0,997.0,1046.67,742.43
2016,5,24,13,15,920.0,117.0,1.7,25.0,982.0,1049.24,744.3
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,1048.22,744.14
2016,5,24,13,45,912.0,115.0,1.75,25.0,945.0,1041.61,741.41
2016,5,24,14,0,907.0,114.0,1.8,25.0,923.0,1031.47,736.62
2016,5,24,14,15,900.5,112.5,1.8,25.0,894.0,1015.87,727.83
2016,5,24,14,30,894.0,111.0,1.8,25.0,865.0,996.95,717.07
2016,5,24,14,45,885.5,109.5,1.8,25.0,829.5,972.91,703.12
2016,5,24,15,0,877.0,108.0,1.8,25.0,794.0,945.89,687.3
2016,5,24,15,15,865.5,105.5,1.8,24.5,753.5,912.23,668.44
2016,5,24,15,30,854.0,103.0,1.8,24.0,713.0,876.1,647.78
2016,5,24,15,45,839.0,100.5,1.8,24.0,667.5,834.73,622.13
2016,5,24,16,0,824.0,98.0,1.8,24.0,622.0,797.42,598.96
2016,5,24,16,15,805.0,94.5,1.7,24.0,573.0,748.11,566.35
2016,5,24,16,30,786.0,91.0,1.6,24.0,524.0,697.83,532.75
2016,5,24,16,45,761.0,87.0,1.55,24.0,473.0,642.12,495.13
2016,5,24,17,0,736.0,83.0,1.5,24.0,422.0,586.56,455.07
2016,5,24,17,15,701.5,78.5,1.4,23.5,369.5,526.91,411.24
2016,5,24,17,30,667.0,74.0,1.3,23.0,317.0,467.38,366.05
2016,5,24,17,45,618.5,68.0,1.25,22.5,265.5,401.2,314.39
2016,5,24,18,0,570.0,62.0,1.2,22.0,214.0,339.01,263.95
2016,5,24,18,15,500.0,54.0,1.2,21.0,166.0,270.44,207.53
2016,5,24,18,30,430.0,46.0,1.2,20.0,118.0,209.01,155.35
2016,5,24,18,45,321.0,35.0,1.2,19.0,78.5,140.95,98.22
2016,5,24,19,0,212.0,24.0,1.2,18.0,39.0,83.12,42.42
2016,5,24,19,15,106.0,12.0,1.2,17.5,19.5,29.29,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,82.5,10.0,0.8,14.5,15.0,9.53,0.0
2016,5,25,5,30,165.0,20.0,0.8,15.0,30.0,15.97,1.97
2016,5,25,5,45,276.0,32.5,0.8,16.0,68.0,25.59,15.98
2016,5,25,6,0,387.0,45.0,0.8,17.0,106.0,34.67,24.59
2016,5,25,6,15,461.5,54.0,0.8,17.0,153.0,40.08,29.76
2016,5,25,6,30,536.0,63.0,0.8,17.0,200.0,45.21,34.48
2016,5,25,6,45,584.5,70.5,0.8,17.5,250.5,48.75,37.57
2016,5,25,7,0,633.0,78.0,0.8,18.0,301.0,52.05,40.33
2016,5,25,7,15,669.5,83.5,0.8,18.5,353.0,90.86,50.4
2016,5,25,7,30,706.0,89.0,0.8,19.0,405.0,140.94,80.71
2016,5,25,7,45,732.5,93.5,0.85,20.0,456.5,197.24,123.71
2016,5,25,8,0,759.0,98.0,0.9,21.0,508.0,251.69,168.5
2016,5,25,8,15,779.5,102.0,1.0,21.5,557.0,306.73,215.37
2016,5,25,8,30,800.0,106.0,1.1,22.0,606.0,363.57,263.31
2016,5,25,8,45,816.5,108.5,1.25,23.0,652.0,419.06,308.88
2016,5,25,9,0,833.0,111.0,1.4,24.0,698.0,475.37,353.63
2016,5,25,9,15,845.0,113.5,1.45,24.0,739.0,532.71,398.63
2016,5,25,9,30,857.0,116.0,1.5,24.0,780.0,586.49,439.83
2016,5,25,9,45,864.5,119.5,1.55,24.5,815.5,637.93,477.3
2016,5,25,10,0,872.0,123.0,1.6,25.0,851.0,688.24,512.82
2016,5,25,10,15,879.0,124.5,1.65,25.0,881.0,735.06,546.09
2016,5,25,10,30,886.0,126.0,1.7,25.0,911.0,780.25,576.16
2016,5,25,10,45,891.0,127.5,1.75,25.5,933.5,822.04,602.22
2016,5,25,11,0,896.0,129.0,1.8,26.0,956.0,861.64,626.57
2016,5,25,11,15,899.0,129.5,1.85,26.0,972.0,896.27,648.73
2016,5,25,11,30,902.0,130.0,1.9,26.0,988.0,928.26,669.16
2016,5,25,11,45,903.0,130.5,2.0,26.5,995.5,955.66,685.84
2016,5,25,12,0,904.0,131.0,2.1,27.0,1003.0,980.08,700.64
2016,5,25,12,15,903.5,131.5,2.1,27.0,1003.0,1000.01,712.91
2016,5,25,12,30,903.0,132.0,2.1,27.0,1003.0,1016.74,723.25
2016,5,25,12,45,895.0,135.5,2.15,27.0,994.0,1025.7,729.43
2016,5,25,13,0,887.0,139.0,2.2,27.0,985.0,1031.21,733.63
2016,5,25,13,15,882.5,138.5,2.15,27.0,969.5,1032.84,734.39
2016,5,25,13,30,878.0,138.0,2.1,27.0,954.0,1031.02,733.13
2016,5,25,13,45,870.0,138.0,2.1,27.0,930.5,1022.76,728.6
2016,5,25,14,0,862.0,138.0,2.1,27.0,907.0,1011.18,722.14
2016,5,25,14,15,854.0,136.5,2.05,26.5,877.5,994.81,713.62
2016,5,25,14,30,846.0,135.0,2.0,26.0,848.0,975.32,703.18
2016,5,25,14,45,832.5,134.0,1.95,26.0,811.5,956.34,691.77
2016,5,25,15,0,819.0,133.0,1.9,26.0,775.0,926.24,673.23
2016,5,25,15,15,709.5,172.5,1.85,26.0,708.0,854.48,627.38
2016,5,25,15,30,600.0,212.0,1.8,26.0,641.0,780.15,578.19
2016,5,25,15,45,677.5,167.0,1.8,26.0,622.0,780.25,581.55
2016,5,25,16,0,755.0,122.0,1.8,26.0,603.0,767.72,574.62
2016,5,25,16,15,733.0,118.0,1.75,26.0,554.5,721.04,543.94
2016,5,25,16,30,711.0,114.0,1.7,26.0,506.0,670.81,510.65
2016,5,25,16,45,680.0,109.5,1.65,26.0,455.5,613.47,470.46
2016,5,25,17,0,649.0,105.0,1.6,26.0,405.0,556.99,429.76
2016,5,25,17,15,612.0,98.5,1.5,25.5,354.0,495.87,385.05
2016,5,25,17,30,575.0,92.0,1.4,25.0,303.0,436.9,340.53
2016,5,25,17,45,521.5,84.5,1.3,24.5,253.0,371.03,289.27
2016,5,25,18,0,468.0,77.0,1.2,24.0,203.0,309.71,239.97
2016,5,25,18,15,399.5,66.0,1.15,23.0,157.0,241.49,184.55
2016,5,25,18,30,331.0,55.0,1.1,22.0,111.0,183.59,136.13
2016,5,25,18,45,235.0,40.5,1.1,21.5,73.5,121.45,84.54
2016,5,25,19,0,139.0,26.0,1.1,21.0,36.0,68.36,35.77
2016,5,25,19,15,69.5,13.0,1.1,20.5,18.0,24.16,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,9.0,1.15,17.0,9.0,8.58,0.0
2016,5,26,5,30,0.0,18.0,1.3,17.0,18.0,16.71,2.83
2016,5,26,5,45,33.0,38.0,1.5,17.5,43.0,33.44,22.45
2016,5,26,6,0,66.0,58.0,1.7,18.0,68.0,48.12,36.07
2016,5,26,6,15,91.0,79.5,1.7,18.0,99.5,64.55,50.93
2016,5,26,6,30,116.0,101.0,1.7,18.0,131.0,80.55,65.18
2016,5,26,6,45,145.0,119.5,1.75,18.5,165.5,94.18,76.95
2016,5,26,7,0,174.0,138.0,1.8,19.0,200.0,107.45,88.11
2016,5,26,7,15,255.5,151.5,1.85,19.5,258.5,127.52,92.42
2016,5,26,7,30,337.0,165.0,1.9,20.0,317.0,165.52,115.92
2016,5,26,7,45,168.5,160.5,1.95,21.0,236.5,162.9,119.93
2016,5,26,8,0,0.0,156.0,2.0,22.0,156.0,141.29,108.91
2016,5,26,8,15,237.0,186.0,2.1,22.5,334.0,222.3,165.69
2016,5,26,8,30,474.0,216.0,2.2,23.0,512.0,340.17,252.69
2016,5,26,8,45,388.5,262.5,2.3,23.5,518.0,377.95,284.04
2016,5,26,9,0,303.0,309.0,2.4,24.0,524.0,402.44,303.78
2016,5,26,9,15,374.5,303.0,2.4,24.5,584.0,454.16,342.48
2016,5,26,9,30,446.0,297.0,2.4,25.0,644.0,510.36,384.01
2016,5,26,9,45,455.5,310.0,2.45,25.5,678.5,553.85,415.29
2016,5,26,10,0,465.0,323.0,2.5,26.0,713.0,597.54,446.05
2016,5,26,10,15,323.0,382.5,2.5,26.0,658.0,576.3,428.56
2016,5,26,10,30,181.0,442.0,2.5,26.0,603.0,542.1,401.34
2016,5,26,10,45,490.0,309.0,2.5,26.5,759.0,677.64,503.12
2016,5,26,11,0,799.0,176.0,2.5,27.0,915.0,828.55,609.33
2016,5,26,11,15,802.5,177.0,2.5,27.0,930.0,862.06,629.87
2016,5,26,11,30,806.0,178.0,2.5,27.0,945.0,893.28,649.76
2016,5,26,11,45,613.5,298.0,2.5,27.0,885.0,860.09,624.94
2016,5,26,12,0,421.0,418.0,2.5,27.0,825.0,813.94,588.64
2016,5,26,12,15,617.0,297.0,2.5,27.0,893.0,898.49,651.11
2016,5,26,12,30,813.0,176.0,2.5,27.0,961.0,979.89,705.08
2016,5,26,12,45,803.0,181.0,2.55,27.0,952.0,988.16,710.2
2016,5,26,13,0,793.0,186.0,2.6,27.0,943.0,993.15,714.05
2016,5,26,13,15,789.0,185.0,2.6,27.0,928.0,994.92,715.5
2016,5,26,13,30,785.0,184.0,2.6,27.0,913.0,993.46,715.03
2016,5,26,13,45,505.5,312.5,2.6,27.0,778.0,849.34,617.63
2016,5,26,14,0,226.0,441.0,2.6,27.0,643.0,681.15,497.39
2016,5,26,14,15,131.0,394.5,2.55,27.0,511.0,538.31,397.67
2016,5,26,14,30,36.0,348.0,2.5,27.0,379.0,384.4,285.83
2016,5,26,14,45,380.0,261.5,2.5,27.0,561.5,659.31,494.08
2016,5,26,15,0,724.0,175.0,2.5,27.0,744.0,887.17,653.36
2016,5,26,15,15,710.0,171.0,2.45,26.5,705.0,853.23,630.88
2016,5,26,15,30,696.0,167.0,2.4,26.0,666.0,817.36,609.24
2016,5,26,15,45,681.0,160.5,2.35,26.0,623.0,776.19,582.59
2016,5,26,16,0,666.0,154.0,2.3,26.0,580.0,733.62,554.74
2016,5,26,16,15,643.5,148.5,2.15,26.0,533.5,685.12,521.3
2016,5,26,16,30,621.0,143.0,2.0,26.0,487.0,636.28,486.78
2016,5,26,16,45,596.5,134.5,1.9,26.0,439.0,582.8,448.63
2016,5,26,17,0,572.0,126.0,1.8,26.0,391.0,529.78,409.99
2016,5,26,17,15,535.0,117.5,1.65,25.5,341.5,465.74,362.75
2016,5,26,17,30,498.0,109.0,1.5,25.0,292.0,408.94,319.54
2016,5,26,17,45,453.5,97.5,1.4,24.5,244.5,347.77,271.82
2016,5,26,18,0,409.0,86.0,1.3,24.0,197.0,290.52,225.7
2016,5,26,18,15,344.0,73.0,1.2,23.5,152.5,227.72,174.18
2016,5,26,18,30,279.0,60.0,1.1,23.0,108.0,171.8,127.42
2016,5,26,18,45,197.5,43.5,1.0,22.5,71.5,114.44,79.88
2016,5,26,19,0,116.0,27.0,0.9,22.0,35.0,64.73,34.92
2016,5,26,19,15,58.0,13.5,0.9,21.5,17.5,22.75,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,52.0,11.0,1.4,17.5,14.0,10.48,0.0
2016,5,27,5,30,104.0,22.0,1.6,18.0,28.0,17.27,3.58
2016,5,27,5,45,192.5,38.0,1.85,18.5,63.0,29.46,19.06
2016,5,27,6,0,281.0,54.0,2.1,19.0,98.0,41.15,29.94
2016,5,27,6,15,351.0,66.0,2.2,19.5,142.0,49.2,37.33
2016,5,27,6,30,421.0,78.0,2.3,20.0,186.0,56.89,44.17
2016,5,27,6,45,468.5,88.5,2.4,20.5,234.0,63.04,49.48
2016,5,27,7,0,516.0,99.0,2.5,21.0,282.0,68.47,54.0
2016,5,27,7,15,554.5,106.5,2.5,21.0,331.5,103.54,63.54
2016,5,27,7,30,593.0,114.0,2.5,21.0,381.0,148.7,91.32
2016,5,27,7,45,621.0,121.0,2.55,21.5,430.0,196.3,127.6
2016,5,27,8,0,649.0,128.0,2.6,22.0,479.0,247.13,169.53
2016,5,27,8,15,672.0,133.0,2.6,22.5,526.5,297.89,212.61
2016,5,27,8,30,695.0,138.0,2.6,23.0,574.0,350.86,257.23
2016,5,27,8,45,714.5,141.5,2.6,23.5,618.5,403.14,300.57
2016,5,27,9,0,734.0,145.0,2.6,24.0,663.0,456.74,343.74
2016,5,27,9,15,748.0,148.5,2.5,24.5,703.0,511.42,386.1
2016,5,27,9,30,762.0,152.0,2.4,25.0,743.0,563.02,424.8
2016,5,27,9,45,773.5,154.5,2.35,25.5,778.5,612.2,460.69
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,660.89,495.07
2016,5,27,10,15,793.5,159.0,2.25,26.0,843.0,706.3,527.17
2016,5,27,10,30,802.0,161.0,2.2,26.0,872.0,750.49,557.66
2016,5,27,10,45,806.0,163.5,2.15,26.0,894.0,790.18,583.38
2016,5,27,11,0,810.0,166.0,2.1,26.0,916.0,827.91,607.33
2016,5,27,11,15,814.0,167.0,2.1,26.0,931.5,862.11,629.13
2016,5,27,11,30,818.0,168.0,2.1,26.0,947.0,894.02,649.34
2016,5,27,11,45,816.5,171.0,2.1,26.5,954.0,920.4,664.57
2016,5,27,12,0,815.0,174.0,2.1,27.0,961.0,943.99,677.97
2016,5,27,12,15,815.0,174.0,2.1,27.0,961.5,963.21,689.93
2016,5,27,12,30,815.0,174.0,2.1,27.0,962.0,979.47,700.09
2016,5,27,12,45,811.0,175.0,2.1,27.0,954.5,989.71,706.55
2016,5,27,13,0,807.0,176.0,2.1,27.0,947.0,996.76,711.14
2016,5,27,13,15,607.5,287.0,2.05,27.0,863.0,921.64,661.38
2016,5,27,13,30,408.0,398.0,2.0,27.0,779.0,835.87,600.08
2016,5,27,13,45,595.0,286.5,2.0,27.0,827.0,913.94,658.25
2016,5,27,14,0,782.0,175.0,2.0,27.0,875.0,978.53,701.43
2016,5,27,14,15,774.5,173.0,1.9,27.0,847.0,963.08,690.6
2016,5,27,14,30,767.0,171.0,1.8,27.0,819.0,944.67,678.82
2016,5,27,14,45,753.5,169.5,1.75,27.0,784.5,918.21,662.55
2016,5,27,15,0,740.0,168.0,1.7,27.0,750.0,894.39,648.07
2016,5,27,15,15,726.0,164.5,1.65,26.5,711.0,860.65,628.34
2016,5,27,15,30,712.0,161.0,1.6,26.0,672.0,824.93,607.22
2016,5,27,15,45,505.5,217.5,1.55,26.0,568.5,682.64,509.47
2016,5,27,16,0,299.0,274.0,1.5,26.0,465.0,546.43,411.26
2016,5,27,16,15,465.5,207.5,1.45,26.0,478.5,604.77,458.19
2016,5,27,16,30,632.0,141.0,1.4,26.0,492.0,642.45,488.12
2016,5,27,16,45,607.0,133.0,1.35,26.0,444.0,588.73,449.76
2016,5,27,17,0,582.0,125.0,1.3,26.0,396.0,535.49,411.65
2016,5,27,17,15,545.0,117.0,1.25,25.5,346.5,475.75,368.36
2016,5,27,17,30,508.0,109.0,1.2,25.0,297.0,414.74,322.82
2016,5,27,17,45,464.5,97.5,1.15,24.5,249.0,353.56,275.56
2016,5,27,18,0,421.0,86.0,1.1,24.0,201.0,296.17,229.65
2016,5,27,18,15,355.5,73.5,1.0,23.5,156.5,233.05,178.03
2016,5,27,18,30,290.0,61.0,0.9,23.0,112.0,176.84,131.13
2016,5,27,18,45,208.5,44.5,0.85,22.5,75.0,118.79,83.1
2016,5,27,19,0,127.0,28.0,0.8,22.0,38.0,68.82,38.29
2016,5,27,19,15,63.5,14.0,0.8,21.5,19.0,24.23,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,84.0,11.5,0.95,15.5,16.5,10.96,0.0
2016,5,28,5,30,168.0,23.0,1.1,16.0,33.0,18.11,4.58
2016,5,28,5,45,278.0,35.5,1.25,16.5,71.5,28.24,18.27
2016,5,28,6,0,388.0,48.0,1.4,17.0,110.0,37.25,26.85
2016,5,28,6,15,461.0,57.5,1.3,17.5,157.5,42.98,32.23
2016,5,28,6,30,534.0,67.0,1.2,18.0,205.0,48.41,37.14
2016,5,28,6,45,587.5,73.0,1.2,19.0,256.0,50.6,38.93
2016,5,28,7,0,641.0,79.0,1.2,20.0,307.0,52.68,40.51
2016,5,28,7,15,677.0,84.5,1.05,20.5,359.0,92.64,50.95
2016,5,28,7,30,713.0,90.0,0.9,21.0,411.0,142.99,81.37
2016,5,28,7,45,741.0,94.0,0.75,21.5,463.0,199.46,124.28
2016,5,28,8,0,769.0,98.0,0.6,22.0,515.0,254.19,168.91
2016,5,28,8,15,588.5,168.5,0.6,22.5,505.0,303.87,216.27
2016,5,28,8,30,408.0,239.0,0.6,23.0,495.0,336.04,246.84
2016,5,28,8,45,623.5,175.0,0.6,23.5,599.5,395.23,290.08
2016,5,28,9,0,839.0,111.0,0.6,24.0,704.0,477.75,351.19
2016,5,28,9,15,850.5,113.5,0.7,24.0,745.0,535.08,395.47
2016,5,28,9,30,862.0,116.0,0.8,24.0,786.0,588.74,436.27
2016,5,28,9,45,690.0,213.0,0.95,24.5,765.0,611.27,451.65
2016,5,28,10,0,518.0,310.0,1.1,25.0,744.0,620.46,456.31
2016,5,28,10,15,709.0,214.5,1.15,25.0,831.0,696.51,512.8
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,783.41,573.6
2016,5,28,10,45,703.0,247.0,1.25,25.5,881.0,786.86,571.51
2016,5,28,11,0,506.0,375.0,1.3,26.0,844.0,772.88,556.54
2016,5,28,11,15,454.5,394.0,1.3,26.0,820.5,768.58,552.76
2016,5,28,11,30,403.0,413.0,1.3,26.0,797.0,757.14,544.13
2016,5,28,11,45,418.5,415.5,1.35,26.0,817.5,792.92,568.32
2016,5,28,12,0,434.0,418.0,1.4,26.0,838.0,825.35,589.75
2016,5,28,12,15,445.0,419.5,1.4,26.0,850.5,851.55,606.49
2016,5,28,12,30,456.0,421.0,1.4,26.0,863.0,876.32,622.3
2016,5,28,12,45,361.0,447.0,1.45,26.5,795.0,812.72,578.48
2016,5,28,13,0,266.0,473.0,1.5,27.0,727.0,751.66,536.3
2016,5,28,13,15,585.0,298.0,1.55,27.0,846.0,909.47,650.0
2016,5,28,13,30,904.0,123.0,1.6,27.0,965.0,1041.14,734.04
2016,5,28,13,45,900.5,120.5,1.65,27.0,943.0,1034.73,729.86
2016,5,28,14,0,897.0,118.0,1.7,27.0,921.0,1024.8,725.25
2016,5,28,14,15,890.0,116.5,1.7,26.5,892.0,1009.01,717.82
2016,5,28,14,30,883.0,115.0,1.7,26.0,863.0,989.94,708.43
2016,5,28,14,45,659.5,211.5,1.7,26.0,757.5,878.28,638.19
2016,5,28,15,0,436.0,308.0,1.7,26.0,652.0,753.55,552.16
2016,5,28,15,15,639.5,207.0,1.6,26.0,682.0,827.25,608.39
2016,5,28,15,30,843.0,106.0,1.5,26.0,712.0,869.87,636.01
2016,5,28,15,45,830.0,102.5,1.4,26.0,667.5,835.85,613.57
2016,5,28,16,0,817.0,99.0,1.3,26.0,623.0,793.38,586.25
2016,5,28,16,15,695.5,125.0,1.3,25.5,547.0,700.07,526.24
2016,5,28,16,30,574.0,151.0,1.3,25.0,471.0,610.23,464.77
2016,5,28,16,45,651.5,117.5,1.3,24.5,447.5,603.17,463.46
2016,5,28,17,0,729.0,84.0,1.3,24.0,424.0,584.42,452.38
2016,5,28,17,15,695.5,79.5,1.15,23.5,372.5,525.8,408.87
2016,5,28,17,30,662.0,75.0,1.0,23.0,321.0,467.22,364.41
2016,5,28,17,45,617.0,68.5,0.9,23.0,270.5,402.54,313.52
2016,5,28,18,0,572.0,62.0,0.8,23.0,220.0,341.48,263.85
2016,5,28,18,15,505.0,54.5,0.8,22.5,172.0,274.48,209.05
2016,5,28,18,30,438.0,47.0,0.8,22.0,124.0,214.23,158.23
2016,5,28,18,45,339.0,36.5,0.8,21.5,84.5,148.76,103.54
2016,5,28,19,0,240.0,26.0,0.8,21.0,45.0,93.89,53.37
2016,5,28,19,15,120.0,13.0,0.8,21.0,22.5,33.09,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,1.5,1.45,18.0,1.5,1.43,0.0
2016,5,29,5,30,0.0,3.0,1.6,18.0,3.0,2.77,0.0
2016,5,29,5,45,0.0,7.5,1.75,18.0,7.5,6.94,0.2
2016,5,29,6,0,0.0,12.0,1.9,18.0,12.0,11.11,4.03
2016,5,29,6,15,0.0,17.5,2.0,18.0,17.5,16.21,8.65
2016,5,29,6,30,0.0,23.0,2.1,18.0,23.0,21.32,13.25
2016,5,29,6,45,0.0,29.0,2.25,18.5,29.0,26.9,18.16
2016,5,29,7,0,0.0,35.0,2.4,19.0,35.0,32.49,23.0
2016,5,29,7,15,0.0,71.5,2.45,19.0,71.5,66.53,50.1
2016,5,29,7,30,0.0,108.0,2.5,19.0,108.0,98.73,76.45
2016,5,29,7,45,0.0,117.0,2.55,19.5,117.0,107.17,82.87
2016,5,29,8,0,0.0,126.0,2.6,20.0,126.0,115.59,89.23
2016,5,29,8,15,7.0,170.0,2.7,20.5,174.5,156.33,121.21
2016,5,29,8,30,14.0,214.0,2.8,21.0,223.0,197.89,153.3
2016,5,29,8,45,37.5,260.5,2.95,21.5,287.0,244.21,188.49
2016,5,29,9,0,61.0,307.0,3.1,22.0,351.0,298.07,229.13
2016,5,29,9,15,130.5,339.0,3.2,22.0,439.0,363.22,278.57
2016,5,29,9,30,200.0,371.0,3.3,22.0,527.0,439.61,336.15
2016,5,29,9,45,104.0,284.0,3.4,22.5,365.5,320.42,245.74
2016,5,29,10,0,8.0,197.0,3.5,23.0,204.0,187.86,142.62
2016,5,29,10,15,15.0,261.5,3.5,23.0,275.0,252.58,192.48
2016,5,29,10,30,22.0,326.0,3.5,23.0,346.0,318.25,241.86
2016,5,29,10,45,20.5,322.0,3.5,23.5,341.0,315.34,238.78
2016,5,29,11,0,19.0,318.0,3.5,24.0,336.0,312.13,235.72
2016,5,29,11,15,17.0,299.0,3.45,24.0,315.0,294.2,222.12
2016,5,29,11,30,15.0,280.0,3.4,24.0,294.0,275.84,208.23
2016,5,29,11,45,44.0,372.0,3.35,24.0,414.5,395.55,297.91
2016,5,29,12,0,73.0,464.0,3.3,24.0,535.0,515.38,384.65
2016,5,29,12,15,90.0,474.5,3.2,24.0,561.5,546.48,406.56
2016,5,29,12,30,107.0,485.0,3.1,24.0,588.0,577.99,429.0
2016,5,29,12,45,213.0,471.5,3.05,24.0,676.0,682.39,505.28
2016,5,29,13,0,319.0,458.0,3.0,24.0,764.0,789.06,580.69
2016,5,29,13,15,166.0,360.5,2.95,23.5,520.0,531.77,399.33
2016,5,29,13,30,13.0,263.0,2.9,23.0,276.0,263.06,198.72
2016,5,29,13,45,28.5,325.5,2.85,23.0,352.0,350.59,265.7
2016,5,29,14,0,44.0,388.0,2.8,23.0,428.0,431.63,325.58
2016,5,29,14,15,34.5,354.5,2.8,23.0,385.5,388.45,293.7
2016,5,29,14,30,25.0,321.0,2.8,23.0,343.0,345.09,261.87
2016,5,29,14,45,20.5,293.5,2.85,23.0,311.5,301.9,230.02
2016,5,29,15,0,16.0,266.0,2.9,23.0,280.0,270.38,206.6
2016,5,29,15,15,62.5,300.0,2.9,22.5,346.5,359.35,276.6
2016,5,29,15,30,109.0,334.0,2.9,22.0,413.0,437.07,336.87
2016,5,29,15,45,54.5,194.0,2.95,22.0,233.5,239.16,186.08
2016,5,29,16,0,0.0,54.0,3.0,22.0,54.0,50.28,35.26
2016,5,29,16,15,5.5,120.5,2.95,22.0,123.5,117.57,90.02
2016,5,29,16,30,11.0,187.0,2.9,22.0,193.0,188.23,146.65
2016,5,29,16,45,78.5,192.0,2.85,22.0,229.5,249.49,197.16
2016,5,29,17,0,146.0,197.0,2.8,22.0,266.0,306.38,243.26
2016,5,29,17,15,139.5,174.0,2.75,21.5,233.0,271.37,216.24
2016,5,29,17,30,133.0,151.0,2.7,21.0,200.0,236.62,189.09
2016,5,29,17,45,123.5,128.5,2.7,21.0,168.5,201.25,160.42
2016,5,29,18,0,114.0,106.0,2.7,21.0,137.0,166.57,131.68
2016,5,29,18,15,95.5,85.0,2.65,20.5,107.5,130.81,101.72
2016,5,29,18,30,77.0,64.0,2.6,20.0,78.0,96.81,72.82
2016,5,29,18,45,46.5,45.0,2.6,19.5,53.0,63.55,44.72
2016,5,29,19,0,16.0,26.0,2.6,19.0,28.0,29.99,15.7
2016,5,29,19,15,8.0,13.0,2.6,19.0,14.0,13.78,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,82.5,11.5,2.25,17.0,16.5,10.96,0.0
2016,5,30,5,30,165.0,23.0,2.3,17.0,33.0,18.08,5.21
2016,5,30,5,45,275.5,34.5,2.4,17.5,70.5,27.17,17.31
2016,5,30,6,0,386.0,46.0,2.5,18.0,108.0,35.27,25.02
2016,5,30,6,15,456.5,54.0,2.55,18.0,154.0,39.78,29.35
2016,5,30,6,30,527.0,62.0,2.6,18.0,200.0,44.07,33.31
2016,5,30,6,45,445.5,90.0,2.65,18.5,224.0,63.97,50.72
2016,5,30,7,0,364.0,118.0,2.7,19.0,248.0,81.92,66.13
2016,5,30,7,15,211.5,149.5,2.7,19.5,228.0,124.03,90.9
2016,5,30,7,30,59.0,181.0,2.7,20.0,208.0,157.47,121.3
2016,5,30,7,45,66.0,205.0,2.7,20.5,238.5,183.67,141.23
2016,5,30,8,0,73.0,229.0,2.7,21.0,269.0,211.0,162.17
2016,5,30,8,15,132.5,256.5,2.65,21.5,337.0,252.23,192.43
2016,5,30,8,30,192.0,284.0,2.6,22.0,405.0,305.78,232.58
2016,5,30,8,45,292.5,285.5,2.55,22.5,485.0,357.75,271.26
2016,5,30,9,0,393.0,287.0,2.5,23.0,565.0,424.7,321.52
2016,5,30,9,15,442.0,284.5,2.5,23.0,614.5,469.61,356.15
2016,5,30,9,30,491.0,282.0,2.5,23.0,664.0,521.81,395.85
2016,5,30,9,45,345.5,346.0,2.5,23.5,621.0,518.44,391.55
2016,5,30,10,0,200.0,410.0,2.5,24.0,578.0,500.84,375.92
2016,5,30,10,15,110.0,363.0,2.5,24.0,456.5,409.75,308.75
2016,5,30,10,30,20.0,316.0,2.5,24.0,335.0,307.58,231.58
2016,5,30,10,45,17.5,299.5,2.5,24.5,316.5,292.2,219.81
2016,5,30,11,0,15.0,283.0,2.5,25.0,298.0,276.3,207.38
2016,5,30,11,15,106.5,384.0,2.5,25.0,485.5,456.5,341.9
2016,5,30,11,30,198.0,485.0,2.5,25.0,673.0,639.52,471.42
2016,5,30,11,45,269.0,469.5,2.5,25.5,728.5,703.83,515.3
2016,5,30,12,0,340.0,454.0,2.5,26.0,784.0,767.1,558.5
2016,5,30,12,15,608.5,292.0,2.45,26.0,881.5,883.94,644.1
2016,5,30,12,30,877.0,130.0,2.4,26.0,979.0,987.53,711.87
2016,5,30,12,45,623.5,280.5,2.4,26.0,882.5,913.99,662.22
2016,5,30,13,0,370.0,431.0,2.4,26.0,786.0,812.3,588.03
2016,5,30,13,15,603.5,289.0,2.35,26.0,857.0,918.57,666.46
2016,5,30,13,30,837.0,147.0,2.3,26.0,928.0,997.34,718.02
2016,5,30,13,45,830.5,146.5,2.3,26.0,906.5,990.43,713.39
2016,5,30,14,0,824.0,146.0,2.3,26.0,885.0,989.39,713.52
2016,5,30,14,15,816.5,144.5,2.25,26.0,857.0,974.03,703.99
2016,5,30,14,30,809.0,143.0,2.2,26.0,829.0,955.61,692.73
2016,5,30,14,45,801.0,139.5,2.2,26.0,795.5,931.62,678.44
2016,5,30,15,0,793.0,136.0,2.2,26.0,762.0,904.86,662.38
2016,5,30,15,15,780.5,133.0,2.2,25.5,723.0,871.92,643.45
2016,5,30,15,30,768.0,130.0,2.2,25.0,684.0,836.77,622.87
2016,5,30,15,45,753.5,126.0,2.2,25.0,641.0,796.84,597.59
2016,5,30,16,0,739.0,122.0,2.2,25.0,598.0,755.28,570.93
2016,5,30,16,15,709.0,121.0,2.15,25.0,549.0,706.45,538.51
2016,5,30,16,30,679.0,120.0,2.1,25.0,500.0,654.81,503.42
2016,5,30,16,45,587.0,131.5,2.05,25.0,437.5,573.75,444.28
2016,5,30,17,0,495.0,143.0,2.0,25.0,375.0,494.28,385.18
2016,5,30,17,15,473.0,128.5,1.85,24.5,329.5,441.24,345.99
2016,5,30,17,30,451.0,114.0,1.7,24.0,284.0,389.25,306.28
2016,5,30,17,45,478.5,92.5,1.55,23.5,248.0,355.81,279.76
2016,5,30,18,0,506.0,71.0,1.4,23.0,212.0,322.32,251.42
2016,5,30,18,15,440.0,62.0,1.3,22.5,166.5,257.46,197.68
2016,5,30,18,30,374.0,53.0,1.2,22.0,121.0,199.27,148.42
2016,5,30,18,45,283.0,40.5,1.1,21.5,82.5,135.74,95.38
2016,5,30,19,0,192.0,28.0,1.0,21.0,44.0,84.93,50.19
2016,5,30,19,15,96.0,14.0,1.0,20.5,22.0,30.11,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,10.96,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,18.04,5.44
2016,5,31,5,45,234.5,36.5,1.4,19.0,68.5,28.2,18.1
2016,5,31,6,0,334.0,50.0,1.6,20.0,105.0,37.96,27.12
2016,5,31,6,15,406.0,60.0,1.55,20.0,149.5,44.95,33.6
2016,5,31,6,30,478.0,70.0,1.5,20.0,194.0,50.7,38.81
2016,5,31,6,45,322.5,105.5,1.5,20.5,197.5,75.06,59.89
2016,5,31,7,0,167.0,141.0,1.5,21.0,201.0,109.43,89.09
2016,5,31,7,15,204.0,161.5,1.55,21.5,246.0,138.02,101.52
2016,5,31,7,30,241.0,182.0,1.6,22.0,291.0,167.13,120.12
2016,5,31,7,45,475.0,144.0,1.7,22.5,391.5,190.59,128.28
2016,5,31,8,0,709.0,106.0,1.8,23.0,492.0,242.69,162.85
2016,5,31,8,15,730.0,110.0,1.85,23.5,539.5,299.21,210.56
2016,5,31,8,30,751.0,114.0,1.9,24.0,587.0,353.18,256.02
2016,5,31,8,45,766.0,118.0,1.95,24.5,631.0,406.42,300.12
2016,5,31,9,0,781.0,122.0,2.0,25.0,675.0,460.41,343.51
2016,5,31,9,15,794.0,124.5,2.0,25.0,715.0,512.59,384.84
2016,5,31,9,30,807.0,127.0,2.0,25.0,755.0,564.82,425.0
2016,5,31,9,45,815.5,130.0,2.0,25.5,789.5,614.55,461.34
2016,5,31,10,0,824.0,133.0,2.0,26.0,824.0,663.42,495.91
2016,5,31,10,15,516.5,287.0,1.95,26.0,725.5,625.87,464.49
2016,5,31,10,30,209.0,441.0,1.9,26.0,627.0,560.96,412.54
2016,5,31,10,45,256.5,442.5,1.85,26.0,677.0,612.84,449.59
2016,5,31,11,0,304.0,444.0,1.8,26.0,727.0,667.83,487.4
2016,5,31,11,15,310.0,451.0,1.75,26.0,743.0,694.92,504.92
2016,5,31,11,30,316.0,458.0,1.7,26.0,759.0,721.54,522.14
2016,5,31,11,45,586.0,301.0,1.7,26.5,866.0,835.63,604.4
2016,5,31,12,0,856.0,144.0,1.7,27.0,973.0,944.85,674.9
2016,5,31,12,15,439.5,250.5,1.65,27.0,676.5,680.63,497.38
2016,5,31,12,30,23.0,357.0,1.6,27.0,380.0,361.16,264.29
2016,5,31,12,45,209.5,388.5,1.6,27.0,589.5,603.48,441.73
2016,5,31,13,0,396.0,420.0,1.6,27.0,799.0,826.78,592.29
2016,5,31,13,15,611.0,288.0,1.6,27.0,863.0,924.78,660.08
2016,5,31,13,30,826.0,156.0,1.6,27.0,927.0,1004.46,711.1
2016,5,31,13,45,820.0,155.0,1.65,27.0,906.0,997.69,707.24
2016,5,31,14,0,814.0,154.0,1.7,27.0,885.0,987.68,702.45
2016,5,31,14,15,806.5,152.0,1.7,27.0,857.0,971.97,693.52
2016,5,31,14,30,799.0,150.0,1.7,27.0,829.0,953.23,682.79
2016,5,31,14,45,788.5,148.0,1.7,27.0,795.0,928.71,668.44
2016,5,31,15,0,778.0,146.0,1.7,27.0,761.0,901.55,652.42
2016,5,31,15,15,765.0,143.0,1.7,27.0,722.0,868.58,632.58
2016,5,31,15,30,752.0,140.0,1.7,27.0,683.0,833.45,611.23
2016,5,31,15,45,733.5,137.0,1.7,27.0,639.0,795.29,587.67
2016,5,31,16,0,715.0,134.0,1.7,27.0,595.0,752.21,560.52
2016,5,31,16,15,693.0,129.5,1.65,26.5,548.5,703.68,529.92
2016,5,31,16,30,671.0,125.0,1.6,26.0,502.0,654.67,497.97
2016,5,31,16,45,640.0,120.5,1.55,26.0,452.5,599.17,458.91
2016,5,31,17,0,609.0,116.0,1.5,26.0,403.0,544.57,419.6
2016,5,31,17,15,573.0,108.5,1.4,25.5,353.5,484.91,376.08
2016,5,31,17,30,537.0,101.0,1.3,25.0,304.0,427.35,332.81
2016,5,31,17,45,485.5,93.0,1.2,25.0,255.0,360.23,280.37
2016,5,31,18,0,434.0,85.0,1.1,25.0,206.0,302.0,233.39
2016,5,31,18,15,369.0,73.0,1.0,24.0,161.5,238.78,182.35
2016,5,31,18,30,304.0,61.0,0.9,23.0,117.0,182.36,135.66
2016,5,31,18,45,217.5,46.0,0.85,22.5,79.5,123.46,87.12
2016,5,31,19,0,131.0,31.0,0.8,22.0,42.0,74.51,44.93
2016,5,31,19,15,65.5,15.5,0.8,21.5,21.0,26.28,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.5,12.0,0.9,18.5,15.5,11.44,0.0
2016,6,1,5,30,101.0,24.0,1.1,19.0,31.0,19.94,6.82
2016,6,1,5,45,193.5,39.5,1.3,19.5,66.5,30.56,20.05
2016,6,1,6,0,286.0,55.0,1.5,20.0,102.0,41.82,30.45
2016,6,1,6,15,355.5,67.0,1.5,20.5,146.0,49.84,37.76
2016,6,1,6,30,425.0,79.0,1.5,21.0,190.0,57.51,44.54
2016,6,1,6,45,481.5,87.0,1.55,21.5,239.0,61.81,48.2
2016,6,1,7,0,538.0,95.0,1.6,22.0,288.0,64.92,50.7
2016,6,1,7,15,576.0,102.0,1.65,22.5,337.5,101.25,60.42
2016,6,1,7,30,614.0,109.0,1.7,23.0,387.0,147.04,88.21
2016,6,1,7,45,643.0,114.5,1.75,23.5,436.5,194.61,124.07
2016,6,1,8,0,672.0,120.0,1.8,24.0,486.0,245.48,165.62
2016,6,1,8,15,694.0,124.5,1.85,24.0,533.0,296.61,209.06
2016,6,1,8,30,716.0,129.0,1.9,24.0,580.0,349.8,254.05
2016,6,1,8,45,487.5,225.0,1.95,24.5,542.0,382.29,284.59
2016,6,1,9,0,259.0,321.0,2.0,25.0,504.0,391.37,293.65
2016,6,1,9,15,518.0,232.5,1.95,25.0,626.0,463.75,348.54
2016,6,1,9,30,777.0,144.0,1.9,25.0,748.0,562.86,423.14
2016,6,1,9,45,805.5,135.0,1.9,25.5,787.0,612.6,459.31
2016,6,1,10,0,834.0,126.0,1.9,26.0,826.0,663.82,495.81
2016,6,1,10,15,841.5,127.5,1.85,26.0,855.0,709.12,527.58
2016,6,1,10,30,849.0,129.0,1.8,26.0,884.0,752.94,556.54
2016,6,1,10,45,854.5,130.0,1.8,26.5,906.5,793.07,581.3
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,831.19,604.39
2016,6,1,11,15,863.0,132.0,1.75,27.0,944.5,864.99,625.12
2016,6,1,11,30,866.0,133.0,1.7,27.0,960.0,896.3,644.06
2016,6,1,11,45,868.5,133.0,1.7,27.0,968.0,923.61,660.91
2016,6,1,12,0,871.0,133.0,1.7,27.0,976.0,948.18,676.01
2016,6,1,12,15,871.0,133.0,1.65,27.0,976.5,967.51,687.19
2016,6,1,12,30,871.0,133.0,1.6,27.0,977.0,983.8,696.52
2016,6,1,12,45,567.5,304.0,1.6,27.5,852.5,880.63,627.36
2016,6,1,13,0,264.0,475.0,1.6,28.0,728.0,750.48,533.53
2016,6,1,13,15,559.0,305.0,1.55,28.0,831.0,888.24,633.3
2016,6,1,13,30,854.0,135.0,1.5,28.0,934.0,1001.93,705.71
2016,6,1,13,45,849.5,133.5,1.5,28.0,913.0,995.93,701.22
2016,6,1,14,0,845.0,132.0,1.5,28.0,892.0,986.64,696.24
2016,6,1,14,15,838.0,130.5,1.45,27.5,864.0,971.65,688.49
2016,6,1,14,30,831.0,129.0,1.4,27.0,836.0,953.59,678.92
2016,6,1,14,45,823.0,126.5,1.4,27.0,802.5,930.57,665.67
2016,6,1,15,0,815.0,124.0,1.4,27.0,769.0,912.33,655.52
2016,6,1,15,15,803.5,121.0,1.4,27.0,730.5,879.83,636.18
2016,6,1,15,30,792.0,118.0,1.4,27.0,692.0,845.01,615.35
2016,6,1,15,45,778.0,114.5,1.4,27.0,648.5,805.41,591.17
2016,6,1,16,0,764.0,111.0,1.4,27.0,605.0,764.09,565.6
2016,6,1,16,15,744.5,107.5,1.4,26.5,558.5,716.97,536.78
2016,6,1,16,30,725.0,104.0,1.4,26.0,512.0,669.06,506.8
2016,6,1,16,45,700.5,99.0,1.4,26.0,463.0,617.64,472.05
2016,6,1,17,0,676.0,94.0,1.4,26.0,414.0,564.26,434.18
2016,6,1,17,15,642.5,89.0,1.3,25.5,364.0,505.97,391.76
2016,6,1,17,30,609.0,84.0,1.2,25.0,314.0,449.43,349.31
2016,6,1,17,45,565.0,77.0,1.15,25.0,265.0,387.37,300.87
2016,6,1,18,0,521.0,70.0,1.1,25.0,216.0,328.84,253.65
2016,6,1,18,15,456.5,61.0,1.0,24.0,170.0,263.76,200.92
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,205.16,152.06
2016,6,1,18,45,300.5,40.5,0.85,22.5,85.5,143.0,100.4
2016,6,1,19,0,209.0,29.0,0.8,22.0,47.0,90.22,54.48
2016,6,1,19,15,104.5,14.5,0.8,21.5,23.5,37.26,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,74.5,12.0,0.45,19.0,17.0,11.44,0.0
2016,6,2,5,30,149.0,24.0,0.5,19.0,34.0,18.85,6.36
2016,6,2,5,45,248.5,37.0,0.6,19.5,70.5,28.59,18.45
2016,6,2,6,0,348.0,50.0,0.7,20.0,107.0,37.94,27.16
2016,6,2,6,15,418.0,59.5,0.65,20.5,152.0,44.44,33.12
2016,6,2,6,30,488.0,69.0,0.6,21.0,197.0,49.78,37.87
2016,6,2,6,45,244.0,88.0,0.6,21.5,152.0,67.81,53.39
2016,6,2,7,0,0.0,107.0,0.6,22.0,107.0,95.34,76.64
2016,6,2,7,15,2.0,126.5,0.55,22.5,127.5,112.65,86.51
2016,6,2,7,30,4.0,146.0,0.5,23.0,148.0,130.49,100.06
