Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,7,45,19.0,178.0,0.45,23.5,188.5,161.0,122.72
2016,6,2,8,0,34.0,210.0,0.4,24.0,229.0,187.75,142.07
2016,6,2,8,15,134.5,244.5,0.35,24.5,328.5,243.54,180.95
2016,6,2,8,30,235.0,279.0,0.3,25.0,428.0,316.38,232.63
2016,6,2,8,45,507.0,200.5,0.3,25.5,551.0,369.64,269.0
2016,6,2,9,0,779.0,122.0,0.3,26.0,674.0,458.92,333.41
2016,6,2,9,15,491.0,247.0,0.35,26.0,602.0,462.08,337.53
2016,6,2,9,30,203.0,372.0,0.4,26.0,530.0,441.46,322.24
2016,6,2,9,45,513.0,252.0,0.45,26.5,676.5,536.74,392.57
2016,6,2,10,0,823.0,132.0,0.5,27.0,823.0,661.47,480.68
2016,6,2,10,15,548.0,280.0,0.55,27.0,747.5,640.99,462.05
2016,6,2,10,30,273.0,428.0,0.6,27.0,672.0,596.16,427.14
2016,6,2,10,45,559.0,283.5,0.65,27.0,798.0,705.0,507.18
2016,6,2,11,0,845.0,139.0,0.7,27.0,924.0,825.7,588.36
2016,6,2,11,15,574.0,300.0,0.75,27.0,838.0,780.72,554.9
2016,6,2,11,30,303.0,461.0,0.8,27.0,752.0,712.19,504.09
2016,6,2,11,45,578.0,301.5,0.85,27.5,860.5,827.95,586.92
2016,6,2,12,0,853.0,142.0,0.9,28.0,969.0,939.33,657.24
2016,6,2,12,15,853.0,142.0,0.9,28.0,969.5,958.39,667.32
2016,6,2,12,30,853.0,142.0,0.9,28.0,970.0,974.5,676.87
2016,6,2,12,45,840.5,149.0,0.95,28.0,960.5,981.95,682.23
2016,6,2,13,0,828.0,156.0,1.0,28.0,951.0,995.33,691.4
2016,6,2,13,15,824.5,155.0,1.0,28.0,937.0,997.72,693.02
2016,6,2,13,30,821.0,154.0,1.0,28.0,923.0,996.82,692.89
2016,6,2,13,45,554.5,292.5,1.05,28.0,806.5,875.96,617.2
2016,6,2,14,0,288.0,431.0,1.1,28.0,690.0,742.43,526.23
2016,6,2,14,15,198.0,421.5,1.05,27.5,597.5,631.68,453.85
2016,6,2,14,30,108.0,412.0,1.0,27.0,505.0,521.33,378.69
2016,6,2,14,45,277.0,359.0,1.0,27.0,582.5,651.04,473.62
2016,6,2,15,0,446.0,306.0,1.0,27.0,660.0,760.25,549.8
2016,6,2,15,15,284.0,322.5,0.95,27.0,544.0,609.04,444.72
2016,6,2,15,30,122.0,339.0,0.9,27.0,428.0,465.18,342.84
2016,6,2,15,45,76.5,294.5,0.85,27.0,349.0,364.42,271.82
2016,6,2,16,0,31.0,250.0,0.8,27.0,270.0,277.94,208.5
2016,6,2,16,15,15.5,164.5,0.7,26.5,174.5,168.69,127.15
2016,6,2,16,30,0.0,79.0,0.6,26.0,79.0,73.58,53.36
2016,6,2,16,45,0.0,43.5,0.5,26.0,43.5,40.44,27.16
2016,6,2,17,0,0.0,8.0,0.4,26.0,8.0,7.42,0.42
2016,6,2,17,15,0.0,7.0,0.4,25.5,7.0,6.49,0.0
2016,6,2,17,30,0.0,6.0,0.4,25.0,6.0,5.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.0,5.0,4.63,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.7,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.78,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.85,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.92,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,53.0,12.0,0.75,19.0,15.5,11.44,0.0
2016,6,3,5,30,106.0,24.0,0.9,19.0,31.0,18.81,6.5
2016,6,3,5,45,189.0,40.5,1.1,19.5,66.0,31.33,20.75
2016,6,3,6,0,272.0,57.0,1.3,20.0,101.0,43.35,31.78
2016,6,3,6,15,338.5,69.5,1.3,20.5,144.5,51.71,39.39
2016,6,3,6,30,405.0,82.0,1.3,21.0,188.0,59.68,46.42
2016,6,3,6,45,454.0,92.0,1.35,21.5,235.5,65.38,51.28
2016,6,3,7,0,503.0,102.0,1.4,22.0,283.0,70.76,55.71
2016,6,3,7,15,541.0,110.0,1.4,22.5,332.0,105.8,65.15
2016,6,3,7,30,579.0,118.0,1.4,23.0,381.0,150.27,92.19
2016,6,3,7,45,609.5,123.5,1.45,23.5,430.0,195.99,126.37
2016,6,3,8,0,640.0,129.0,1.5,24.0,479.0,245.22,166.24
2016,6,3,8,15,662.5,134.5,1.55,24.5,525.5,295.46,208.18
2016,6,3,8,30,685.0,140.0,1.6,25.0,572.0,347.88,251.57
2016,6,3,8,45,703.5,144.0,1.65,25.5,616.0,399.38,293.54
2016,6,3,9,0,722.0,148.0,1.7,26.0,660.0,452.12,335.31
2016,6,3,9,15,736.0,151.5,1.75,26.0,699.5,503.17,375.37
2016,6,3,9,30,750.0,155.0,1.8,26.0,739.0,556.83,416.19
2016,6,3,9,45,780.0,145.5,1.85,26.5,778.0,605.74,452.13
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,655.75,487.95
2016,6,3,10,15,817.5,138.0,1.95,27.0,845.5,701.27,520.41
2016,6,3,10,30,825.0,140.0,2.0,27.0,874.0,744.03,549.88
2016,6,3,10,45,831.5,140.5,2.05,27.5,897.0,783.61,574.78
2016,6,3,11,0,838.0,141.0,2.1,28.0,920.0,821.32,598.17
2016,6,3,11,15,562.0,304.0,2.1,28.0,830.0,775.03,562.78
2016,6,3,11,30,286.0,467.0,2.1,28.0,740.0,702.47,506.53
2016,6,3,11,45,278.0,473.5,2.1,28.0,741.5,714.55,514.86
2016,6,3,12,0,270.0,480.0,2.1,28.0,743.0,725.32,521.65
2016,6,3,12,15,226.0,488.0,2.1,28.0,708.5,695.75,500.74
2016,6,3,12,30,182.0,496.0,2.1,28.0,674.0,668.76,481.62
2016,6,3,12,45,495.0,333.0,2.15,28.0,810.0,837.28,604.46
2016,6,3,13,0,808.0,170.0,2.2,28.0,946.0,989.27,706.11
2016,6,3,13,15,536.5,315.0,2.15,28.0,827.5,875.29,627.98
2016,6,3,13,30,265.0,460.0,2.1,28.0,709.0,745.25,534.86
2016,6,3,13,45,296.5,439.5,2.1,28.0,712.0,758.38,546.22
2016,6,3,14,0,328.0,419.0,2.1,28.0,715.0,769.58,555.19
2016,6,3,14,15,229.5,418.5,2.1,28.0,622.0,659.47,479.57
2016,6,3,14,30,131.0,418.0,2.1,28.0,529.0,562.06,411.16
2016,6,3,14,45,192.0,396.0,2.1,28.0,552.0,596.89,438.66
2016,6,3,15,0,253.0,374.0,2.1,28.0,575.0,640.48,470.93
2016,6,3,15,15,353.5,321.5,2.05,28.0,587.0,671.37,495.71
2016,6,3,15,30,454.0,269.0,2.0,28.0,599.0,707.04,523.3
2016,6,3,15,45,385.5,271.5,1.95,28.0,539.5,626.44,467.0
2016,6,3,16,0,317.0,274.0,1.9,28.0,480.0,560.85,420.72
2016,6,3,16,15,187.0,253.5,1.8,27.5,373.0,414.96,315.08
2016,6,3,16,30,57.0,233.0,1.7,27.0,266.0,279.63,213.16
2016,6,3,16,45,28.5,187.0,1.6,27.0,203.5,208.61,159.42
2016,6,3,17,0,0.0,141.0,1.5,27.0,141.0,134.73,101.93
2016,6,3,17,15,0.0,124.0,1.4,26.5,124.0,118.28,89.62
2016,6,3,17,30,0.0,107.0,1.3,26.0,107.0,101.83,76.98
2016,6,3,17,45,211.0,97.0,1.2,26.0,157.5,216.98,170.03
2016,6,3,18,0,422.0,87.0,1.1,26.0,208.0,299.64,231.63
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.5,237.97,180.97
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,182.81,135.37
2016,6,3,18,45,214.5,47.5,0.8,24.5,81.5,124.66,87.79
2016,6,3,19,0,132.0,32.0,0.7,24.0,44.0,71.26,43.41
2016,6,3,19,15,66.0,16.0,0.65,24.0,22.0,30.34,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,39.0,12.0,0.55,21.0,15.0,11.44,0.0
2016,6,4,5,30,78.0,24.0,0.6,21.0,30.0,19.94,7.29
2016,6,4,5,45,151.5,42.5,0.7,21.0,64.0,34.48,23.26
2016,6,4,6,0,225.0,61.0,0.8,21.0,98.0,46.45,34.32
2016,6,4,6,15,289.0,75.5,0.75,21.0,140.5,56.26,43.24
2016,6,4,6,30,353.0,90.0,0.7,21.0,183.0,65.61,51.54
2016,6,4,6,45,406.5,101.0,0.7,21.5,230.0,71.86,56.84
2016,6,4,7,0,460.0,112.0,0.7,22.0,277.0,77.77,61.67
2016,6,4,7,15,498.5,121.0,0.8,22.5,325.5,112.27,71.58
2016,6,4,7,30,537.0,130.0,0.9,23.0,374.0,155.57,97.97
2016,6,4,7,45,572.5,135.0,1.0,23.5,423.0,199.06,129.98
2016,6,4,8,0,608.0,140.0,1.1,24.0,472.0,246.83,168.15
2016,6,4,8,15,631.5,146.0,1.1,24.5,518.5,295.95,208.62
2016,6,4,8,30,655.0,152.0,1.1,25.0,565.0,347.41,250.6
2016,6,4,8,45,679.5,153.5,1.15,25.5,609.5,397.56,290.97
2016,6,4,9,0,704.0,155.0,1.2,26.0,654.0,449.62,331.74
2016,6,4,9,15,718.0,158.5,1.15,26.0,693.5,499.75,370.23
2016,6,4,9,30,732.0,162.0,1.1,26.0,733.0,550.2,407.7
2016,6,4,9,45,550.5,265.0,1.1,26.5,705.5,570.08,419.56
2016,6,4,10,0,369.0,368.0,1.1,27.0,678.0,572.22,417.66
2016,6,4,10,15,416.5,363.5,1.05,27.0,725.0,621.72,452.03
2016,6,4,10,30,464.0,359.0,1.0,27.0,772.0,675.69,488.29
2016,6,4,10,45,657.5,245.0,1.0,27.5,847.0,746.43,538.5
2016,6,4,11,0,851.0,131.0,1.0,28.0,922.0,822.48,587.85
2016,6,4,11,15,854.5,132.0,1.05,28.0,938.0,856.4,608.77
2016,6,4,11,30,858.0,133.0,1.1,28.0,954.0,887.9,628.58
2016,6,4,11,45,862.0,132.5,1.15,28.5,963.0,915.92,644.92
2016,6,4,12,0,866.0,132.0,1.2,29.0,972.0,941.29,659.59
2016,6,4,12,15,866.5,132.0,1.25,29.0,973.0,961.04,672.14
2016,6,4,12,30,867.0,132.0,1.3,29.0,974.0,977.81,682.99
2016,6,4,12,45,503.5,310.0,1.4,29.0,798.0,822.42,583.15
2016,6,4,13,0,140.0,488.0,1.5,29.0,622.0,630.4,448.64
2016,6,4,13,15,497.5,310.0,1.55,29.0,777.5,830.86,594.2
2016,6,4,13,30,855.0,132.0,1.6,29.0,933.0,999.19,703.23
2016,6,4,13,45,852.0,130.0,1.65,29.0,913.0,994.28,699.5
2016,6,4,14,0,849.0,128.0,1.7,29.0,893.0,986.05,695.81
2016,6,4,14,15,536.0,272.0,1.75,29.0,750.0,831.65,596.69
2016,6,4,14,30,223.0,416.0,1.8,29.0,607.0,649.45,469.08
2016,6,4,14,45,521.5,267.5,1.85,29.0,689.0,800.01,581.37
2016,6,4,15,0,820.0,119.0,1.9,29.0,771.0,904.22,652.33
2016,6,4,15,15,808.5,116.5,1.85,29.0,732.5,879.62,636.13
2016,6,4,15,30,797.0,114.0,1.8,29.0,694.0,845.36,614.92
2016,6,4,15,45,778.5,113.0,1.8,29.0,650.0,804.67,589.88
2016,6,4,16,0,760.0,112.0,1.8,29.0,606.0,762.55,563.63
2016,6,4,16,15,740.5,108.0,1.75,28.5,559.5,715.16,534.1
2016,6,4,16,30,721.0,104.0,1.7,28.0,513.0,666.98,503.5
2016,6,4,16,45,689.5,102.0,1.7,28.0,463.5,614.32,467.71
2016,6,4,17,0,658.0,100.0,1.7,28.0,414.0,560.32,429.28
2016,6,4,17,15,624.0,94.0,1.55,27.5,364.5,501.45,386.41
2016,6,4,17,30,590.0,88.0,1.4,27.0,315.0,444.41,343.64
2016,6,4,17,45,538.5,82.0,1.3,26.5,265.5,380.56,294.53
2016,6,4,18,0,487.0,76.0,1.2,26.0,216.0,320.96,247.19
2016,6,4,18,15,424.0,66.5,1.15,25.5,170.5,257.61,195.84
2016,6,4,18,30,361.0,57.0,1.1,25.0,125.0,198.53,146.82
2016,6,4,18,45,270.0,44.5,1.1,24.5,86.5,137.57,96.7
2016,6,4,19,0,179.0,32.0,1.1,24.0,48.0,87.04,54.02
2016,6,4,19,15,89.5,16.0,1.15,24.0,24.0,36.96,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,4.5,1.85,21.0,4.5,4.29,0.0
2016,6,5,5,30,0.0,9.0,2.1,21.0,9.0,8.33,0.0
2016,6,5,5,45,0.0,19.0,2.35,21.5,19.0,17.62,9.1
2016,6,5,6,0,0.0,29.0,2.6,22.0,29.0,26.91,17.45
2016,6,5,6,15,0.0,41.5,2.75,22.0,41.5,38.55,27.79
2016,6,5,6,30,0.0,54.0,2.9,22.0,54.0,50.2,38.04
2016,6,5,6,45,0.0,68.0,3.05,22.0,68.0,62.86,49.02
2016,6,5,7,0,0.0,82.0,3.2,22.0,82.0,75.27,59.61
2016,6,5,7,15,17.0,127.0,3.25,22.0,135.0,113.86,87.61
2016,6,5,7,30,34.0,172.0,3.3,22.0,188.0,148.3,114.12
2016,6,5,7,45,17.5,164.0,3.4,22.5,172.0,149.44,115.07
2016,6,5,8,0,1.0,156.0,3.5,23.0,156.0,141.53,108.85
2016,6,5,8,15,3.5,171.0,3.55,23.0,173.0,156.16,120.04
2016,6,5,8,30,6.0,186.0,3.6,23.0,190.0,171.14,131.44
2016,6,5,8,45,111.5,257.0,3.65,23.5,336.5,266.54,203.87
2016,6,5,9,0,217.0,328.0,3.7,24.0,483.0,381.21,290.0
2016,6,5,9,15,195.0,351.5,3.75,24.0,496.5,405.09,308.04
2016,6,5,9,30,173.0,375.0,3.8,24.0,510.0,426.71,324.17
2016,6,5,9,45,169.0,394.0,3.85,24.5,531.0,453.27,343.09
2016,6,5,10,0,165.0,413.0,3.9,25.0,552.0,479.35,361.31
2016,6,5,10,15,258.0,408.5,3.9,25.0,635.0,551.03,414.9
2016,6,5,10,30,351.0,404.0,3.9,25.0,718.0,631.73,474.11
2016,6,5,10,45,188.5,381.5,3.95,25.0,551.0,502.76,378.59
2016,6,5,11,0,26.0,359.0,4.0,25.0,384.0,357.22,268.13
2016,6,5,11,15,20.0,313.5,4.05,25.0,333.0,310.08,233.38
2016,6,5,11,30,14.0,268.0,4.1,25.0,282.0,263.51,198.4
2016,6,5,11,45,30.5,351.0,4.2,25.5,381.0,362.45,272.19
2016,6,5,12,0,47.0,434.0,4.3,26.0,480.0,460.91,343.44
2016,6,5,12,15,32.0,373.5,4.3,26.0,405.0,391.01,292.03
2016,6,5,12,30,17.0,313.0,4.3,26.0,330.0,312.84,234.26
2016,6,5,12,45,96.0,402.0,4.35,26.0,495.0,496.03,371.27
2016,6,5,13,0,175.0,491.0,4.4,26.0,660.0,668.08,494.53
2016,6,5,13,15,192.5,481.5,4.35,26.0,665.0,680.33,503.04
2016,6,5,13,30,210.0,472.0,4.3,26.0,670.0,691.6,511.7
2016,6,5,13,45,299.5,431.0,4.3,26.0,705.5,752.17,557.16
2016,6,5,14,0,389.0,390.0,4.3,26.0,741.0,799.72,593.16
2016,6,5,14,15,597.0,264.0,4.2,25.5,783.5,886.53,660.76
2016,6,5,14,30,805.0,138.0,4.1,25.0,826.0,945.81,703.63
2016,6,5,14,45,797.0,135.0,4.05,25.0,793.0,922.69,688.36
2016,6,5,15,0,789.0,132.0,4.0,25.0,760.0,896.82,671.85
2016,6,5,15,15,578.0,219.0,3.85,25.0,666.5,783.44,592.91
2016,6,5,15,30,367.0,306.0,3.7,25.0,573.0,658.14,499.62
2016,6,5,15,45,183.5,216.0,3.6,25.0,349.5,393.04,304.15
2016,6,5,16,0,0.0,126.0,3.5,25.0,126.0,118.43,88.72
2016,6,5,16,15,22.5,177.0,3.35,24.5,190.0,193.49,149.33
2016,6,5,16,30,45.0,228.0,3.2,24.0,254.0,265.04,206.12
2016,6,5,16,45,29.0,196.0,3.1,24.0,212.0,218.61,169.93
2016,6,5,17,0,13.0,164.0,3.0,24.0,170.0,166.77,129.26
2016,6,5,17,15,9.0,145.5,2.9,23.5,150.0,145.78,113.14
2016,6,5,17,30,5.0,127.0,2.8,23.0,130.0,125.15,97.0
2016,6,5,17,45,2.5,108.5,2.75,23.0,110.0,105.66,81.37
2016,6,5,18,0,0.0,90.0,2.7,23.0,90.0,86.4,65.71
2016,6,5,18,15,0.0,71.0,2.65,23.0,71.0,67.85,50.38
2016,6,5,18,30,0.0,52.0,2.6,23.0,52.0,49.23,34.79
2016,6,5,18,45,0.0,36.0,2.6,23.0,36.0,33.67,21.59
2016,6,5,19,0,0.0,20.0,2.6,23.0,20.0,18.56,8.5
2016,6,5,19,15,0.0,10.0,2.55,23.0,10.0,9.27,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,75.0,12.0,1.4,20.0,17.0,11.44,0.0
2016,6,6,5,30,150.0,24.0,1.5,20.0,34.0,18.81,6.8
2016,6,6,5,45,231.5,37.5,1.6,20.0,68.5,28.93,18.7
2016,6,6,6,0,313.0,51.0,1.7,20.0,103.0,38.63,27.74
2016,6,6,6,15,374.0,62.0,1.7,20.0,145.5,45.96,34.49
2016,6,6,6,30,435.0,73.0,1.7,20.0,188.0,53.02,40.84
2016,6,6,6,45,473.5,84.0,1.7,20.5,234.0,59.07,46.04
2016,6,6,7,0,512.0,95.0,1.7,21.0,280.0,64.69,50.71
2016,6,6,7,15,579.0,95.0,1.65,21.0,335.0,95.24,55.92
2016,6,6,7,30,646.0,95.0,1.6,21.0,390.0,138.69,80.87
2016,6,6,7,45,671.5,100.5,1.55,21.0,438.5,187.26,118.16
2016,6,6,8,0,697.0,106.0,1.5,21.0,487.0,238.68,161.06
2016,6,6,8,15,718.5,110.0,1.5,21.0,534.5,294.46,208.66
2016,6,6,8,30,740.0,114.0,1.5,21.0,582.0,347.73,254.17
2016,6,6,8,45,593.0,189.5,1.5,21.5,581.5,393.21,293.98
2016,6,6,9,0,446.0,265.0,1.5,22.0,581.0,425.66,320.71
2016,6,6,9,15,387.5,305.5,1.55,22.0,592.0,460.47,347.67
2016,6,6,9,30,329.0,346.0,1.6,22.0,603.0,485.98,366.66
2016,6,6,9,45,346.5,358.0,1.65,22.5,640.0,527.46,396.51
2016,6,6,10,0,364.0,370.0,1.7,23.0,677.0,570.08,426.51
2016,6,6,10,15,338.0,394.5,1.7,23.0,687.0,594.3,442.89
2016,6,6,10,30,312.0,419.0,1.7,23.0,697.0,615.89,457.17
2016,6,6,10,45,290.5,437.0,1.75,23.0,701.0,632.67,468.34
2016,6,6,11,0,269.0,455.0,1.8,23.0,705.0,647.36,477.92
2016,6,6,11,15,254.0,467.0,1.85,23.0,706.5,660.09,486.31
2016,6,6,11,30,239.0,479.0,1.9,23.0,708.0,668.32,491.61
2016,6,6,11,45,266.5,477.0,1.95,23.5,734.5,706.47,517.51
2016,6,6,12,0,294.0,475.0,2.0,24.0,761.0,742.02,541.21
2016,6,6,12,15,204.0,482.5,2.0,24.0,681.5,668.65,488.96
2016,6,6,12,30,114.0,490.0,2.0,24.0,602.0,588.43,431.74
2016,6,6,12,45,124.5,489.0,2.0,24.0,610.0,610.81,448.15
2016,6,6,13,0,135.0,488.0,2.0,24.0,618.0,625.04,458.32
2016,6,6,13,15,156.0,481.5,2.0,24.0,630.0,643.59,471.95
2016,6,6,13,30,177.0,475.0,2.0,24.0,642.0,661.38,485.04
2016,6,6,13,45,157.0,462.5,2.05,24.0,608.5,630.94,464.18
2016,6,6,14,0,137.0,450.0,2.1,24.0,575.0,599.69,442.94
2016,6,6,14,15,104.0,423.0,2.1,24.0,516.0,527.95,392.61
2016,6,6,14,30,71.0,396.0,2.1,24.0,457.0,467.84,349.75
2016,6,6,14,45,56.0,364.5,2.1,24.0,411.5,420.67,316.18
2016,6,6,15,0,41.0,333.0,2.1,24.0,366.0,373.63,282.14
2016,6,6,15,15,33.5,305.0,2.0,23.5,331.0,337.49,256.34
2016,6,6,15,30,26.0,277.0,1.9,23.0,296.0,290.69,222.11
2016,6,6,15,45,31.5,268.5,1.85,23.0,290.0,297.6,228.18
2016,6,6,16,0,37.0,260.0,1.8,23.0,284.0,293.35,225.65
2016,6,6,16,15,23.5,223.0,1.75,22.5,238.5,233.98,180.81
2016,6,6,16,30,10.0,186.0,1.7,22.0,193.0,186.15,144.15
2016,6,6,16,45,16.0,180.0,1.7,22.0,188.5,184.78,143.85
2016,6,6,17,0,22.0,174.0,1.7,22.0,184.0,183.04,143.08
2016,6,6,17,15,18.0,154.5,1.55,22.0,162.0,160.62,125.51
2016,6,6,17,30,14.0,135.0,1.4,22.0,140.0,138.53,108.05
2016,6,6,17,45,8.0,115.5,1.3,22.0,118.5,115.77,89.79
2016,6,6,18,0,2.0,96.0,1.2,22.0,97.0,93.59,71.75
2016,6,6,18,15,1.0,76.0,1.1,21.5,76.5,73.48,55.29
2016,6,6,18,30,0.0,56.0,1.0,21.0,56.0,53.4,38.54
2016,6,6,18,45,0.0,39.0,0.95,21.0,39.0,36.8,24.39
2016,6,6,19,0,0.0,22.0,0.9,21.0,22.0,20.42,10.14
2016,6,6,19,15,0.0,11.0,0.9,20.5,11.0,10.2,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.5,12.0,1.3,17.0,19.0,11.44,0.0
2016,6,7,5,30,207.0,24.0,1.5,17.0,38.0,19.33,7.37
2016,6,7,5,45,314.5,35.0,1.7,17.5,77.0,27.43,17.67
2016,6,7,6,0,422.0,46.0,1.9,18.0,116.0,35.08,24.91
2016,6,7,6,15,492.0,54.0,1.9,18.5,163.0,39.63,29.19
2016,6,7,6,30,562.0,62.0,1.9,19.0,210.0,43.96,33.08
2016,6,7,6,45,607.5,68.5,1.9,19.5,260.5,46.78,35.5
2016,6,7,7,0,653.0,75.0,1.9,20.0,311.0,49.41,37.65
2016,6,7,7,15,688.0,80.0,2.05,20.5,362.5,89.21,47.93
2016,6,7,7,30,723.0,85.0,2.2,21.0,414.0,143.76,81.86
2016,6,7,7,45,748.0,89.0,2.4,21.5,464.5,195.02,121.17
2016,6,7,8,0,773.0,93.0,2.6,22.0,515.0,249.04,166.44
2016,6,7,8,15,793.0,96.5,2.65,22.5,564.0,303.75,213.64
2016,6,7,8,30,813.0,100.0,2.7,23.0,613.0,360.19,261.95
2016,6,7,8,45,828.0,103.0,2.8,24.0,658.5,415.69,308.15
2016,6,7,9,0,843.0,106.0,2.9,25.0,704.0,475.51,356.01
2016,6,7,9,15,854.0,108.0,2.85,25.0,744.5,528.65,398.63
2016,6,7,9,30,865.0,110.0,2.8,25.0,785.0,581.46,439.72
2016,6,7,9,45,873.5,112.0,2.75,25.5,820.5,632.19,477.17
2016,6,7,10,0,882.0,114.0,2.7,26.0,856.0,681.9,512.64
2016,6,7,10,15,887.5,115.5,2.7,26.0,884.0,727.81,545.68
2016,6,7,10,30,893.0,117.0,2.7,26.0,912.0,771.98,575.27
2016,6,7,10,45,894.5,119.0,2.7,26.5,933.0,811.55,600.03
2016,6,7,11,0,896.0,121.0,2.7,27.0,954.0,848.73,622.89
2016,6,7,11,15,898.0,122.0,2.75,27.0,968.5,882.86,645.11
2016,6,7,11,30,900.0,123.0,2.8,27.0,983.0,914.34,665.54
2016,6,7,11,45,897.5,125.0,2.9,27.5,989.5,939.91,681.12
2016,6,7,12,0,895.0,127.0,3.0,28.0,996.0,962.42,694.72
2016,6,7,12,15,656.5,277.5,3.1,28.0,915.5,912.77,661.88
2016,6,7,12,30,418.0,428.0,3.2,28.0,835.0,842.41,608.74
2016,6,7,12,45,652.5,278.5,3.35,28.0,909.0,937.75,681.13
2016,6,7,13,0,887.0,129.0,3.5,28.0,983.0,1017.1,734.08
2016,6,7,13,15,884.5,128.5,3.55,28.0,969.5,1021.06,736.7
2016,6,7,13,30,882.0,128.0,3.6,28.0,956.0,1021.63,737.86
2016,6,7,13,45,652.5,253.0,3.65,28.0,858.0,935.36,682.29
2016,6,7,14,0,423.0,378.0,3.7,28.0,760.0,830.55,606.49
2016,6,7,14,15,642.0,251.0,3.7,28.0,810.5,917.59,673.35
2016,6,7,14,30,861.0,124.0,3.7,28.0,861.0,977.33,713.59
2016,6,7,14,45,857.5,119.5,3.7,28.0,828.5,956.25,700.32
2016,6,7,15,0,854.0,115.0,3.7,28.0,796.0,932.06,685.62
2016,6,7,15,15,525.5,229.5,3.6,27.5,642.0,742.1,556.17
2016,6,7,15,30,197.0,344.0,3.5,27.0,488.0,536.68,404.09
2016,6,7,15,45,502.5,224.0,3.4,27.0,560.0,687.47,522.02
2016,6,7,16,0,808.0,104.0,3.3,27.0,632.0,793.91,599.93
2016,6,7,16,15,790.5,100.5,3.15,26.5,585.0,747.04,568.53
2016,6,7,16,30,773.0,97.0,3.0,26.0,538.0,699.09,537.0
2016,6,7,16,45,754.0,92.0,2.85,26.0,489.0,647.6,501.38
2016,6,7,17,0,735.0,87.0,2.7,26.0,440.0,595.72,463.37
2016,6,7,17,15,704.5,82.0,2.55,25.5,389.0,538.32,420.95
2016,6,7,17,30,674.0,77.0,2.4,25.0,338.0,480.61,377.03
2016,6,7,17,45,636.0,70.5,2.25,24.5,288.0,418.99,328.68
2016,6,7,18,0,598.0,64.0,2.1,24.0,238.0,360.16,280.87
2016,6,7,18,15,536.0,57.0,2.0,23.0,190.0,294.09,226.56
2016,6,7,18,30,474.0,50.0,1.9,22.0,142.0,234.08,175.63
2016,6,7,18,45,379.5,40.0,1.85,21.5,100.0,167.62,119.49
2016,6,7,19,0,285.0,30.0,1.8,21.0,58.0,111.78,71.19
2016,6,7,19,15,142.5,15.0,1.8,20.5,29.0,47.39,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,110.0,12.5,1.35,14.5,20.0,11.91,0.0
2016,6,8,5,30,220.0,25.0,1.6,15.0,40.0,20.3,8.19
2016,6,8,5,45,327.5,36.0,1.85,15.5,80.0,28.37,18.65
2016,6,8,6,0,435.0,47.0,2.1,16.0,120.0,36.0,25.94
2016,6,8,6,15,505.0,55.5,2.25,16.5,168.0,40.95,30.6
2016,6,8,6,30,575.0,64.0,2.4,17.0,216.0,45.65,34.85
2016,6,8,6,45,624.0,69.5,2.55,18.0,267.0,47.61,36.45
2016,6,8,7,0,673.0,75.0,2.7,19.0,318.0,49.47,37.86
2016,6,8,7,15,707.0,80.0,2.95,19.0,370.5,89.96,48.39
2016,6,8,7,30,741.0,85.0,3.2,19.0,423.0,145.45,83.26
2016,6,8,7,45,767.0,88.5,3.45,19.5,474.5,197.47,123.5
2016,6,8,8,0,793.0,92.0,3.7,20.0,526.0,252.35,170.03
2016,6,8,8,15,811.5,95.5,3.75,20.0,574.5,307.75,218.96
2016,6,8,8,30,830.0,99.0,3.8,20.0,623.0,364.68,269.1
2016,6,8,8,45,845.0,101.5,3.85,20.5,668.5,420.67,317.2
2016,6,8,9,0,860.0,104.0,3.9,21.0,714.0,481.0,367.2
2016,6,8,9,15,870.5,106.0,3.85,21.0,754.5,534.74,411.44
2016,6,8,9,30,881.0,108.0,3.8,21.0,795.0,588.09,454.11
2016,6,8,9,45,890.5,109.0,3.8,21.5,830.5,639.32,493.21
2016,6,8,10,0,900.0,110.0,3.8,22.0,866.0,689.56,530.42
2016,6,8,10,15,906.0,111.0,3.75,22.0,895.5,736.15,564.85
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,780.99,595.45
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.5,823.05,622.51
2016,6,8,11,0,923.0,113.0,3.6,23.0,972.0,862.93,647.68
2016,6,8,11,15,926.5,113.5,3.55,23.0,988.0,898.75,671.05
2016,6,8,11,30,930.0,114.0,3.5,23.0,1004.0,931.93,692.49
2016,6,8,11,45,934.0,113.0,3.5,23.5,1014.0,961.37,710.26
2016,6,8,12,0,938.0,112.0,3.5,24.0,1024.0,987.91,726.02
2016,6,8,12,15,939.0,112.0,3.45,24.0,1025.5,1009.53,739.59
2016,6,8,12,30,940.0,112.0,3.4,24.0,1027.0,1027.94,751.09
2016,6,8,12,45,942.0,110.0,3.35,24.0,1021.5,1042.04,759.84
2016,6,8,13,0,944.0,108.0,3.3,24.0,1016.0,1052.68,766.46
2016,6,8,13,15,942.0,107.5,3.2,24.0,1002.5,1057.29,768.87
2016,6,8,13,30,940.0,107.0,3.1,24.0,989.0,1058.3,769.09
2016,6,8,13,45,939.0,104.0,3.05,24.0,969.0,1054.09,766.54
2016,6,8,14,0,938.0,101.0,3.0,24.0,949.0,1046.23,761.79
2016,6,8,14,15,933.0,100.0,2.95,24.0,921.0,1032.91,753.66
2016,6,8,14,30,928.0,99.0,2.9,24.0,893.0,1016.15,743.44
2016,6,8,14,45,922.5,96.0,2.85,24.0,859.5,993.42,729.43
2016,6,8,15,0,917.0,93.0,2.8,24.0,826.0,967.46,713.39
2016,6,8,15,15,907.5,91.0,2.75,24.0,786.0,935.86,693.63
2016,6,8,15,30,898.0,89.0,2.7,24.0,746.0,901.56,672.05
2016,6,8,15,45,886.5,86.5,2.65,24.0,701.5,862.5,647.14
2016,6,8,16,0,875.0,84.0,2.6,24.0,657.0,821.27,620.58
2016,6,8,16,15,859.0,81.5,2.45,23.5,609.0,774.58,590.47
2016,6,8,16,30,843.0,79.0,2.3,23.0,561.0,726.57,559.01
2016,6,8,16,45,822.5,75.5,2.2,23.0,510.0,673.19,522.47
2016,6,8,17,0,802.0,72.0,2.1,23.0,459.0,623.44,487.19
2016,6,8,17,15,773.0,68.5,1.95,22.5,406.5,564.01,443.23
2016,6,8,17,30,744.0,65.0,1.8,22.0,354.0,505.61,398.67
2016,6,8,17,45,704.5,60.5,1.7,21.5,302.0,442.02,348.76
2016,6,8,18,0,665.0,56.0,1.6,21.0,250.0,381.2,299.19
2016,6,8,18,15,606.0,50.0,1.5,20.0,200.5,313.86,243.39
2016,6,8,18,30,547.0,44.0,1.4,19.0,151.0,253.61,191.55
2016,6,8,18,45,453.0,36.0,1.35,18.0,107.0,185.45,133.37
2016,6,8,19,0,359.0,28.0,1.3,17.0,63.0,127.79,82.54
2016,6,8,19,15,179.5,14.0,1.3,16.5,31.5,53.37,2.42
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,134.5,11.5,1.25,10.5,21.0,10.96,0.0
2016,6,9,5,30,269.0,23.0,1.4,11.0,42.0,18.38,7.12
2016,6,9,5,45,378.5,32.5,1.55,12.0,82.5,25.16,16.19
2016,6,9,6,0,488.0,42.0,1.7,13.0,123.0,31.59,22.4
2016,6,9,6,15,555.5,48.5,1.55,13.5,171.5,35.09,25.79
2016,6,9,6,30,623.0,55.0,1.4,14.0,220.0,38.43,28.88
2016,6,9,6,45,668.5,60.0,1.3,15.0,271.5,44.34,34.04
2016,6,9,7,0,714.0,65.0,1.2,16.0,323.0,46.46,35.71
2016,6,9,7,15,745.5,69.0,1.15,16.5,375.5,87.49,45.76
2016,6,9,7,30,777.0,73.0,1.1,17.0,428.0,139.18,77.0
2016,6,9,7,45,801.0,76.5,1.05,18.0,479.5,192.87,118.31
2016,6,9,8,0,825.0,80.0,1.0,19.0,531.0,249.15,165.33
2016,6,9,8,15,842.5,83.0,1.0,19.5,580.0,310.8,218.01
2016,6,9,8,30,860.0,86.0,1.0,20.0,629.0,368.19,266.86
2016,6,9,8,45,873.5,88.0,1.05,20.5,674.5,424.22,313.75
2016,6,9,9,0,887.0,90.0,1.1,21.0,720.0,480.62,359.43
2016,6,9,9,15,897.5,92.0,1.05,21.5,761.0,535.64,401.94
2016,6,9,9,30,908.0,94.0,1.0,22.0,802.0,590.23,442.37
2016,6,9,9,45,914.5,96.5,1.0,22.5,838.0,642.19,479.77
2016,6,9,10,0,921.0,99.0,1.0,23.0,874.0,692.85,514.96
2016,6,9,10,15,927.0,100.5,1.1,23.0,903.5,740.75,549.05
2016,6,9,10,30,933.0,102.0,1.2,23.0,933.0,786.88,579.77
2016,6,9,10,45,937.0,103.0,1.3,23.0,956.5,829.0,607.65
2016,6,9,11,0,941.0,104.0,1.4,23.0,980.0,868.78,633.88
2016,6,9,11,15,944.0,104.5,1.5,23.0,995.5,904.74,657.54
2016,6,9,11,30,947.0,105.0,1.6,23.0,1011.0,937.98,679.43
2016,6,9,11,45,947.5,106.0,1.7,23.5,1019.5,966.55,697.0
2016,6,9,12,0,948.0,107.0,1.8,24.0,1028.0,992.03,712.6
2016,6,9,12,15,947.5,107.0,1.85,24.0,1028.5,1012.42,725.75
2016,6,9,12,30,947.0,107.0,1.9,24.0,1029.0,1029.5,736.95
2016,6,9,12,45,947.0,105.5,1.95,24.5,1022.5,1042.19,744.07
2016,6,9,13,0,947.0,104.0,2.0,25.0,1016.0,1051.38,749.12
2016,6,9,13,15,943.5,103.5,2.0,25.0,1001.0,1054.5,751.33
2016,6,9,13,30,940.0,103.0,2.0,25.0,986.0,1054.01,751.46
2016,6,9,13,45,936.0,102.0,2.0,25.0,964.5,1048.88,748.86
2016,6,9,14,0,932.0,101.0,2.0,25.0,943.0,1040.17,744.18
2016,6,9,14,15,925.5,99.5,1.95,25.0,914.5,1024.94,734.9
2016,6,9,14,30,919.0,98.0,1.9,25.0,886.0,1006.33,723.64
2016,6,9,14,45,911.0,96.5,1.9,25.0,851.5,983.02,710.11
2016,6,9,15,0,903.0,95.0,1.9,25.0,817.0,956.65,694.66
2016,6,9,15,15,892.5,93.0,1.85,25.0,777.0,924.53,674.9
2016,6,9,15,30,882.0,91.0,1.8,25.0,737.0,889.82,653.43
2016,6,9,15,45,869.5,88.5,1.75,25.0,692.5,850.44,628.77
2016,6,9,16,0,857.0,86.0,1.7,25.0,648.0,809.02,602.57
2016,6,9,16,15,839.5,83.5,1.65,25.0,600.0,761.87,572.19
2016,6,9,16,30,822.0,81.0,1.6,25.0,552.0,713.55,540.65
2016,6,9,16,45,800.5,77.5,1.55,25.0,501.5,664.78,508.29
2016,6,9,17,0,779.0,74.0,1.5,25.0,451.0,611.02,470.87
2016,6,9,17,15,749.0,70.0,1.35,24.5,399.0,551.48,427.48
2016,6,9,17,30,719.0,66.0,1.2,24.0,347.0,493.13,383.6
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.5,430.02,334.88
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,369.88,286.68
2016,6,9,18,15,578.0,51.0,1.0,22.0,195.5,305.36,234.27
2016,6,9,18,30,519.0,45.0,1.0,21.0,147.0,245.32,183.65
2016,6,9,18,45,425.0,36.5,1.0,20.5,104.0,178.07,126.9
2016,6,9,19,0,331.0,28.0,1.0,20.0,61.0,121.34,77.79
2016,6,9,19,15,165.5,14.0,1.0,19.5,30.5,51.07,4.56
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,98.5,12.0,1.55,14.5,19.0,11.44,0.0
2016,6,10,5,30,197.0,24.0,1.8,15.0,38.0,19.29,7.56
2016,6,10,5,45,298.5,35.5,2.1,15.5,76.0,27.86,18.21
2016,6,10,6,0,400.0,47.0,2.4,16.0,114.0,35.94,25.88
2016,6,10,6,15,468.5,55.0,2.3,16.5,160.0,40.44,30.15
2016,6,10,6,30,537.0,63.0,2.2,17.0,206.0,44.72,34.03
2016,6,10,6,45,584.0,70.0,2.15,17.5,255.0,47.89,36.78
2016,6,10,7,0,631.0,77.0,2.1,18.0,304.0,50.85,39.24
2016,6,10,7,15,665.0,82.0,2.15,18.5,355.0,88.65,48.85
2016,6,10,7,30,699.0,87.0,2.2,19.0,406.0,137.13,78.19
2016,6,10,7,45,557.0,141.0,2.25,20.0,414.0,199.89,133.68
2016,6,10,8,0,415.0,195.0,2.3,21.0,422.0,245.77,176.93
2016,6,10,8,15,603.0,148.5,2.2,21.5,511.5,287.97,206.87
2016,6,10,8,30,791.0,102.0,2.1,22.0,601.0,353.06,257.08
2016,6,10,8,45,805.5,105.0,2.05,22.5,645.5,407.08,302.31
2016,6,10,9,0,820.0,108.0,2.0,23.0,690.0,461.77,346.64
2016,6,10,9,15,831.5,110.5,1.85,23.0,730.5,517.97,390.86
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,570.32,430.73
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.0,620.53,467.08
2016,6,10,10,0,872.0,110.0,1.5,24.0,843.0,670.26,501.71
2016,6,10,10,15,878.5,111.5,1.35,24.0,872.5,716.38,533.03
2016,6,10,10,30,885.0,113.0,1.2,24.0,902.0,760.89,560.54
2016,6,10,10,45,891.0,113.5,1.05,24.5,925.0,802.29,583.84
2016,6,10,11,0,897.0,114.0,0.9,25.0,948.0,841.63,604.97
2016,6,10,11,15,900.0,114.5,0.75,25.0,964.0,876.18,623.49
2016,6,10,11,30,903.0,115.0,0.6,25.0,980.0,908.14,639.81
2016,6,10,11,45,906.5,114.0,0.5,25.5,989.0,936.44,653.16
2016,6,10,12,0,910.0,113.0,0.4,26.0,998.0,961.9,664.54
2016,6,10,12,15,910.5,113.5,0.35,26.0,999.5,983.02,675.58
2016,6,10,12,30,911.0,114.0,0.3,26.0,1001.0,1001.03,684.83
2016,6,10,12,45,912.0,112.0,0.25,26.5,995.5,1013.85,689.76
2016,6,10,13,0,913.0,110.0,0.2,27.0,990.0,1023.32,692.89
2016,6,10,13,15,910.5,109.5,0.25,27.0,976.5,1027.35,696.47
2016,6,10,13,30,908.0,109.0,0.3,27.0,963.0,1027.9,698.27
2016,6,10,13,45,905.0,107.5,0.35,27.0,942.5,1023.42,697.35
2016,6,10,14,0,902.0,106.0,0.4,27.0,922.0,1015.46,694.57
2016,6,10,14,15,670.5,224.5,0.4,27.0,820.5,918.23,637.29
2016,6,10,14,30,439.0,343.0,0.4,27.0,719.0,804.96,563.44
2016,6,10,14,45,656.5,222.0,0.4,27.0,760.0,885.6,622.26
2016,6,10,15,0,874.0,101.0,0.4,27.0,801.0,936.1,653.08
2016,6,10,15,15,863.5,99.0,0.4,27.0,762.0,904.77,634.4
2016,6,10,15,30,853.0,97.0,0.4,27.0,723.0,870.93,615.28
2016,6,10,15,45,838.5,95.5,0.45,27.0,679.0,831.92,593.66
2016,6,10,16,0,824.0,94.0,0.5,27.0,635.0,791.09,570.54
2016,6,10,16,15,806.0,91.0,0.55,27.0,587.5,749.52,546.47
2016,6,10,16,30,788.0,88.0,0.6,27.0,540.0,701.3,517.41
2016,6,10,16,45,763.0,85.0,0.7,27.0,490.0,647.33,484.33
2016,6,10,17,0,738.0,82.0,0.8,27.0,440.0,593.46,448.92
2016,6,10,17,15,706.0,78.0,0.85,26.5,388.5,534.58,408.33
2016,6,10,17,30,674.0,74.0,0.9,26.0,337.0,478.56,368.06
2016,6,10,17,45,627.5,69.0,0.95,25.5,286.5,414.32,319.9
2016,6,10,18,0,581.0,64.0,1.0,25.0,236.0,353.72,272.52
2016,6,10,18,15,520.0,57.0,1.0,24.0,188.5,288.91,220.48
2016,6,10,18,30,459.0,50.0,1.0,23.0,141.0,230.05,171.49
2016,6,10,18,45,364.0,40.5,1.0,22.0,99.5,164.6,117.26
2016,6,10,19,0,269.0,31.0,1.0,21.0,58.0,109.76,70.88
2016,6,10,19,15,134.5,15.5,1.05,20.5,29.0,47.32,6.09
2016,6,10,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.5,12.0,0.95,18.5,17.5,11.44,0.0
2016,6,11,5,30,157.0,24.0,1.1,19.0,35.0,18.8,7.04
2016,6,11,5,45,252.0,37.0,1.25,19.5,71.5,28.54,18.45
2016,6,11,6,0,347.0,50.0,1.4,20.0,108.0,37.89,27.11
2016,6,11,6,15,415.0,59.5,1.4,20.5,152.5,44.3,32.99
2016,6,11,6,30,483.0,69.0,1.4,21.0,197.0,49.66,37.75
2016,6,11,6,45,532.5,76.5,1.4,21.5,245.5,52.99,40.58
2016,6,11,7,0,582.0,84.0,1.4,22.0,294.0,56.1,43.1
2016,6,11,7,15,617.5,90.0,1.5,22.5,343.5,92.01,52.25
2016,6,11,7,30,653.0,96.0,1.6,23.0,393.0,138.71,80.06
2016,6,11,7,45,681.0,100.5,1.7,24.0,442.5,187.14,116.24
2016,6,11,8,0,709.0,105.0,1.8,25.0,492.0,238.69,158.13
2016,6,11,8,15,729.5,109.0,1.8,25.5,539.5,294.71,204.99
2016,6,11,8,30,750.0,113.0,1.8,26.0,587.0,348.11,249.59
2016,6,11,8,45,767.0,115.5,1.8,27.0,631.0,400.47,292.0
2016,6,11,9,0,784.0,118.0,1.8,28.0,675.0,453.8,333.72
2016,6,11,9,15,797.0,121.0,1.75,28.0,715.0,506.3,374.6
2016,6,11,9,30,810.0,124.0,1.7,28.0,755.0,558.88,414.24
2016,6,11,9,45,819.5,126.0,1.7,28.5,790.0,608.28,449.82
2016,6,11,10,0,829.0,128.0,1.7,29.0,825.0,657.62,484.19
2016,6,11,10,15,836.0,130.0,1.7,29.0,854.0,702.74,515.72
2016,6,11,10,30,843.0,132.0,1.7,29.0,883.0,746.39,544.85
2016,6,11,10,45,848.0,133.5,1.7,29.5,905.5,786.39,569.18
2016,6,11,11,0,853.0,135.0,1.7,30.0,928.0,824.38,591.88
2016,6,11,11,15,856.0,136.0,1.7,30.0,943.5,858.06,612.76
2016,6,11,11,30,859.0,137.0,1.7,30.0,959.0,889.3,631.98
2016,6,11,11,45,860.0,137.5,1.7,30.5,967.5,915.71,646.79
2016,6,11,12,0,861.0,138.0,1.7,31.0,976.0,939.37,659.82
2016,6,11,12,15,861.5,138.0,1.7,31.0,977.0,959.26,671.83
2016,6,11,12,30,862.0,138.0,1.7,31.0,978.0,976.22,682.11
2016,6,11,12,45,866.5,133.5,1.75,31.0,973.0,989.75,691.01
2016,6,11,13,0,871.0,129.0,1.8,31.0,968.0,1000.12,698.1
2016,6,11,13,15,868.0,128.5,1.8,31.0,954.5,1003.66,700.49
2016,6,11,13,30,865.0,128.0,1.8,31.0,941.0,1003.87,701.03
2016,6,11,13,45,860.5,127.0,1.85,31.5,920.5,998.73,697.64
2016,6,11,14,0,856.0,126.0,1.9,32.0,900.0,990.29,692.37
2016,6,11,14,15,849.5,124.5,1.85,32.0,873.0,976.11,683.88
2016,6,11,14,30,843.0,123.0,1.8,32.0,846.0,958.81,673.6
2016,6,11,14,45,835.0,120.5,1.8,32.0,813.5,936.02,660.56
2016,6,11,15,0,827.0,118.0,1.8,32.0,781.0,910.4,645.78
2016,6,11,15,15,816.0,116.0,1.75,32.0,742.5,879.89,627.35
2016,6,11,15,30,805.0,114.0,1.7,32.0,704.0,853.77,611.73
2016,6,11,15,45,793.0,110.0,1.7,32.0,662.0,815.38,588.56
2016,6,11,16,0,781.0,106.0,1.7,32.0,620.0,775.1,563.99
2016,6,11,16,15,763.0,102.5,1.7,31.5,573.5,728.97,536.27
2016,6,11,16,30,745.0,99.0,1.7,31.0,527.0,681.87,507.34
2016,6,11,16,45,723.0,94.5,1.75,31.0,479.0,630.12,473.77
2016,6,11,17,0,701.0,90.0,1.8,31.0,431.0,580.07,439.06
2016,6,11,17,15,670.0,85.0,1.6,30.0,381.0,522.37,398.24
2016,6,11,17,30,639.0,80.0,1.4,29.0,331.0,466.1,357.12
2016,6,11,17,45,597.5,74.0,1.2,28.5,282.0,405.0,310.32
2016,6,11,18,0,556.0,68.0,1.0,28.0,233.0,347.08,264.49
2016,6,11,18,15,495.5,60.5,1.0,27.0,186.0,283.17,213.81
2016,6,11,18,30,435.0,53.0,1.0,26.0,139.0,225.15,166.18
2016,6,11,18,45,345.5,42.5,1.0,25.5,98.5,161.5,113.79
2016,6,11,19,0,256.0,32.0,1.0,25.0,58.0,107.86,68.92
2016,6,11,19,15,128.0,16.0,1.0,24.5,29.0,45.47,7.13
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,89.0,12.0,1.4,19.5,18.5,11.44,0.0
2016,6,12,5,30,178.0,24.0,1.6,20.0,37.0,18.82,6.97
2016,6,12,5,45,285.5,36.0,1.85,20.5,75.5,28.32,18.16
2016,6,12,6,0,393.0,48.0,2.1,21.0,114.0,36.86,26.09
2016,6,12,6,15,462.0,56.5,2.15,21.5,160.0,41.75,30.63
2016,6,12,6,30,531.0,65.0,2.2,22.0,206.0,46.39,34.75
2016,6,12,6,45,584.5,70.5,2.25,22.5,256.5,48.31,36.36
2016,6,12,7,0,638.0,76.0,2.3,23.0,307.0,50.13,37.78
2016,6,12,7,15,672.5,81.5,2.5,24.0,357.5,87.92,47.19
