Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,30,707.0,87.0,2.7,25.0,408.0,137.18,76.14
2016,6,12,7,45,734.5,90.0,2.95,26.0,458.5,191.62,116.94
2016,6,12,8,0,762.0,93.0,3.2,27.0,509.0,244.42,160.02
2016,6,12,8,15,781.5,96.5,3.25,27.5,557.5,298.21,205.69
2016,6,12,8,30,801.0,100.0,3.3,28.0,606.0,353.7,252.52
2016,6,12,8,45,816.0,103.0,3.4,28.5,650.5,408.43,298.05
2016,6,12,9,0,831.0,106.0,3.5,29.0,695.0,467.56,345.52
2016,6,12,9,15,842.5,108.5,3.45,29.0,735.5,520.68,387.8
2016,6,12,9,30,854.0,111.0,3.4,29.0,776.0,573.57,428.68
2016,6,12,9,45,858.0,115.5,3.35,29.5,810.5,623.23,465.12
2016,6,12,10,0,862.0,120.0,3.3,30.0,845.0,671.5,499.39
2016,6,12,10,15,646.5,243.0,3.25,30.0,797.5,671.81,496.18
2016,6,12,10,30,431.0,366.0,3.2,30.0,750.0,654.43,479.66
2016,6,12,10,45,453.5,377.0,3.2,30.5,790.5,703.91,513.0
2016,6,12,11,0,476.0,388.0,3.2,31.0,831.0,754.07,545.78
2016,6,12,11,15,680.5,259.0,3.2,31.0,904.5,829.51,601.82
2016,6,12,11,30,885.0,130.0,3.2,31.0,978.0,905.3,652.23
2016,6,12,11,45,885.5,131.5,3.2,31.0,986.0,932.89,669.27
2016,6,12,12,0,886.0,133.0,3.2,31.0,994.0,957.62,684.81
2016,6,12,12,15,885.5,133.0,3.25,31.0,994.5,977.06,697.35
2016,6,12,12,30,885.0,133.0,3.3,31.0,995.0,993.45,708.04
2016,6,12,12,45,879.5,134.5,3.4,31.5,987.0,1003.23,713.54
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,1009.71,717.07
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,1011.9,719.1
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,1010.73,719.14
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.5,1003.22,715.26
2016,6,12,14,0,849.0,135.0,3.7,32.0,904.0,992.45,709.44
2016,6,12,14,15,840.5,133.5,3.65,32.0,875.5,976.5,699.73
2016,6,12,14,30,832.0,132.0,3.6,32.0,847.0,957.5,688.17
2016,6,12,14,45,814.5,134.0,3.6,32.0,811.0,938.71,677.13
2016,6,12,15,0,797.0,136.0,3.6,32.0,775.0,909.33,659.18
2016,6,12,15,15,784.0,133.5,3.5,31.5,736.0,876.99,640.02
2016,6,12,15,30,771.0,131.0,3.4,31.0,697.0,842.46,619.27
2016,6,12,15,45,748.0,131.0,3.3,31.0,653.0,800.05,591.79
2016,6,12,16,0,725.0,131.0,3.2,31.0,609.0,759.76,565.59
2016,6,12,16,15,704.5,126.5,3.05,30.5,562.5,712.5,535.16
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,664.6,503.8
2016,6,12,16,45,506.5,153.5,2.75,30.0,430.5,539.25,411.74
2016,6,12,17,0,329.0,185.0,2.6,30.0,345.0,423.47,324.71
2016,6,12,17,15,312.0,166.5,2.4,29.5,304.5,377.83,291.52
2016,6,12,17,30,295.0,148.0,2.2,29.0,264.0,333.09,257.88
2016,6,12,17,45,368.5,119.0,2.05,28.5,242.5,332.45,257.49
2016,6,12,18,0,442.0,90.0,1.9,28.0,221.0,315.14,242.73
2016,6,12,18,15,382.0,78.5,1.8,27.0,176.0,253.64,193.33
2016,6,12,18,30,322.0,67.0,1.7,26.0,131.0,198.27,147.82
2016,6,12,18,45,238.5,52.0,1.65,25.5,92.5,138.34,98.69
2016,6,12,19,0,155.0,37.0,1.6,25.0,54.0,87.82,57.13
2016,6,12,19,15,77.5,18.5,1.65,24.5,27.0,36.4,6.24
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,113.5,12.5,1.6,16.5,20.5,11.91,0.0
2016,6,13,5,30,227.0,25.0,1.8,17.0,41.0,20.3,8.09
2016,6,13,5,45,346.0,35.0,2.05,17.5,82.0,27.46,17.69
2016,6,13,6,0,465.0,45.0,2.3,18.0,123.0,34.25,24.18
2016,6,13,6,15,536.0,52.5,2.4,18.5,172.0,38.45,28.14
2016,6,13,6,30,607.0,60.0,2.5,19.0,221.0,42.45,31.75
2016,6,13,6,45,663.0,64.0,2.7,19.5,274.5,43.46,32.59
2016,6,13,7,0,719.0,68.0,2.9,20.0,328.0,48.98,37.27
2016,6,13,7,15,752.0,72.5,2.9,20.0,381.0,89.07,46.83
2016,6,13,7,30,785.0,77.0,2.9,20.0,434.0,141.57,78.07
2016,6,13,7,45,813.5,79.0,2.95,20.5,487.0,195.12,118.97
2016,6,13,8,0,842.0,81.0,3.0,21.0,540.0,251.78,166.63
2016,6,13,8,15,859.5,84.0,2.9,21.5,590.0,314.33,220.59
2016,6,13,8,30,877.0,87.0,2.8,22.0,640.0,372.61,270.84
2016,6,13,8,45,893.0,87.5,2.75,22.5,686.5,429.23,318.82
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,486.46,365.78
2016,6,13,9,15,919.0,90.0,2.6,23.0,774.5,542.34,410.77
2016,6,13,9,30,929.0,92.0,2.5,23.0,816.0,597.72,453.86
2016,6,13,9,45,938.0,92.0,2.4,23.5,852.5,649.97,492.34
2016,6,13,10,0,947.0,92.0,2.3,24.0,889.0,701.09,528.59
2016,6,13,10,15,952.5,93.5,2.15,24.0,918.5,749.8,562.06
2016,6,13,10,30,958.0,95.0,2.0,24.0,948.0,796.64,591.7
2016,6,13,10,45,961.5,95.5,1.9,24.5,971.0,838.93,616.87
2016,6,13,11,0,965.0,96.0,1.8,25.0,994.0,878.78,639.89
2016,6,13,11,15,967.0,96.5,1.7,25.5,1009.5,914.75,659.9
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,947.86,677.68
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,976.62,693.07
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,1002.22,706.34
2016,6,13,12,15,969.5,98.0,1.45,27.0,1041.5,1023.13,718.03
2016,6,13,12,30,969.0,98.0,1.4,27.0,1042.0,1040.65,727.68
2016,6,13,12,45,964.0,100.0,1.35,27.5,1034.5,1052.28,732.35
2016,6,13,13,0,959.0,102.0,1.3,28.0,1027.0,1060.31,734.94
2016,6,13,13,15,956.0,101.5,1.25,28.0,1012.5,1064.18,736.59
2016,6,13,13,30,953.0,101.0,1.2,28.0,998.0,1064.39,736.2
2016,6,13,13,45,947.5,100.5,1.15,28.0,976.0,1058.45,732.27
2016,6,13,14,0,942.0,100.0,1.1,28.0,954.0,1048.91,726.38
2016,6,13,14,15,936.0,99.0,1.05,28.0,925.5,1034.82,717.9
2016,6,13,14,30,930.0,98.0,1.0,28.0,897.0,1017.31,707.51
2016,6,13,14,45,921.0,97.0,0.95,28.0,862.5,993.61,693.49
2016,6,13,15,0,912.0,96.0,0.9,28.0,828.0,966.85,677.71
2016,6,13,15,15,902.0,94.0,0.85,28.0,788.0,935.2,658.95
2016,6,13,15,30,892.0,92.0,0.8,28.0,748.0,900.88,638.53
2016,6,13,15,45,878.0,90.0,0.8,28.0,703.5,860.67,615.18
2016,6,13,16,0,864.0,88.0,0.8,28.0,659.0,818.48,590.32
2016,6,13,16,15,847.5,85.5,0.75,28.0,610.5,772.03,561.6
2016,6,13,16,30,831.0,83.0,0.7,28.0,562.0,724.31,531.69
2016,6,13,16,45,808.0,80.0,0.7,28.5,511.0,674.85,499.78
2016,6,13,17,0,785.0,77.0,0.7,29.0,460.0,620.43,463.06
2016,6,13,17,15,755.5,73.0,0.6,28.5,408.0,560.99,421.59
2016,6,13,17,30,726.0,69.0,0.5,28.0,356.0,502.64,379.51
2016,6,13,17,45,685.5,64.5,0.45,27.5,304.0,439.41,332.76
2016,6,13,18,0,645.0,60.0,0.4,27.0,252.0,380.41,287.26
2016,6,13,18,15,586.5,53.5,0.4,26.0,203.0,313.72,235.11
2016,6,13,18,30,528.0,47.0,0.4,25.0,154.0,252.65,185.34
2016,6,13,18,45,436.5,38.5,0.45,24.5,110.5,185.33,130.09
2016,6,13,19,0,345.0,30.0,0.5,24.0,67.0,128.16,81.99
2016,6,13,19,15,172.5,15.0,0.5,23.5,33.5,54.7,12.78
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,91.0,12.0,1.5,15.5,18.5,11.44,0.0
2016,6,14,5,30,182.0,24.0,1.7,16.0,37.0,18.83,7.09
2016,6,14,5,45,287.5,36.0,1.95,17.0,75.5,28.35,18.48
2016,6,14,6,0,393.0,48.0,2.2,18.0,114.0,36.89,26.46
2016,6,14,6,15,462.5,57.0,2.15,18.5,160.0,42.22,31.44
2016,6,14,6,30,532.0,66.0,2.1,19.0,206.0,47.27,35.97
2016,6,14,6,45,585.5,71.5,2.05,19.5,256.5,49.14,37.56
2016,6,14,7,0,639.0,77.0,2.0,20.0,307.0,50.93,38.97
2016,6,14,7,15,674.0,82.0,2.05,20.5,358.5,87.52,47.83
2016,6,14,7,30,709.0,87.0,2.1,21.0,410.0,136.47,76.77
2016,6,14,7,45,738.5,90.5,2.15,22.0,461.5,191.73,118.5
2016,6,14,8,0,768.0,94.0,2.2,23.0,513.0,245.56,162.7
2016,6,14,8,15,788.0,97.5,2.25,23.5,561.5,299.8,209.13
2016,6,14,8,30,808.0,101.0,2.3,24.0,610.0,355.79,256.75
2016,6,14,8,45,825.0,103.0,2.35,25.0,656.0,410.81,302.19
2016,6,14,9,0,842.0,105.0,2.4,26.0,702.0,470.48,349.5
2016,6,14,9,15,853.5,107.5,2.3,26.0,743.0,524.16,391.99
2016,6,14,9,30,865.0,110.0,2.2,26.0,784.0,577.6,432.89
2016,6,14,9,45,874.0,111.5,2.15,26.5,819.5,628.19,469.74
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,677.8,504.65
2016,6,14,10,15,889.5,114.5,2.05,27.0,884.5,724.48,537.44
2016,6,14,10,30,896.0,116.0,2.0,27.0,914.0,769.54,566.87
2016,6,14,10,45,900.0,117.0,1.95,27.5,936.5,810.36,591.53
2016,6,14,11,0,904.0,118.0,1.9,28.0,959.0,848.97,614.32
2016,6,14,11,15,906.5,119.0,1.85,28.0,975.0,883.93,635.64
2016,6,14,11,30,909.0,120.0,1.8,28.0,991.0,916.26,655.09
2016,6,14,11,45,909.5,121.0,1.75,28.5,999.0,944.04,670.16
2016,6,14,12,0,910.0,122.0,1.7,29.0,1007.0,968.87,683.26
2016,6,14,12,15,909.5,122.0,1.65,29.0,1008.0,988.79,694.59
2016,6,14,12,30,909.0,122.0,1.6,29.0,1009.0,1005.56,704.02
2016,6,14,12,45,908.0,121.0,1.6,29.5,1002.5,1017.64,709.93
2016,6,14,13,0,907.0,120.0,1.6,30.0,996.0,1026.36,713.91
2016,6,14,13,15,904.0,119.5,1.6,30.0,982.0,1030.17,716.45
2016,6,14,13,30,901.0,119.0,1.6,30.0,968.0,1030.51,717.06
2016,6,14,13,45,894.0,119.5,1.6,30.0,946.0,1024.4,713.91
2016,6,14,14,0,887.0,120.0,1.6,30.0,924.0,1014.91,708.86
2016,6,14,14,15,880.5,118.5,1.55,30.0,896.5,1000.55,700.25
2016,6,14,14,30,874.0,117.0,1.5,30.0,869.0,982.95,689.78
2016,6,14,14,45,864.0,116.0,1.5,30.0,835.0,959.42,676.44
2016,6,14,15,0,854.0,115.0,1.5,30.0,801.0,933.05,661.38
2016,6,14,15,15,843.0,112.5,1.4,29.5,762.0,901.49,643.01
2016,6,14,15,30,832.0,110.0,1.3,29.0,723.0,867.5,623.01
2016,6,14,15,45,816.5,108.0,1.25,29.0,679.0,834.22,602.78
2016,6,14,16,0,801.0,106.0,1.2,29.0,635.0,792.63,576.98
2016,6,14,16,15,782.5,103.0,1.1,29.0,588.0,746.05,547.11
2016,6,14,16,30,764.0,100.0,1.0,29.0,541.0,698.46,516.28
2016,6,14,16,45,738.0,96.5,0.95,29.0,491.0,644.27,481.01
2016,6,14,17,0,712.0,93.0,0.9,29.0,441.0,592.19,444.9
2016,6,14,17,15,680.5,88.0,0.85,28.5,390.5,533.69,404.09
2016,6,14,17,30,649.0,83.0,0.8,28.0,340.0,476.62,362.92
2016,6,14,17,45,604.5,77.5,0.8,27.5,290.0,413.98,316.39
2016,6,14,18,0,560.0,72.0,0.8,27.0,240.0,354.76,270.62
2016,6,14,18,15,500.0,64.0,0.8,26.0,192.5,290.13,219.61
2016,6,14,18,30,440.0,56.0,0.8,25.0,145.0,231.32,171.47
2016,6,14,18,45,353.0,45.0,0.85,24.0,103.5,167.35,119.05
2016,6,14,19,0,266.0,34.0,0.9,23.0,62.0,113.08,73.71
2016,6,14,19,15,133.0,17.0,0.95,22.5,31.0,48.26,12.29
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,3.0,1.5,18.0,3.0,2.86,0.0
2016,6,15,5,30,0.0,6.0,1.6,18.0,6.0,5.55,0.0
2016,6,15,5,45,0.0,15.5,1.7,18.5,15.5,14.36,6.52
2016,6,15,6,0,0.0,25.0,1.8,19.0,25.0,23.19,14.5
2016,6,15,6,15,0.0,36.5,1.65,19.0,36.5,33.89,24.11
2016,6,15,6,30,0.0,48.0,1.5,19.0,48.0,44.6,33.65
2016,6,15,6,45,0.0,61.0,1.4,19.5,61.0,56.73,44.2
2016,6,15,7,0,0.0,74.0,1.3,20.0,74.0,68.54,54.26
2016,6,15,7,15,45.0,130.5,1.15,20.5,151.0,113.2,86.66
2016,6,15,7,30,90.0,187.0,1.0,21.0,228.0,164.3,124.54
2016,6,15,7,45,68.0,202.5,0.85,21.5,235.5,181.39,137.89
2016,6,15,8,0,46.0,218.0,0.7,22.0,243.0,195.84,149.33
2016,6,15,8,15,27.5,207.0,0.55,22.5,222.5,187.95,143.1
2016,6,15,8,30,9.0,196.0,0.4,23.0,202.0,180.59,137.13
2016,6,15,8,45,9.5,205.5,0.3,23.5,212.5,190.59,144.03
2016,6,15,9,0,10.0,215.0,0.2,24.0,223.0,200.62,150.74
2016,6,15,9,15,55.0,290.0,0.35,24.5,333.0,285.83,213.83
2016,6,15,9,30,100.0,365.0,0.5,25.0,443.0,379.48,280.99
2016,6,15,9,45,59.0,325.0,0.7,26.0,371.5,328.75,243.31
2016,6,15,10,0,18.0,285.0,0.9,27.0,300.0,273.85,202.6
2016,6,15,10,15,15.0,261.0,0.95,27.5,274.0,251.73,186.13
2016,6,15,10,30,12.0,237.0,1.0,28.0,248.0,228.84,168.88
2016,6,15,10,45,119.5,350.0,1.05,28.5,461.5,418.82,307.77
2016,6,15,11,0,227.0,463.0,1.1,29.0,675.0,617.08,442.77
2016,6,15,11,15,490.0,333.0,1.05,29.0,800.0,736.13,525.98
2016,6,15,11,30,753.0,203.0,1.0,29.0,925.0,861.07,609.25
2016,6,15,11,45,760.5,200.0,1.0,29.5,934.5,888.73,623.49
2016,6,15,12,0,768.0,197.0,1.0,30.0,944.0,914.22,637.46
2016,6,15,12,15,499.0,344.5,1.0,30.0,830.5,825.21,576.88
2016,6,15,12,30,230.0,492.0,1.0,30.0,717.0,709.08,495.87
2016,6,15,12,45,484.5,354.0,1.05,30.5,823.0,844.45,590.63
2016,6,15,13,0,739.0,216.0,1.1,31.0,929.0,969.27,670.85
2016,6,15,13,15,735.5,214.5,1.15,31.0,916.0,971.83,671.96
2016,6,15,13,30,732.0,213.0,1.2,31.0,903.0,971.32,672.85
2016,6,15,13,45,732.5,207.0,1.25,31.0,884.5,967.07,671.59
2016,6,15,14,0,733.0,201.0,1.3,31.0,866.0,959.73,668.56
2016,6,15,14,15,520.0,301.0,1.35,31.0,765.5,845.32,595.26
2016,6,15,14,30,307.0,401.0,1.4,31.0,665.0,726.37,514.89
2016,6,15,14,45,407.0,346.5,1.5,31.0,682.5,772.06,550.4
2016,6,15,15,0,507.0,292.0,1.6,31.0,700.0,802.91,574.82
2016,6,15,15,15,508.0,272.5,1.6,31.0,664.0,772.49,556.06
2016,6,15,15,30,509.0,253.0,1.6,31.0,628.0,739.89,536.26
2016,6,15,15,45,389.5,271.5,1.6,31.0,548.5,630.64,461.81
2016,6,15,16,0,270.0,290.0,1.6,31.0,469.0,539.99,398.22
2016,6,15,16,15,135.0,188.5,1.55,30.5,278.0,303.67,229.13
2016,6,15,16,30,0.0,87.0,1.5,30.0,87.0,81.07,58.18
2016,6,15,16,45,0.0,116.5,1.45,30.0,116.5,109.63,81.0
2016,6,15,17,0,0.0,146.0,1.4,30.0,146.0,139.47,104.42
2016,6,15,17,15,0.0,129.0,1.3,29.5,129.0,123.03,92.1
2016,6,15,17,30,0.0,112.0,1.2,29.0,112.0,106.59,79.68
2016,6,15,17,45,0.0,94.5,1.15,28.5,94.5,89.64,66.62
2016,6,15,18,0,0.0,77.0,1.1,28.0,77.0,72.68,53.29
2016,6,15,18,15,0.0,61.5,1.0,27.5,61.5,57.75,41.32
2016,6,15,18,30,0.0,46.0,0.9,27.0,46.0,42.8,29.1
2016,6,15,18,45,0.0,32.0,0.8,26.5,32.0,29.71,18.25
2016,6,15,19,0,0.0,18.0,0.7,26.0,18.0,16.69,7.33
2016,6,15,19,15,0.0,9.0,0.7,25.5,9.0,8.33,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,10.5,1.25,21.0,10.5,10.01,0.0
2016,6,16,5,30,0.0,21.0,1.4,21.0,21.0,19.39,7.06
2016,6,16,5,45,19.5,39.0,1.6,21.5,42.5,34.46,23.16
2016,6,16,6,0,39.0,57.0,1.8,22.0,64.0,49.43,36.67
2016,6,16,6,15,54.5,78.0,1.85,22.0,90.5,66.26,51.62
2016,6,16,6,30,70.0,99.0,1.9,22.0,117.0,82.77,66.07
2016,6,16,6,45,82.5,120.5,2.0,22.5,147.0,99.3,80.1
2016,6,16,7,0,95.0,142.0,2.1,23.0,177.0,109.83,88.73
2016,6,16,7,15,47.5,129.5,2.25,23.5,147.0,112.53,85.08
2016,6,16,7,30,0.0,117.0,2.4,24.0,117.0,106.27,80.91
2016,6,16,7,45,374.5,102.5,2.6,25.0,306.5,138.53,90.31
2016,6,16,8,0,749.0,88.0,2.8,26.0,496.0,235.18,153.72
2016,6,16,8,15,637.5,142.0,2.85,26.5,512.0,289.52,203.26
2016,6,16,8,30,526.0,196.0,2.9,27.0,528.0,336.03,244.58
2016,6,16,8,45,678.0,146.5,2.95,27.5,606.0,385.67,283.04
2016,6,16,9,0,830.0,97.0,3.0,28.0,684.0,457.09,338.41
2016,6,16,9,15,842.0,99.0,3.0,28.5,725.0,509.87,379.84
2016,6,16,9,30,854.0,101.0,3.0,29.0,766.0,562.49,419.86
2016,6,16,9,45,865.0,102.0,3.05,29.5,802.5,613.22,457.42
2016,6,16,10,0,876.0,103.0,3.1,30.0,839.0,663.2,493.35
2016,6,16,10,15,883.5,104.5,3.05,30.0,869.5,710.22,526.86
2016,6,16,10,30,891.0,106.0,3.0,30.0,900.0,755.72,556.91
2016,6,16,10,45,897.0,106.5,3.0,30.5,923.5,797.41,582.95
2016,6,16,11,0,903.0,107.0,3.0,31.0,947.0,837.05,607.3
2016,6,16,11,15,907.0,108.0,2.95,31.0,964.0,873.22,630.02
2016,6,16,11,30,911.0,109.0,2.9,31.0,981.0,906.87,650.93
2016,6,16,11,45,914.0,109.0,2.9,31.5,991.0,936.01,667.82
2016,6,16,12,0,917.0,109.0,2.9,32.0,1001.0,962.31,682.8
2016,6,16,12,15,917.5,109.0,2.85,32.0,1002.5,983.28,695.37
2016,6,16,12,30,918.0,109.0,2.8,32.0,1004.0,1001.11,706.0
2016,6,16,12,45,918.0,108.0,2.8,32.0,998.5,1014.23,714.17
2016,6,16,13,0,918.0,107.0,2.8,32.0,993.0,1023.98,720.38
2016,6,16,13,15,914.5,106.5,2.7,32.0,979.0,1027.3,721.77
2016,6,16,13,30,911.0,106.0,2.6,32.0,965.0,1027.11,721.12
2016,6,16,13,45,907.0,105.0,2.55,32.0,944.0,1022.41,718.28
2016,6,16,14,0,903.0,104.0,2.5,32.0,923.0,1014.25,713.43
2016,6,16,14,15,896.0,102.5,2.4,32.0,895.0,999.18,703.91
2016,6,16,14,30,889.0,101.0,2.3,32.0,867.0,980.84,692.49
2016,6,16,14,45,879.5,100.0,2.2,32.0,833.0,957.5,678.02
2016,6,16,15,0,870.0,99.0,2.1,32.0,799.0,931.26,661.79
2016,6,16,15,15,859.0,97.5,2.0,32.0,760.0,900.38,642.65
2016,6,16,15,30,848.0,96.0,1.9,32.0,721.0,867.02,621.92
2016,6,16,15,45,830.5,95.0,1.8,32.0,677.0,826.38,596.39
2016,6,16,16,0,813.0,94.0,1.7,32.0,633.0,784.12,569.69
2016,6,16,16,15,795.5,91.0,1.7,32.0,586.0,743.55,544.72
2016,6,16,16,30,778.0,88.0,1.7,32.0,539.0,696.31,514.85
2016,6,16,16,45,748.5,87.0,1.7,32.0,489.0,641.99,479.58
2016,6,16,17,0,719.0,86.0,1.7,32.0,439.0,588.12,442.61
2016,6,16,17,15,688.0,81.5,1.55,31.5,389.0,531.75,402.47
2016,6,16,17,30,657.0,77.0,1.4,31.0,339.0,475.25,361.06
2016,6,16,17,45,609.0,72.5,1.3,30.5,288.5,411.58,313.2
2016,6,16,18,0,561.0,68.0,1.2,30.0,238.0,351.68,266.62
2016,6,16,18,15,502.0,61.0,1.15,29.0,191.0,288.52,216.77
2016,6,16,18,30,443.0,54.0,1.1,28.0,144.0,231.06,169.82
2016,6,16,18,45,355.5,44.0,1.1,27.5,103.5,167.73,117.98
2016,6,16,19,0,268.0,34.0,1.1,27.0,63.0,114.09,73.56
2016,6,16,19,15,134.0,17.0,1.2,26.5,31.5,48.84,14.13
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.5,11.5,1.5,21.0,18.5,10.96,0.0
2016,6,17,5,30,199.0,23.0,1.7,21.0,37.0,18.41,6.31
2016,6,17,5,45,303.0,33.5,1.95,21.5,74.0,26.09,16.16
2016,6,17,6,0,407.0,44.0,2.2,22.0,111.0,33.34,22.94
2016,6,17,6,15,475.0,51.5,2.35,22.5,156.5,37.55,26.86
2016,6,17,6,30,543.0,59.0,2.5,23.0,202.0,41.55,30.41
2016,6,17,6,45,591.0,64.5,2.7,23.5,251.0,43.71,32.24
2016,6,17,7,0,639.0,70.0,2.9,24.0,300.0,45.74,33.85
2016,6,17,7,15,672.5,74.5,2.95,24.0,349.5,80.33,41.9
2016,6,17,7,30,706.0,79.0,3.0,24.0,399.0,132.63,73.13
2016,6,17,7,45,732.0,82.5,3.05,24.5,448.5,182.34,110.33
2016,6,17,8,0,758.0,86.0,3.1,25.0,498.0,234.91,153.75
2016,6,17,8,15,777.0,89.0,3.05,25.5,545.5,287.78,199.03
2016,6,17,8,30,796.0,92.0,3.0,26.0,593.0,342.27,245.45
2016,6,17,8,45,437.0,204.5,3.0,26.5,483.0,340.41,252.9
2016,6,17,9,0,78.0,317.0,3.0,27.0,373.0,312.23,234.75
2016,6,17,9,15,40.5,239.0,3.0,27.0,268.5,235.1,176.96
2016,6,17,9,30,3.0,161.0,3.0,27.0,164.0,150.69,112.29
2016,6,17,9,45,23.0,259.5,3.0,27.0,279.0,249.86,187.88
2016,6,17,10,0,43.0,358.0,3.0,27.0,394.0,352.43,263.73
2016,6,17,10,15,48.0,377.5,3.0,27.0,419.0,377.81,281.73
2016,6,17,10,30,53.0,397.0,3.0,27.0,444.0,403.79,300.33
2016,6,17,10,45,186.5,420.5,3.05,27.5,592.5,534.16,395.95
2016,6,17,11,0,320.0,444.0,3.1,28.0,741.0,675.77,495.75
2016,6,17,11,15,367.0,429.0,3.15,28.0,775.5,717.77,525.04
2016,6,17,11,30,414.0,414.0,3.2,28.0,810.0,763.35,557.12
2016,6,17,11,45,248.0,444.0,3.25,28.0,682.0,655.68,479.55
2016,6,17,12,0,82.0,474.0,3.3,28.0,554.0,531.04,388.56
2016,6,17,12,15,41.0,292.5,3.4,28.0,332.5,320.1,237.77
2016,6,17,12,30,0.0,111.0,3.5,28.0,111.0,104.19,75.09
2016,6,17,12,45,93.5,301.5,3.65,28.0,392.0,392.22,294.16
2016,6,17,13,0,187.0,492.0,3.8,28.0,673.0,679.2,497.61
2016,6,17,13,15,299.0,448.0,3.95,27.5,732.5,760.49,557.25
2016,6,17,13,30,411.0,404.0,4.1,27.0,792.0,840.31,616.49
2016,6,17,13,45,632.5,264.0,4.25,27.0,846.0,925.24,682.07
2016,6,17,14,0,854.0,124.0,4.4,27.0,900.0,986.17,724.32
2016,6,17,14,15,543.5,271.5,4.5,26.5,760.0,837.75,623.78
2016,6,17,14,30,233.0,419.0,4.6,26.0,620.0,661.42,494.03
2016,6,17,14,45,121.5,321.0,4.7,26.0,426.0,448.96,340.49
2016,6,17,15,0,10.0,223.0,4.8,26.0,232.0,221.76,167.56
2016,6,17,15,15,57.0,283.0,4.8,25.5,326.0,335.41,256.82
2016,6,17,15,30,104.0,343.0,4.8,25.0,420.0,441.11,338.06
2016,6,17,15,45,104.0,321.0,4.8,25.0,394.0,416.08,319.88
2016,6,17,16,0,104.0,299.0,4.8,25.0,368.0,390.63,301.65
2016,6,17,16,15,190.5,271.0,4.7,24.5,386.0,437.12,340.64
2016,6,17,16,30,277.0,243.0,4.6,24.0,404.0,475.75,373.04
2016,6,17,16,45,138.5,194.5,4.55,24.0,275.5,303.53,239.1
2016,6,17,17,0,0.0,146.0,4.5,24.0,147.0,139.44,107.2
2016,6,17,17,15,0.0,129.5,4.35,23.5,130.0,123.51,95.14
2016,6,17,17,30,0.0,113.0,4.2,23.0,113.0,107.57,82.73
2016,6,17,17,45,275.0,92.0,4.05,22.5,175.5,254.97,204.67
2016,6,17,18,0,550.0,71.0,3.9,22.0,238.0,350.31,278.72
2016,6,17,18,15,491.0,63.5,3.6,21.5,191.5,287.12,224.93
2016,6,17,18,30,432.0,56.0,3.3,21.0,145.0,229.6,175.24
2016,6,17,18,45,346.5,45.5,3.05,21.0,104.0,166.87,121.41
2016,6,17,19,0,261.0,35.0,2.8,21.0,63.0,112.37,74.65
2016,6,17,19,15,130.5,17.5,2.65,20.5,31.5,48.98,15.61
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,77.5,13.0,2.75,16.0,18.5,12.39,0.0
2016,6,18,5,30,155.0,26.0,2.8,16.0,37.0,20.48,7.76
2016,6,18,5,45,259.5,39.0,2.9,16.5,74.5,30.2,20.04
2016,6,18,6,0,364.0,52.0,3.0,17.0,112.0,40.72,29.88
2016,6,18,6,15,436.0,61.5,3.1,17.5,158.5,46.32,35.15
2016,6,18,6,30,508.0,71.0,3.2,18.0,205.0,51.62,39.94
2016,6,18,6,45,553.5,80.0,3.35,19.0,254.0,56.13,43.75
2016,6,18,7,0,599.0,89.0,3.5,20.0,303.0,60.31,47.14
2016,6,18,7,15,635.5,95.0,3.55,20.5,354.5,93.76,54.84
2016,6,18,7,30,672.0,101.0,3.6,21.0,406.0,141.37,82.62
2016,6,18,7,45,696.5,107.0,3.65,21.5,455.5,191.35,120.41
2016,6,18,8,0,721.0,113.0,3.7,22.0,505.0,244.1,164.24
2016,6,18,8,15,742.5,117.5,3.75,22.5,554.0,297.36,209.98
2016,6,18,8,30,764.0,122.0,3.8,23.0,603.0,356.67,260.36
2016,6,18,8,45,781.5,125.0,3.85,23.5,648.5,410.38,305.73
2016,6,18,9,0,799.0,128.0,3.9,24.0,694.0,465.15,350.77
2016,6,18,9,15,812.0,131.0,3.95,24.0,735.0,518.49,394.26
2016,6,18,9,30,825.0,134.0,4.0,24.0,776.0,571.9,436.66
2016,6,18,9,45,837.0,135.5,4.05,24.5,812.5,623.21,475.57
2016,6,18,10,0,849.0,137.0,4.1,25.0,849.0,673.99,513.0
2016,6,18,10,15,856.5,138.5,4.1,25.0,879.5,720.55,547.36
2016,6,18,10,30,864.0,140.0,4.1,25.0,910.0,765.18,579.19
2016,6,18,10,45,870.5,141.0,4.15,25.5,933.5,806.94,606.44
2016,6,18,11,0,877.0,142.0,4.2,26.0,957.0,846.76,632.05
2016,6,18,11,15,880.5,143.0,4.2,26.0,973.5,881.93,655.31
2016,6,18,11,30,884.0,144.0,4.2,26.0,990.0,914.63,676.81
2016,6,18,11,45,887.5,143.5,4.25,26.5,1000.0,943.37,694.47
2016,6,18,12,0,891.0,143.0,4.3,27.0,1010.0,969.39,710.26
2016,6,18,12,15,891.5,143.0,4.3,27.0,1011.5,990.22,723.76
2016,6,18,12,30,892.0,143.0,4.3,27.0,1013.0,1008.03,735.34
2016,6,18,12,45,897.5,138.0,4.3,27.0,1009.0,1022.86,745.06
2016,6,18,13,0,903.0,133.0,4.3,27.0,1005.0,1034.43,752.75
2016,6,18,13,15,900.5,132.0,4.3,27.0,991.5,1038.56,755.71
2016,6,18,13,30,898.0,131.0,4.3,27.0,978.0,1039.24,756.59
2016,6,18,13,45,896.5,128.0,4.3,27.0,958.5,1035.42,754.67
2016,6,18,14,0,895.0,125.0,4.3,27.0,939.0,1028.1,750.61
2016,6,18,14,15,889.0,123.5,4.25,26.5,911.5,1014.41,743.68
2016,6,18,14,30,883.0,122.0,4.2,26.0,884.0,997.45,734.67
2016,6,18,14,45,877.5,118.5,4.2,26.0,851.0,975.68,721.38
2016,6,18,15,0,872.0,115.0,4.2,26.0,818.0,950.82,706.07
2016,6,18,15,15,862.0,113.0,4.15,26.0,779.0,920.48,686.79
2016,6,18,15,30,852.0,111.0,4.1,26.0,740.0,887.59,665.76
2016,6,18,15,45,842.5,106.5,4.1,26.0,697.5,850.05,641.66
2016,6,18,16,0,833.0,102.0,4.1,26.0,655.0,816.13,619.93
2016,6,18,16,15,816.0,99.0,4.0,25.5,607.5,769.72,589.92
2016,6,18,16,30,799.0,96.0,3.9,25.0,560.0,722.1,558.64
2016,6,18,16,45,783.0,90.5,3.8,25.0,511.0,671.44,523.58
2016,6,18,17,0,767.0,85.0,3.7,25.0,462.0,620.04,486.33
2016,6,18,17,15,738.5,80.5,3.45,24.5,411.0,561.5,442.61
2016,6,18,17,30,710.0,76.0,3.2,24.0,360.0,503.95,398.37
2016,6,18,17,45,676.5,69.5,2.95,23.5,309.5,444.37,351.17
2016,6,18,18,0,643.0,63.0,2.7,23.0,259.0,385.51,303.0
2016,6,18,18,15,586.0,57.0,2.4,22.0,209.5,319.94,248.59
2016,6,18,18,30,529.0,51.0,2.1,21.0,160.0,259.75,197.0
2016,6,18,18,45,442.0,42.0,1.85,20.0,116.0,192.79,139.95
2016,6,18,19,0,355.0,33.0,1.6,19.0,72.0,135.39,90.26
2016,6,18,19,15,177.5,16.5,1.55,18.5,36.0,58.77,20.35
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,121.5,12.0,1.1,13.5,20.5,11.44,0.0
2016,6,19,5,30,243.0,24.0,1.3,14.0,41.0,19.47,7.05
2016,6,19,5,45,357.5,34.0,1.55,15.0,81.0,26.67,17.18
2016,6,19,6,0,472.0,44.0,1.8,16.0,121.0,33.5,23.73
2016,6,19,6,15,542.0,51.0,1.7,16.5,169.5,37.32,27.39
2016,6,19,6,30,612.0,58.0,1.6,17.0,218.0,40.97,30.73
2016,6,19,6,45,454.5,92.5,1.5,17.5,226.0,65.84,52.57
2016,6,19,7,0,297.0,127.0,1.4,18.0,234.0,94.48,77.25
2016,6,19,7,15,459.5,113.0,1.45,19.0,307.5,100.21,65.36
2016,6,19,7,30,622.0,99.0,1.5,20.0,381.0,134.02,78.88
2016,6,19,7,45,649.5,106.0,1.55,21.0,430.5,182.36,114.94
2016,6,19,8,0,677.0,113.0,1.6,22.0,480.0,233.84,156.81
2016,6,19,8,15,765.0,102.0,1.6,22.5,554.0,294.18,205.24
2016,6,19,8,30,853.0,91.0,1.6,23.0,628.0,363.99,261.51
2016,6,19,8,45,865.0,95.0,1.65,23.5,673.5,420.7,308.83
2016,6,19,9,0,877.0,99.0,1.7,24.0,719.0,477.7,354.96
2016,6,19,9,15,888.0,101.0,1.7,24.0,760.5,532.52,398.57
2016,6,19,9,30,899.0,103.0,1.7,24.0,802.0,587.01,440.55
2016,6,19,9,45,908.0,104.0,1.75,24.5,838.5,638.84,478.76
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,689.64,515.06
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,737.55,549.0
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,783.73,579.24
2016,6,19,10,45,934.5,108.0,1.8,25.5,958.5,826.21,605.3
2016,6,19,11,0,940.0,108.0,1.8,26.0,982.0,866.49,629.55
2016,6,19,11,15,942.5,108.5,1.8,26.0,998.0,902.32,651.89
2016,6,19,11,30,945.0,109.0,1.8,26.0,1014.0,935.41,672.36
2016,6,19,11,45,946.5,109.5,1.8,26.5,1023.0,964.74,689.0
2016,6,19,12,0,948.0,110.0,1.8,27.0,1032.0,991.05,703.65
2016,6,19,12,15,947.5,110.0,1.8,27.0,1033.0,1011.87,716.24
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,1029.41,726.9
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,1041.62,734.36
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,1050.34,739.81
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.5,1054.51,741.9
2016,6,19,13,30,934.0,111.0,1.7,27.0,993.0,1055.1,741.94
2016,6,19,13,45,926.5,112.5,1.7,27.0,971.0,1049.66,739.16
2016,6,19,14,0,919.0,114.0,1.7,27.0,949.0,1040.74,734.43
2016,6,19,14,15,913.0,112.5,1.65,27.0,921.0,1026.78,726.0
2016,6,19,14,30,907.0,111.0,1.6,27.0,893.0,1009.47,715.63
2016,6,19,14,45,894.0,112.0,1.6,27.0,858.0,984.84,701.51
2016,6,19,15,0,881.0,113.0,1.6,27.0,823.0,957.4,685.68
2016,6,19,15,15,870.5,110.5,1.55,27.0,783.5,925.88,666.58
2016,6,19,15,30,860.0,108.0,1.5,27.0,744.0,891.8,645.81
2016,6,19,15,45,618.0,186.5,1.45,27.0,629.5,753.82,555.82
2016,6,19,16,0,376.0,265.0,1.4,27.0,515.0,601.1,447.85
2016,6,19,16,15,469.5,213.5,1.3,26.5,502.5,617.8,464.24
2016,6,19,16,30,563.0,162.0,1.2,26.0,490.0,619.25,468.35
2016,6,19,16,45,440.0,175.5,1.2,26.0,417.5,517.94,395.21
2016,6,19,17,0,317.0,189.0,1.2,26.0,345.0,421.17,324.07
2016,6,19,17,15,299.0,172.0,1.1,25.5,306.5,377.17,292.34
2016,6,19,17,30,281.0,155.0,1.0,25.0,268.0,334.2,260.22
2016,6,19,17,45,265.5,134.5,0.95,24.5,229.0,289.81,226.3
2016,6,19,18,0,250.0,114.0,0.9,24.0,190.0,246.49,192.16
2016,6,19,18,15,224.5,94.5,0.85,23.0,153.5,201.35,155.86
2016,6,19,18,30,199.0,75.0,0.8,22.0,117.0,158.64,120.48
2016,6,19,18,45,157.0,57.0,0.8,21.5,84.5,115.18,84.02
2016,6,19,19,0,115.0,39.0,0.8,21.0,52.0,76.22,51.02
2016,6,19,19,15,57.5,19.5,0.8,20.5,26.0,34.42,11.09
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,102.5,12.0,1.05,14.5,19.0,11.44,0.0
2016,6,20,5,30,205.0,24.0,1.2,15.0,38.0,19.48,6.82
2016,6,20,5,45,314.5,35.0,1.4,16.0,77.0,27.6,17.87
2016,6,20,6,0,424.0,46.0,1.6,17.0,116.0,35.28,25.17
2016,6,20,6,15,495.0,54.0,1.6,17.5,162.5,39.84,29.49
2016,6,20,6,30,566.0,62.0,1.6,18.0,209.0,44.18,33.42
2016,6,20,6,45,616.0,67.5,1.6,19.0,260.0,46.23,35.1
2016,6,20,7,0,666.0,73.0,1.6,20.0,311.0,48.16,36.58
2016,6,20,7,15,700.5,77.5,1.65,21.0,362.5,82.13,43.86
2016,6,20,7,30,735.0,82.0,1.7,22.0,414.0,136.33,75.61
2016,6,20,7,45,762.5,85.0,1.8,23.0,465.5,187.47,113.41
2016,6,20,8,0,790.0,88.0,1.9,24.0,517.0,241.66,157.68
2016,6,20,8,15,809.0,91.5,1.8,24.5,566.0,296.76,204.49
2016,6,20,8,30,828.0,95.0,1.7,25.0,615.0,353.49,252.25
2016,6,20,8,45,844.5,96.5,1.6,25.5,661.0,413.32,301.12
2016,6,20,9,0,861.0,98.0,1.5,26.0,707.0,469.08,345.4
2016,6,20,9,15,872.0,100.0,1.4,26.0,748.0,523.05,387.48
2016,6,20,9,30,883.0,102.0,1.3,26.0,789.0,576.72,427.73
2016,6,20,9,45,895.5,101.5,1.2,26.5,826.0,628.52,464.31
2016,6,20,10,0,908.0,101.0,1.1,27.0,863.0,679.64,498.87
2016,6,20,10,15,914.5,102.5,0.95,27.5,893.0,727.49,529.16
2016,6,20,10,30,921.0,104.0,0.8,28.0,923.0,773.68,555.18
2016,6,20,10,45,925.0,105.0,0.7,28.5,946.5,815.59,578.14
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,855.24,599.02
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,891.13,618.23
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,924.36,635.46
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.0,952.99,649.43
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,978.6,661.51
2016,6,20,12,15,937.0,108.0,0.25,30.0,1021.0,999.68,672.24
2016,6,20,12,30,937.0,108.0,0.2,30.0,1022.0,1017.55,681.19
2016,6,20,12,45,934.5,108.5,0.2,30.0,1015.5,1030.13,688.23
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,1039.28,693.47
2016,6,20,13,15,929.0,108.5,0.15,30.0,995.5,1043.41,695.01
2016,6,20,13,30,926.0,108.0,0.1,30.0,982.0,1044.0,694.83
2016,6,20,13,45,920.0,108.0,0.1,30.5,960.5,1038.54,690.86
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,1029.59,685.11
2016,6,20,14,15,908.0,107.0,0.1,31.0,911.5,1016.19,678.35
2016,6,20,14,30,902.0,106.0,0.1,31.0,884.0,999.46,669.81
2016,6,20,14,45,892.0,105.0,0.1,31.0,850.0,975.66,657.27
2016,6,20,15,0,882.0,104.0,0.1,31.0,816.0,948.93,643.09
2016,6,20,15,15,614.5,210.0,0.15,30.5,694.5,809.44,562.12
2016,6,20,15,30,347.0,316.0,0.2,30.0,573.0,652.01,460.34
2016,6,20,15,45,587.0,207.0,0.25,30.0,610.5,748.69,532.17
2016,6,20,16,0,827.0,98.0,0.3,30.0,648.0,807.43,571.63
2016,6,20,16,15,809.0,95.0,0.35,30.0,600.5,760.5,543.41
2016,6,20,16,30,791.0,92.0,0.4,30.0,553.0,712.45,515.33
2016,6,20,16,45,760.0,91.0,0.5,30.0,501.5,656.54,481.94
2016,6,20,17,0,729.0,90.0,0.6,30.0,450.0,601.16,446.46
2016,6,20,17,15,482.0,122.5,0.6,29.5,350.0,446.17,336.48
2016,6,20,17,30,235.0,155.0,0.6,29.0,250.0,307.93,234.38
2016,6,20,17,45,214.5,136.0,0.65,28.5,213.0,264.92,203.04
2016,6,20,18,0,194.0,117.0,0.7,28.0,176.0,223.62,171.32
2016,6,20,18,15,172.5,96.5,0.7,27.0,142.0,182.02,138.61
2016,6,20,18,30,151.0,76.0,0.7,26.0,108.0,142.47,106.54
2016,6,20,18,45,115.0,57.0,0.75,25.5,77.5,102.32,73.54
2016,6,20,19,0,79.0,38.0,0.8,25.0,47.0,62.17,40.46
2016,6,20,19,15,39.5,19.0,0.85,24.5,23.5,28.08,8.28
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,11.5,11.0,1.55,19.0,12.0,10.48,0.0
2016,6,21,5,30,23.0,22.0,1.7,19.0,24.0,19.26,6.26
2016,6,21,5,45,65.0,40.0,1.9,19.5,49.5,33.94,22.84
2016,6,21,6,0,107.0,58.0,2.1,20.0,75.0,48.31,35.98
2016,6,21,6,15,130.5,78.0,2.1,20.5,106.5,63.72,49.72
2016,6,21,6,30,154.0,98.0,2.1,21.0,138.0,78.74,62.86
2016,6,21,6,45,172.0,118.0,2.15,21.5,172.0,93.35,75.34
2016,6,21,7,0,190.0,138.0,2.2,22.0,206.0,107.54,87.17
2016,6,21,7,15,182.5,162.0,2.3,22.5,235.5,134.62,99.87
2016,6,21,7,30,175.0,186.0,2.4,23.0,265.0,165.72,121.71
2016,6,21,7,45,177.5,210.0,2.55,24.0,298.5,197.97,145.79
2016,6,21,8,0,180.0,234.0,2.7,25.0,332.0,230.85,171.03
2016,6,21,8,15,285.0,238.0,2.75,25.5,409.5,272.0,200.08
2016,6,21,8,30,390.0,242.0,2.8,26.0,487.0,330.02,243.24
2016,6,21,8,45,305.0,283.0,2.85,27.0,483.5,355.39,264.41
2016,6,21,9,0,220.0,324.0,2.9,28.0,480.0,375.96,280.24
2016,6,21,9,15,215.5,346.0,2.9,28.0,506.5,407.55,303.92
2016,6,21,9,30,211.0,368.0,2.9,28.0,533.0,438.64,326.72
2016,6,21,9,45,261.0,376.5,2.9,28.5,589.0,487.63,361.95
2016,6,21,10,0,311.0,385.0,2.9,29.0,645.0,544.19,401.98
2016,6,21,10,15,282.5,408.0,2.95,29.0,651.0,563.37,414.92
2016,6,21,10,30,254.0,431.0,3.0,29.0,657.0,579.79,425.8
2016,6,21,10,45,279.0,437.0,3.05,29.5,691.0,619.75,453.15
2016,6,21,11,0,304.0,443.0,3.1,30.0,725.0,660.95,480.88
2016,6,21,11,15,343.0,432.5,3.25,30.0,756.5,699.76,508.61
2016,6,21,11,30,382.0,422.0,3.4,30.0,788.0,739.75,537.04
2016,6,21,11,45,298.0,457.0,3.6,30.5,744.5,712.5,515.67
2016,6,21,12,0,214.0,492.0,3.8,31.0,701.0,675.94,488.07
2016,6,21,12,15,157.5,488.5,3.85,31.0,642.5,627.81,454.02
2016,6,21,12,30,101.0,485.0,3.9,31.0,584.0,569.29,412.42
2016,6,21,12,45,289.5,450.0,3.95,31.5,730.5,739.83,534.41
2016,6,21,13,0,478.0,415.0,4.0,32.0,877.0,905.84,647.47
2016,6,21,13,15,659.0,280.0,3.9,32.0,907.5,960.53,688.28
2016,6,21,13,30,840.0,145.0,3.8,32.0,938.0,994.9,710.63
2016,6,21,13,45,834.0,144.5,3.7,32.0,917.5,989.44,706.78
2016,6,21,14,0,828.0,144.0,3.6,32.0,897.0,980.79,701.28
2016,6,21,14,15,604.0,258.0,3.6,32.0,799.0,887.03,640.01
2016,6,21,14,30,380.0,372.0,3.6,32.0,701.0,767.22,554.98
2016,6,21,14,45,320.0,375.5,3.65,32.0,645.0,709.14,515.88
2016,6,21,15,0,260.0,379.0,3.7,32.0,589.0,651.91,476.33
2016,6,21,15,15,152.5,344.5,3.7,31.5,466.5,500.07,369.71
2016,6,21,15,30,45.0,310.0,3.7,31.0,344.0,353.04,262.38
2016,6,21,15,45,33.0,275.5,3.7,31.0,299.5,305.91,228.42
2016,6,21,16,0,21.0,241.0,3.7,31.0,255.0,249.9,187.03
2016,6,21,16,15,17.5,220.0,3.6,30.5,231.5,225.92,169.81
2016,6,21,16,30,14.0,199.0,3.5,30.0,208.0,202.13,152.44
2016,6,21,16,45,7.0,160.0,3.45,30.0,164.5,157.82,118.66
2016,6,21,17,0,0.0,121.0,3.4,30.0,121.0,114.37,85.06
2016,6,21,17,15,8.0,130.5,3.15,29.5,134.0,129.47,97.62
2016,6,21,17,30,16.0,140.0,2.9,29.0,147.0,144.53,110.05
2016,6,21,17,45,11.0,121.5,2.7,28.5,126.0,123.19,93.49
2016,6,21,18,0,6.0,103.0,2.5,28.0,105.0,102.32,77.1
2016,6,21,18,15,3.0,83.5,2.6,27.5,84.5,81.72,60.64
2016,6,21,18,30,0.0,64.0,2.7,27.0,64.0,61.36,44.09
2016,6,21,18,45,0.0,46.5,2.8,26.5,46.5,44.29,29.94
2016,6,21,19,0,0.0,29.0,2.9,26.0,29.0,27.06,15.48
2016,6,21,19,15,0.0,16.5,2.95,25.5,16.5,15.31,2.59
2016,6,21,19,30,0.0,4.0,3.0,25.0,4.0,3.81,0.0
2016,6,21,19,45,0.0,2.0,3.05,24.5,2.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
