Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,73.5,12.0,1.15,20.5,16.5,11.44,0.0
2016,6,22,5,30,147.0,24.0,1.3,21.0,33.0,18.88,5.7
2016,6,22,5,45,251.0,36.5,1.5,21.5,70.0,28.24,17.88
2016,6,22,6,0,355.0,49.0,1.7,22.0,107.0,38.06,26.94
2016,6,22,6,15,426.0,58.5,1.75,22.5,152.0,43.78,32.21
2016,6,22,6,30,497.0,68.0,1.8,23.0,197.0,49.19,37.0
2016,6,22,6,45,499.5,81.0,1.85,24.0,235.0,57.01,43.59
2016,6,22,7,0,502.0,94.0,1.9,25.0,273.0,64.28,49.53
2016,6,22,7,15,595.0,91.5,1.95,25.5,336.0,86.94,50.12
2016,6,22,7,30,688.0,89.0,2.0,26.0,399.0,131.16,72.34
2016,6,22,7,45,719.5,91.5,2.15,26.5,449.5,184.69,111.49
2016,6,22,8,0,751.0,94.0,2.3,27.0,500.0,236.83,153.57
2016,6,22,8,15,669.0,134.0,2.2,27.5,521.0,288.19,199.68
2016,6,22,8,30,587.0,174.0,2.1,28.0,542.0,335.08,240.59
2016,6,22,8,45,708.0,138.5,2.05,28.5,615.0,387.1,280.92
2016,6,22,9,0,829.0,103.0,2.0,29.0,688.0,457.84,335.02
2016,6,22,9,15,666.0,189.5,1.8,29.0,677.0,491.52,361.62
2016,6,22,9,30,503.0,276.0,1.6,29.0,666.0,514.7,378.0
2016,6,22,9,45,492.5,297.5,1.45,29.5,694.0,555.87,406.0
2016,6,22,10,0,482.0,319.0,1.3,30.0,722.0,595.41,431.55
2016,6,22,10,15,483.5,336.0,1.25,30.5,753.5,637.61,458.77
2016,6,22,10,30,485.0,353.0,1.2,31.0,785.0,679.09,484.67
2016,6,22,10,45,469.5,370.5,1.2,31.5,797.5,707.07,501.33
2016,6,22,11,0,454.0,388.0,1.2,32.0,810.0,732.87,516.32
2016,6,22,11,15,476.5,393.5,1.55,32.0,843.5,777.76,548.55
2016,6,22,11,30,499.0,399.0,1.9,32.0,877.0,822.79,580.35
2016,6,22,11,45,370.5,443.0,2.25,32.0,800.0,764.58,541.86
2016,6,22,12,0,242.0,487.0,2.6,32.0,723.0,697.02,496.23
2016,6,22,12,15,330.5,455.5,2.45,31.5,778.0,765.61,544.85
2016,6,22,12,30,419.0,424.0,2.3,31.0,833.0,836.12,592.85
2016,6,22,12,45,437.5,421.5,2.2,31.0,847.0,862.75,609.14
2016,6,22,13,0,456.0,419.0,2.1,31.0,861.0,887.8,624.61
2016,6,22,13,15,456.5,409.5,2.05,31.0,846.5,886.16,623.4
2016,6,22,13,30,457.0,400.0,2.0,31.0,832.0,882.23,621.05
2016,6,22,13,45,367.0,419.0,1.95,31.0,761.0,805.71,570.03
2016,6,22,14,0,277.0,438.0,1.9,31.0,690.0,736.74,523.45
2016,6,22,14,15,250.5,429.5,1.85,31.0,652.5,701.98,500.8
2016,6,22,14,30,224.0,421.0,1.8,31.0,615.0,654.85,469.65
2016,6,22,14,45,199.0,405.5,1.75,31.0,573.0,612.9,441.72
2016,6,22,15,0,174.0,390.0,1.7,31.0,531.0,570.88,413.41
2016,6,22,15,15,221.5,363.5,1.65,31.0,533.5,583.94,424.73
2016,6,22,15,30,269.0,337.0,1.6,31.0,536.0,605.26,441.04
2016,6,22,15,45,215.0,321.0,1.6,31.0,474.5,523.29,384.4
2016,6,22,16,0,161.0,305.0,1.6,31.0,413.0,455.53,336.96
2016,6,22,16,15,186.0,280.0,1.6,31.0,395.5,443.83,330.68
2016,6,22,16,30,211.0,255.0,1.6,31.0,378.0,429.59,322.07
2016,6,22,16,45,259.0,223.5,1.6,31.0,361.0,431.57,325.36
2016,6,22,17,0,307.0,192.0,1.6,31.0,344.0,418.39,317.39
2016,6,22,17,15,434.5,147.0,1.45,30.5,336.0,444.16,338.45
2016,6,22,17,30,562.0,102.0,1.3,30.0,328.0,451.29,344.46
2016,6,22,17,45,522.5,93.0,1.2,29.5,280.0,391.5,299.14
2016,6,22,18,0,483.0,84.0,1.1,29.0,232.0,334.73,255.09
2016,6,22,18,15,424.0,74.5,1.0,28.5,186.5,269.79,203.62
2016,6,22,18,30,365.0,65.0,0.9,28.0,141.0,214.3,158.29
2016,6,22,18,45,280.0,52.0,0.8,27.5,101.0,153.05,108.61
2016,6,22,19,0,195.0,39.0,0.7,27.0,61.0,101.35,66.59
2016,6,22,19,15,97.5,23.5,0.7,26.5,34.5,47.44,17.6
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,7.63,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,23,5,15,30.0,11.0,1.95,22.0,13.0,10.48,0.0
2016,6,23,5,30,60.0,22.0,2.1,22.0,26.0,18.34,5.05
2016,6,23,5,45,119.5,41.5,2.25,22.5,58.0,33.65,22.22
2016,6,23,6,0,179.0,61.0,2.4,23.0,90.0,48.48,35.63
2016,6,23,6,15,233.0,78.5,2.45,23.5,130.0,61.4,47.11
2016,6,23,6,30,287.0,96.0,2.5,24.0,170.0,73.89,57.96
2016,6,23,6,45,354.5,102.0,2.55,24.5,214.0,72.73,56.91
2016,6,23,7,0,422.0,108.0,2.6,25.0,258.0,75.05,58.69
2016,6,23,7,15,403.5,131.5,2.75,25.5,293.5,109.52,73.34
2016,6,23,7,30,385.0,155.0,2.9,26.0,329.0,152.08,101.25
2016,6,23,7,45,374.5,179.5,3.1,26.5,365.0,200.61,138.42
2016,6,23,8,0,364.0,204.0,3.3,27.0,401.0,242.15,171.91
2016,6,23,8,15,329.5,234.5,3.4,27.5,425.5,280.84,204.23
2016,6,23,8,30,295.0,265.0,3.5,28.0,450.0,315.98,233.08
2016,6,23,8,45,263.0,293.5,3.65,28.5,467.5,346.93,257.76
2016,6,23,9,0,231.0,322.0,3.8,29.0,485.0,378.72,282.07
2016,6,23,9,15,224.0,344.5,3.8,29.0,510.5,410.07,305.66
2016,6,23,9,30,217.0,367.0,3.8,29.0,536.0,440.66,328.2
2016,6,23,9,45,236.0,382.5,3.85,29.5,574.0,480.04,356.36
2016,6,23,10,0,255.0,398.0,3.9,30.0,612.0,518.88,383.72
2016,6,23,10,15,193.0,418.5,3.9,30.0,584.0,511.96,377.61
2016,6,23,10,30,131.0,439.0,3.9,30.0,556.0,497.34,365.8
2016,6,23,10,45,137.0,452.5,3.95,30.5,577.5,523.73,383.75
2016,6,23,11,0,143.0,466.0,4.0,31.0,599.0,550.42,401.57
2016,6,23,11,15,197.0,470.5,3.95,31.0,657.5,609.55,443.69
2016,6,23,11,30,251.0,475.0,3.9,31.0,716.0,674.25,488.92
2016,6,23,11,45,252.5,479.5,3.85,31.5,724.0,692.35,499.69
2016,6,23,12,0,254.0,484.0,3.8,32.0,732.0,709.72,510.12
2016,6,23,12,15,248.0,486.5,3.7,32.0,729.0,717.2,514.57
2016,6,23,12,30,242.0,489.0,3.6,32.0,726.0,716.84,513.92
2016,6,23,12,45,222.5,489.5,3.55,32.0,706.0,705.54,505.76
2016,6,23,13,0,203.0,490.0,3.5,32.0,686.0,692.68,496.64
2016,6,23,13,15,234.0,476.5,3.4,32.0,700.0,714.75,512.5
2016,6,23,13,30,265.0,463.0,3.3,32.0,714.0,745.75,533.9
2016,6,23,13,45,266.0,452.0,3.2,32.0,699.0,738.56,529.09
2016,6,23,14,0,267.0,441.0,3.1,32.0,684.0,729.91,523.61
2016,6,23,14,15,133.5,287.0,3.0,31.5,409.0,426.38,314.19
2016,6,23,14,30,0.0,133.0,2.9,31.0,134.0,125.03,90.22
2016,6,23,14,45,148.5,251.5,2.8,31.0,372.5,402.12,301.25
2016,6,23,15,0,297.0,370.0,2.7,31.0,611.0,677.36,495.24
2016,6,23,15,15,327.5,342.0,2.55,31.0,595.5,670.24,489.91
2016,6,23,15,30,358.0,314.0,2.4,31.0,580.0,660.12,484.37
2016,6,23,15,45,485.5,249.0,2.3,31.0,586.5,702.33,517.18
2016,6,23,16,0,613.0,184.0,2.2,31.0,593.0,727.96,538.02
2016,6,23,16,15,591.5,177.0,2.0,30.5,548.0,681.29,506.47
2016,6,23,16,30,570.0,170.0,1.8,30.0,503.0,629.7,471.65
2016,6,23,16,45,553.5,158.5,1.65,30.0,458.0,581.73,438.15
2016,6,23,17,0,537.0,147.0,1.5,30.0,413.0,533.63,403.89
2016,6,23,17,15,402.5,149.5,1.3,29.5,336.5,427.17,325.76
2016,6,23,17,30,268.0,152.0,1.1,29.0,260.0,324.1,248.54
2016,6,23,17,45,234.0,137.0,0.95,28.5,221.5,276.78,212.79
2016,6,23,18,0,200.0,122.0,0.8,28.0,183.0,232.58,178.34
2016,6,23,18,15,169.5,101.5,0.8,27.5,146.5,186.89,142.25
2016,6,23,18,30,139.0,81.0,0.8,27.0,110.0,139.19,103.82
2016,6,23,18,45,100.5,60.5,0.8,26.5,78.5,97.85,70.13
2016,6,23,19,0,62.0,40.0,0.8,26.0,47.0,60.43,39.56
2016,6,23,19,15,31.0,22.5,0.8,25.5,26.0,30.69,10.52
2016,6,23,19,30,0.0,5.0,0.8,25.0,5.0,4.77,0.0
2016,6,23,19,45,0.0,2.5,0.8,25.0,2.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,8.0,1.85,22.0,8.0,7.63,0.0
2016,6,24,5,30,0.0,16.0,1.9,22.0,16.0,14.85,2.76
2016,6,24,5,45,6.5,35.0,2.0,22.5,36.0,31.75,20.62
2016,6,24,6,0,13.0,54.0,2.1,23.0,56.0,48.12,35.31
2016,6,24,6,15,27.0,74.5,2.1,23.0,81.0,63.53,49.01
2016,6,24,6,30,41.0,95.0,2.1,23.0,106.0,79.75,63.2
2016,6,24,6,45,55.0,116.0,2.15,23.0,134.0,96.01,77.15
2016,6,24,7,0,69.0,137.0,2.2,23.0,162.0,111.96,90.57
2016,6,24,7,15,191.0,152.5,2.25,23.0,235.5,127.96,94.34
2016,6,24,7,30,313.0,168.0,2.3,23.0,309.0,160.01,111.67
2016,6,24,7,45,384.0,175.0,2.35,23.5,368.0,192.64,133.16
2016,6,24,8,0,455.0,182.0,2.4,24.0,427.0,239.04,167.82
2016,6,24,8,15,563.5,162.5,2.4,24.5,495.0,282.1,200.39
2016,6,24,8,30,672.0,143.0,2.4,25.0,563.0,335.8,242.66
2016,6,24,8,45,549.0,206.0,2.4,25.5,566.0,381.89,282.44
2016,6,24,9,0,426.0,269.0,2.4,26.0,569.0,413.41,308.51
2016,6,24,9,15,381.0,304.5,2.3,26.0,585.0,450.48,336.88
2016,6,24,9,30,336.0,340.0,2.2,26.0,601.0,479.43,358.13
2016,6,24,9,45,297.5,368.5,2.15,26.5,607.5,501.8,373.29
2016,6,24,10,0,259.0,397.0,2.1,27.0,614.0,520.36,385.08
2016,6,24,10,15,293.0,406.0,2.05,27.0,660.0,568.14,418.92
2016,6,24,10,30,327.0,415.0,2.0,27.0,706.0,618.34,453.74
2016,6,24,10,45,276.5,438.0,1.95,27.5,688.5,618.11,450.96
2016,6,24,11,0,226.0,461.0,1.9,28.0,671.0,612.84,444.87
2016,6,24,11,15,257.0,463.0,1.85,28.0,706.0,654.77,473.66
2016,6,24,11,30,288.0,465.0,1.8,28.0,741.0,697.15,502.05
2016,6,24,11,45,349.0,443.5,1.75,28.0,781.5,745.31,534.96
2016,6,24,12,0,410.0,422.0,1.7,28.0,822.0,798.46,570.51
2016,6,24,12,15,346.5,450.5,1.7,28.0,788.5,775.72,553.45
2016,6,24,12,30,283.0,479.0,1.7,28.0,755.0,753.2,537.03
2016,6,24,12,45,348.5,448.5,1.7,28.5,786.5,796.04,566.3
2016,6,24,13,0,414.0,418.0,1.7,29.0,818.0,845.03,598.39
2016,6,24,13,15,312.5,446.0,1.7,29.0,745.5,771.56,548.13
2016,6,24,13,30,211.0,474.0,1.7,29.0,673.0,692.9,494.55
2016,6,24,13,45,246.0,456.0,1.7,29.0,683.0,722.66,516.31
2016,6,24,14,0,281.0,438.0,1.7,29.0,693.0,740.8,529.64
2016,6,24,14,15,317.5,412.5,1.65,29.0,693.0,750.59,537.41
2016,6,24,14,30,354.0,387.0,1.6,29.0,693.0,757.89,543.64
2016,6,24,14,45,563.5,266.0,1.6,29.5,731.5,839.8,603.17
2016,6,24,15,0,773.0,145.0,1.6,30.0,770.0,898.96,642.23
2016,6,24,15,15,470.5,247.5,1.6,30.0,622.5,713.06,518.12
2016,6,24,15,30,168.0,350.0,1.6,30.0,475.0,517.63,378.89
2016,6,24,15,45,92.5,290.5,1.6,30.0,359.0,373.42,277.37
2016,6,24,16,0,17.0,231.0,1.6,30.0,243.0,236.45,176.04
2016,6,24,16,15,251.5,211.0,1.5,30.0,359.0,431.39,326.67
2016,6,24,16,30,486.0,191.0,1.4,30.0,475.0,589.27,441.58
2016,6,24,16,45,581.5,144.0,1.35,30.0,454.0,591.3,443.98
2016,6,24,17,0,677.0,97.0,1.3,30.0,433.0,577.87,436.38
2016,6,24,17,15,646.0,92.0,1.2,29.5,384.0,521.31,396.03
2016,6,24,17,30,615.0,87.0,1.1,29.0,335.0,466.16,355.81
2016,6,24,17,45,582.5,78.5,1.0,29.0,287.0,408.02,311.48
2016,6,24,18,0,550.0,70.0,0.9,29.0,239.0,352.12,267.49
2016,6,24,18,15,492.0,62.5,0.8,28.5,193.0,289.13,217.41
2016,6,24,18,30,434.0,55.0,0.7,28.0,147.0,231.72,170.39
2016,6,24,18,45,354.0,44.5,0.6,27.5,106.5,170.18,120.05
2016,6,24,19,0,274.0,34.0,0.5,27.0,66.0,117.5,76.51
2016,6,24,19,15,137.0,21.5,0.45,26.5,37.5,56.32,21.94
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,8.58,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,65.5,11.5,2.2,20.0,15.5,10.96,0.0
2016,6,25,5,30,131.0,23.0,2.3,20.0,31.0,18.09,4.32
2016,6,25,5,45,224.5,37.0,2.45,20.5,66.0,28.68,18.22
2016,6,25,6,0,318.0,51.0,2.6,21.0,101.0,38.84,27.68
2016,6,25,6,15,389.0,61.0,2.65,21.5,145.0,45.45,33.76
2016,6,25,6,30,460.0,71.0,2.7,22.0,189.0,51.91,39.49
2016,6,25,6,45,507.5,79.5,2.8,22.5,237.0,55.97,42.97
2016,6,25,7,0,555.0,88.0,2.9,23.0,285.0,59.76,46.08
2016,6,25,7,15,295.0,128.5,2.9,23.5,235.0,108.91,76.47
2016,6,25,7,30,35.0,169.0,2.9,24.0,185.0,144.94,110.56
2016,6,25,7,45,19.0,165.0,2.95,24.5,174.0,149.84,114.41
2016,6,25,8,0,3.0,161.0,3.0,25.0,163.0,145.87,111.34
2016,6,25,8,15,1.5,154.0,3.0,25.0,155.0,140.77,107.02
2016,6,25,8,30,0.0,147.0,3.0,25.0,147.0,134.95,102.16
2016,6,25,8,45,0.0,145.0,3.0,25.5,145.0,133.64,100.63
2016,6,25,9,0,0.0,143.0,3.0,26.0,143.0,132.18,99.02
2016,6,25,9,15,0.0,139.5,2.95,26.5,139.5,129.27,96.31
2016,6,25,9,30,0.0,136.0,2.9,27.0,136.0,126.27,93.57
2016,6,25,9,45,5.5,184.0,2.85,27.5,188.5,173.47,129.5
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,221.28,165.16
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,229.79,171.22
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,238.41,177.48
2016,6,25,10,45,11.5,223.0,2.7,28.5,234.0,216.39,160.47
2016,6,25,11,0,9.0,200.0,2.7,29.0,209.0,193.87,143.17
2016,6,25,11,15,29.0,314.0,2.65,29.0,342.0,319.65,236.52
2016,6,25,11,30,49.0,428.0,2.6,29.0,475.0,447.37,327.72
2016,6,25,11,45,26.5,289.0,2.55,29.0,314.5,298.69,220.16
2016,6,25,12,0,4.0,150.0,2.5,29.0,154.0,144.44,105.4
2016,6,25,12,15,39.5,309.0,2.45,29.0,348.0,334.45,247.52
2016,6,25,12,30,75.0,468.0,2.4,29.0,542.0,527.17,383.61
2016,6,25,12,45,114.5,479.0,2.35,29.0,591.0,589.02,426.18
2016,6,25,13,0,154.0,490.0,2.3,29.0,640.0,644.01,464.23
2016,6,25,13,15,109.0,465.0,2.3,29.0,570.5,568.26,411.47
2016,6,25,13,30,64.0,440.0,2.3,29.0,501.0,500.19,363.73
2016,6,25,13,45,197.5,432.0,2.3,29.0,613.5,638.77,464.32
2016,6,25,14,0,331.0,424.0,2.3,29.0,726.0,776.21,559.4
2016,6,25,14,15,524.5,314.0,2.35,29.0,776.0,863.85,623.13
2016,6,25,14,30,718.0,204.0,2.4,29.0,826.0,937.58,675.39
2016,6,25,14,45,515.0,285.0,2.45,29.0,722.0,813.34,591.27
2016,6,25,15,0,312.0,366.0,2.5,29.0,618.0,687.49,502.86
2016,6,25,15,15,499.5,272.5,2.55,28.5,653.5,766.45,565.27
2016,6,25,15,30,687.0,179.0,2.6,28.0,689.0,827.19,612.22
2016,6,25,15,45,666.5,176.0,2.65,28.0,646.5,786.4,585.81
2016,6,25,16,0,646.0,173.0,2.7,28.0,604.0,744.5,558.88
2016,6,25,16,15,624.0,167.0,2.7,27.5,558.5,697.39,528.16
2016,6,25,16,30,602.0,161.0,2.7,27.0,513.0,649.84,496.43
2016,6,25,16,45,571.5,154.5,2.7,27.0,465.0,595.53,458.02
2016,6,25,17,0,541.0,148.0,2.7,27.0,417.0,538.14,416.6
2016,6,25,17,15,506.0,139.0,2.6,26.5,368.5,481.14,374.86
2016,6,25,17,30,471.0,130.0,2.5,26.0,320.0,426.27,333.57
2016,6,25,17,45,427.5,118.5,2.4,26.0,273.0,366.65,286.9
2016,6,25,18,0,384.0,107.0,2.3,26.0,226.0,310.7,242.0
2016,6,25,18,15,327.0,93.0,2.05,25.5,181.0,250.32,193.05
2016,6,25,18,30,270.0,79.0,1.8,25.0,136.0,190.28,143.65
2016,6,25,18,45,203.0,61.0,1.55,24.5,97.5,134.97,97.96
2016,6,25,19,0,136.0,43.0,1.3,24.0,59.0,87.01,58.39
2016,6,25,19,15,73.0,24.5,1.3,23.5,33.0,44.09,17.35
2016,6,25,19,30,10.0,6.0,1.3,23.0,7.0,7.15,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.5,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,46.0,12.0,1.2,18.5,15.0,11.44,0.0
2016,6,26,5,30,92.0,24.0,1.3,19.0,30.0,19.89,4.92
2016,6,26,5,45,190.5,39.5,1.45,19.5,65.5,30.69,19.97
2016,6,26,6,0,289.0,55.0,1.6,20.0,101.0,42.01,30.52
2016,6,26,6,15,361.0,67.0,1.6,20.5,145.5,50.07,37.91
2016,6,26,6,30,433.0,79.0,1.6,21.0,190.0,57.78,44.75
2016,6,26,6,45,495.0,86.0,1.6,21.5,239.5,61.57,48.0
2016,6,26,7,0,557.0,93.0,1.6,22.0,289.0,63.93,49.86
2016,6,26,7,15,596.0,99.5,1.6,22.5,339.5,90.91,55.04
2016,6,26,7,30,635.0,106.0,1.6,23.0,390.0,136.64,80.08
2016,6,26,7,45,670.5,109.5,1.6,23.5,441.5,184.07,114.15
2016,6,26,8,0,706.0,113.0,1.6,24.0,493.0,235.55,155.37
2016,6,26,8,15,728.5,117.0,1.55,24.5,541.5,287.75,199.08
2016,6,26,8,30,751.0,121.0,1.5,25.0,590.0,346.17,247.38
2016,6,26,8,45,569.0,202.0,1.5,25.5,572.5,385.24,282.79
2016,6,26,9,0,387.0,283.0,1.5,26.0,555.0,410.46,304.34
2016,6,26,9,15,604.5,206.0,1.5,26.5,660.0,473.37,351.23
2016,6,26,9,30,822.0,129.0,1.5,27.0,765.0,560.77,415.75
2016,6,26,9,45,827.0,134.5,1.5,27.5,800.0,611.48,451.98
2016,6,26,10,0,832.0,140.0,1.5,28.0,835.0,661.08,486.47
2016,6,26,10,15,626.0,252.5,1.5,28.0,786.5,659.76,482.61
2016,6,26,10,30,420.0,365.0,1.5,28.0,738.0,640.96,466.0
2016,6,26,10,45,379.0,397.0,1.55,28.5,740.5,659.8,477.31
2016,6,26,11,0,338.0,429.0,1.6,29.0,743.0,674.71,485.35
2016,6,26,11,15,402.5,418.0,1.6,29.0,798.0,735.51,526.87
2016,6,26,11,30,467.0,407.0,1.6,29.0,853.0,801.22,570.47
2016,6,26,11,45,432.5,415.0,1.65,29.0,831.5,796.21,566.34
2016,6,26,12,0,398.0,423.0,1.7,29.0,810.0,784.49,558.54
2016,6,26,12,15,425.5,424.0,1.7,29.0,838.5,829.08,587.93
2016,6,26,12,30,453.0,425.0,1.7,29.0,867.0,869.56,613.93
2016,6,26,12,45,414.0,427.5,1.7,29.5,829.5,845.16,596.13
2016,6,26,13,0,375.0,430.0,1.7,30.0,792.0,811.54,573.19
2016,6,26,13,15,384.0,419.5,1.7,30.0,786.0,816.14,577.15
2016,6,26,13,30,393.0,409.0,1.7,30.0,780.0,818.91,579.64
2016,6,26,13,45,431.0,389.5,1.7,30.0,788.5,848.67,600.09
2016,6,26,14,0,469.0,370.0,1.7,30.0,797.0,867.81,613.66
2016,6,26,14,15,418.0,374.5,1.7,30.0,746.5,820.29,582.54
2016,6,26,14,30,367.0,379.0,1.7,30.0,696.0,762.4,545.09
2016,6,26,14,45,605.5,252.5,1.75,30.0,752.0,869.92,623.73
2016,6,26,15,0,844.0,126.0,1.8,30.0,808.0,938.31,669.17
2016,6,26,15,15,833.0,123.5,1.8,29.5,769.5,914.86,656.11
2016,6,26,15,30,822.0,121.0,1.8,29.0,731.0,881.32,637.41
2016,6,26,15,45,810.5,116.5,1.8,29.0,688.5,842.86,614.13
2016,6,26,16,0,799.0,112.0,1.8,29.0,646.0,802.36,589.29
2016,6,26,16,15,781.0,108.5,1.75,28.5,599.0,755.98,560.88
2016,6,26,16,30,763.0,105.0,1.7,28.0,552.0,708.51,531.25
2016,6,26,16,45,742.0,100.5,1.7,28.0,503.0,656.98,497.54
2016,6,26,17,0,721.0,96.0,1.7,28.0,454.0,607.23,462.94
2016,6,26,17,15,690.5,91.0,1.6,27.5,403.0,548.94,421.36
2016,6,26,17,30,660.0,86.0,1.5,27.0,352.0,491.92,379.43
2016,6,26,17,45,619.0,79.5,1.45,27.0,301.5,429.25,331.39
2016,6,26,18,0,578.0,73.0,1.4,27.0,251.0,369.59,284.13
2016,6,26,18,15,519.0,65.5,1.3,26.0,203.0,304.55,232.26
2016,6,26,18,30,460.0,58.0,1.2,25.0,155.0,245.12,183.23
2016,6,26,18,45,374.5,47.5,1.1,24.0,112.5,180.24,129.63
2016,6,26,19,0,289.0,37.0,1.0,23.0,70.0,124.75,83.19
2016,6,26,19,15,170.5,23.0,1.0,22.5,40.0,65.1,26.82
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,16.07,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,66.5,11.5,0.85,17.5,15.5,10.96,0.0
2016,6,27,5,30,133.0,23.0,1.0,18.0,31.0,18.13,3.56
2016,6,27,5,45,230.0,36.5,1.2,18.5,66.5,28.33,18.06
2016,6,27,6,0,327.0,50.0,1.4,19.0,102.0,38.12,27.31
2016,6,27,6,15,169.0,69.0,1.5,19.5,96.5,54.44,41.86
2016,6,27,6,30,11.0,88.0,1.6,20.0,91.0,77.38,61.92
2016,6,27,6,45,18.5,107.5,1.7,21.0,113.5,93.82,75.88
2016,6,27,7,0,26.0,127.0,1.8,22.0,136.0,105.16,85.13
2016,6,27,7,15,83.5,156.0,1.95,22.5,192.0,131.12,99.83
2016,6,27,7,30,141.0,185.0,2.1,23.0,248.0,160.23,118.81
2016,6,27,7,45,197.5,204.0,2.3,24.0,304.0,195.34,142.84
2016,6,27,8,0,254.0,223.0,2.5,25.0,360.0,231.47,168.63
2016,6,27,8,15,493.5,171.5,2.45,25.5,468.5,269.16,191.62
2016,6,27,8,30,733.0,120.0,2.4,26.0,577.0,334.68,239.5
2016,6,27,8,45,591.0,189.0,2.4,27.0,575.0,382.09,280.32
2016,6,27,9,0,449.0,258.0,2.4,28.0,573.0,413.19,305.77
2016,6,27,9,15,466.5,268.5,2.3,28.0,613.5,458.39,340.2
2016,6,27,9,30,484.0,279.0,2.2,28.0,654.0,504.86,374.67
2016,6,27,9,45,298.5,340.0,2.1,28.5,575.0,477.43,353.13
2016,6,27,10,0,113.0,401.0,2.0,29.0,496.0,431.92,317.36
2016,6,27,10,15,462.5,276.0,1.9,29.5,683.5,568.92,419.62
2016,6,27,10,30,812.0,151.0,1.8,30.0,871.0,733.82,536.03
2016,6,27,10,45,816.0,153.5,1.7,30.5,893.5,774.2,559.17
2016,6,27,11,0,820.0,156.0,1.6,31.0,916.0,812.68,581.23
2016,6,27,11,15,503.5,319.5,1.55,31.0,789.5,731.72,522.23
2016,6,27,11,30,187.0,483.0,1.5,31.0,663.0,622.76,441.78
2016,6,27,11,45,218.0,484.0,1.45,31.5,695.0,661.53,467.71
2016,6,27,12,0,249.0,485.0,1.4,32.0,727.0,705.68,495.44
2016,6,27,12,15,539.0,322.5,1.35,32.0,847.5,839.74,589.21
2016,6,27,12,30,829.0,160.0,1.3,32.0,968.0,969.92,671.39
2016,6,27,12,45,819.5,165.0,1.3,32.0,960.5,979.96,676.0
2016,6,27,13,0,810.0,170.0,1.3,32.0,953.0,986.76,680.19
2016,6,27,13,15,806.0,169.0,1.25,32.0,939.5,989.78,681.43
2016,6,27,13,30,802.0,168.0,1.2,32.0,926.0,989.56,680.86
2016,6,27,13,45,795.0,167.5,1.2,32.0,905.5,983.63,677.81
2016,6,27,14,0,788.0,167.0,1.2,32.0,885.0,974.55,673.03
2016,6,27,14,15,530.0,289.0,1.15,32.0,766.0,843.63,589.52
2016,6,27,14,30,272.0,411.0,1.1,32.0,647.0,703.32,493.96
2016,6,27,14,45,233.0,400.5,1.1,32.0,597.0,640.7,454.56
2016,6,27,15,0,194.0,390.0,1.1,32.0,547.0,590.14,421.42
2016,6,27,15,15,133.0,361.0,1.1,31.5,466.0,500.25,361.23
2016,6,27,15,30,72.0,332.0,1.1,31.0,385.0,400.95,292.73
2016,6,27,15,45,116.5,319.0,1.1,31.0,399.5,436.42,320.34
2016,6,27,16,0,161.0,306.0,1.1,31.0,414.0,457.11,336.63
2016,6,27,16,15,80.5,231.5,1.05,30.5,286.0,297.2,221.73
2016,6,27,16,30,0.0,157.0,1.0,30.0,158.0,149.24,110.46
2016,6,27,16,45,19.5,174.5,1.0,30.0,185.0,181.48,136.45
2016,6,27,17,0,39.0,192.0,1.0,30.0,212.0,220.94,167.12
2016,6,27,17,15,34.0,171.5,0.95,29.5,187.5,195.26,148.07
2016,6,27,17,30,29.0,151.0,0.9,29.0,163.0,169.95,129.23
2016,6,27,17,45,22.0,130.0,0.9,28.5,138.5,137.98,104.79
2016,6,27,18,0,15.0,109.0,0.9,28.0,114.0,112.96,85.34
2016,6,27,18,15,7.5,88.5,0.8,27.5,91.0,88.92,66.25
2016,6,27,18,30,0.0,68.0,0.7,27.0,68.0,65.59,47.44
2016,6,27,18,45,0.0,48.5,0.65,26.5,48.5,46.38,31.64
2016,6,27,19,0,0.0,29.0,0.6,26.0,29.0,27.01,15.52
2016,6,27,19,15,0.0,16.0,0.6,25.5,16.0,14.84,2.77
2016,6,27,19,30,0.0,3.0,0.6,25.0,3.0,2.86,0.0
2016,6,27,19,45,0.0,1.5,0.65,25.0,1.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,5.5,0.35,22.0,5.5,5.24,0.0
2016,6,28,5,30,0.0,11.0,0.4,22.0,11.0,10.19,0.0
2016,6,28,5,45,0.0,26.0,0.5,22.0,26.0,24.14,14.3
2016,6,28,6,0,0.0,41.0,0.6,22.0,41.0,37.66,26.56
2016,6,28,6,15,0.0,60.0,0.55,22.0,60.0,54.16,41.18
2016,6,28,6,30,0.0,79.0,0.5,22.0,79.0,70.47,55.45
2016,6,28,6,45,4.0,99.0,0.5,22.5,100.5,87.39,69.83
2016,6,28,7,0,8.0,119.0,0.5,23.0,122.0,104.16,83.74
2016,6,28,7,15,4.0,105.5,0.6,23.0,107.0,95.5,72.56
2016,6,28,7,30,0.0,92.0,0.7,23.0,92.0,84.93,63.92
2016,6,28,7,45,0.0,111.5,0.85,23.0,111.5,102.28,77.69
2016,6,28,8,0,0.0,131.0,1.0,23.0,131.0,119.74,91.31
2016,6,28,8,15,3.0,157.0,1.05,23.0,159.0,143.7,109.8
2016,6,28,8,30,6.0,183.0,1.1,23.0,187.0,168.15,128.48
2016,6,28,8,45,3.0,162.0,1.2,23.5,164.0,149.83,113.67
2016,6,28,9,0,0.0,141.0,1.3,24.0,141.0,130.37,98.1
2016,6,28,9,15,7.0,196.0,1.35,24.0,202.0,183.44,139.03
2016,6,28,9,30,14.0,251.0,1.4,24.0,263.0,237.22,179.61
2016,6,28,9,45,15.0,262.5,1.45,24.5,275.0,249.73,188.23
2016,6,28,10,0,16.0,274.0,1.5,25.0,287.0,262.36,197.04
2016,6,28,10,15,27.5,323.0,1.55,25.5,347.0,314.68,235.25
2016,6,28,10,30,39.0,372.0,1.6,26.0,407.0,370.48,275.1
2016,6,28,10,45,25.5,303.0,1.65,26.5,326.0,301.17,223.72
2016,6,28,11,0,12.0,234.0,1.7,27.0,245.0,227.84,169.12
2016,6,28,11,15,15.5,282.0,1.65,27.0,297.0,276.4,205.15
2016,6,28,11,30,19.0,330.0,1.6,27.0,349.0,325.59,240.66
2016,6,28,11,45,31.5,378.0,1.6,27.5,409.0,388.01,284.91
2016,6,28,12,0,44.0,426.0,1.6,28.0,469.0,448.89,327.05
2016,6,28,12,15,48.5,435.0,1.55,28.0,482.5,465.5,338.18
2016,6,28,12,30,53.0,444.0,1.5,28.0,496.0,482.18,349.59
2016,6,28,12,45,45.0,426.0,1.5,28.0,470.0,459.68,333.77
2016,6,28,13,0,37.0,408.0,1.5,28.0,444.0,436.37,317.55
2016,6,28,13,15,117.5,442.0,1.45,28.0,553.5,563.39,407.98
2016,6,28,13,30,198.0,476.0,1.4,28.0,663.0,682.03,488.54
2016,6,28,13,45,110.5,406.5,1.35,28.0,511.0,525.44,380.38
2016,6,28,14,0,23.0,337.0,1.3,28.0,359.0,345.9,253.26
2016,6,28,14,15,73.0,380.0,1.25,28.0,444.0,451.73,331.0
2016,6,28,14,30,123.0,423.0,1.2,28.0,529.0,558.59,405.35
2016,6,28,14,45,238.5,390.0,1.2,28.0,586.5,646.84,468.34
2016,6,28,15,0,354.0,357.0,1.2,28.0,644.0,718.0,518.88
2016,6,28,15,15,577.0,237.0,1.1,28.0,677.5,804.72,581.31
2016,6,28,15,30,800.0,117.0,1.0,28.0,711.0,857.95,616.11
2016,6,28,15,45,788.0,113.0,0.95,28.0,669.5,820.28,591.95
2016,6,28,16,0,776.0,109.0,0.9,28.0,628.0,780.69,567.48
2016,6,28,16,15,759.0,106.0,0.85,28.0,582.5,736.51,539.74
2016,6,28,16,30,742.0,103.0,0.8,28.0,537.0,691.23,510.97
2016,6,28,16,45,723.0,97.5,0.75,28.0,489.5,640.91,478.32
2016,6,28,17,0,704.0,92.0,0.7,28.0,442.0,592.04,444.78
2016,6,28,17,15,423.5,128.0,0.7,27.5,332.0,418.15,319.12
2016,6,28,17,30,143.0,164.0,0.7,27.0,222.0,258.14,198.27
2016,6,28,17,45,134.5,142.0,0.7,27.0,190.5,223.38,172.38
2016,6,28,18,0,126.0,120.0,0.7,27.0,159.0,189.18,145.56
2016,6,28,18,15,291.5,87.5,0.7,26.0,155.5,229.96,176.14
2016,6,28,18,30,457.0,55.0,0.7,25.0,152.0,241.45,180.11
2016,6,28,18,45,374.5,45.0,0.7,24.5,110.5,178.16,127.5
2016,6,28,19,0,292.0,35.0,0.7,24.0,69.0,123.97,82.12
2016,6,28,19,15,175.0,22.0,0.7,23.5,39.5,65.05,26.61
2016,6,28,19,30,58.0,9.0,0.7,23.0,10.0,17.0,0.0
2016,6,28,19,45,29.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,71.5,10.5,1.15,19.5,14.5,10.01,0.0
2016,6,29,5,30,143.0,21.0,1.3,20.0,29.0,16.53,1.6
2016,6,29,5,45,245.0,34.0,1.45,20.5,65.0,26.37,16.17
2016,6,29,6,0,347.0,47.0,1.6,21.0,101.0,36.65,25.78
2016,6,29,6,15,418.0,56.5,1.65,21.5,145.5,42.44,31.15
2016,6,29,6,30,489.0,66.0,1.7,22.0,190.0,47.91,36.04
2016,6,29,6,45,542.5,72.5,1.8,23.0,238.5,50.54,38.2
2016,6,29,7,0,596.0,79.0,1.9,24.0,287.0,53.01,40.12
2016,6,29,7,15,632.0,85.0,1.95,24.5,337.0,78.8,44.93
2016,6,29,7,30,668.0,91.0,2.0,25.0,387.0,125.8,69.85
2016,6,29,7,45,694.5,95.5,2.15,25.5,437.0,174.46,104.83
2016,6,29,8,0,721.0,100.0,2.3,26.0,487.0,226.09,146.5
2016,6,29,8,15,742.0,104.0,2.15,26.5,534.5,282.62,193.62
2016,6,29,8,30,763.0,108.0,2.0,27.0,582.0,336.74,238.78
2016,6,29,8,45,661.5,162.5,1.85,27.5,595.5,385.22,280.22
2016,6,29,9,0,560.0,217.0,1.7,28.0,609.0,426.66,313.51
2016,6,29,9,15,688.0,169.5,1.5,28.0,680.5,481.14,354.72
2016,6,29,9,30,816.0,122.0,1.3,28.0,752.0,549.42,405.09
2016,6,29,9,45,649.5,219.0,1.15,28.5,735.0,577.49,422.44
2016,6,29,10,0,483.0,316.0,1.0,29.0,718.0,590.97,427.95
2016,6,29,10,15,668.0,221.5,0.9,29.0,800.5,659.78,477.33
2016,6,29,10,30,853.0,127.0,0.8,29.0,883.0,740.08,532.21
2016,6,29,10,45,492.5,295.0,0.75,29.5,734.0,655.24,468.07
2016,6,29,11,0,132.0,463.0,0.7,30.0,585.0,538.3,381.16
2016,6,29,11,15,245.0,448.0,0.7,30.0,680.0,630.28,445.69
2016,6,29,11,30,358.0,433.0,0.7,30.0,775.0,727.77,510.09
2016,6,29,11,45,392.5,427.5,0.75,30.5,806.0,768.77,535.29
2016,6,29,12,0,427.0,422.0,0.8,31.0,837.0,813.66,563.17
2016,6,29,12,15,246.0,440.5,0.8,31.0,680.0,670.35,468.14
2016,6,29,12,30,65.0,459.0,0.8,31.0,523.0,508.59,358.34
2016,6,29,12,45,129.5,474.5,0.85,31.0,600.5,599.26,422.07
2016,6,29,13,0,194.0,490.0,0.9,31.0,678.0,683.74,478.29
2016,6,29,13,15,176.5,483.5,0.85,31.0,653.0,664.47,464.33
2016,6,29,13,30,159.0,477.0,0.8,31.0,628.0,644.0,450.65
2016,6,29,13,45,273.0,435.5,0.75,31.0,687.0,728.9,508.69
2016,6,29,14,0,387.0,394.0,0.7,31.0,746.0,801.3,556.38
2016,6,29,14,15,203.5,350.0,0.6,31.0,535.0,572.69,404.98
2016,6,29,14,30,20.0,306.0,0.5,31.0,324.0,313.07,224.66
2016,6,29,14,45,173.0,334.5,0.4,31.0,475.5,513.26,369.01
2016,6,29,15,0,326.0,363.0,0.3,31.0,627.0,698.14,490.19
2016,6,29,15,15,164.5,264.5,0.25,30.5,398.0,426.51,307.66
2016,6,29,15,30,3.0,166.0,0.2,30.0,169.0,159.69,115.59
2016,6,29,15,45,1.5,118.5,0.2,30.0,120.0,112.42,81.48
2016,6,29,16,0,0.0,71.0,0.2,30.0,71.0,66.16,46.28
2016,6,29,16,15,0.0,84.5,0.25,30.0,84.5,78.76,56.33
2016,6,29,16,30,0.0,98.0,0.3,30.0,98.0,91.52,66.41
2016,6,29,16,45,207.5,135.0,0.4,30.0,238.0,298.09,228.13
2016,6,29,17,0,415.0,172.0,0.5,30.0,378.0,480.61,360.91
2016,6,29,17,15,387.0,159.0,0.6,29.5,335.0,429.4,323.99
2016,6,29,17,30,359.0,146.0,0.7,29.0,292.0,371.38,283.06
2016,6,29,17,45,324.5,130.5,0.8,28.5,248.0,318.48,244.18
2016,6,29,18,0,290.0,115.0,0.9,28.0,204.0,268.57,206.05
2016,6,29,18,15,251.0,97.0,0.85,27.0,164.0,217.11,165.59
2016,6,29,18,30,212.0,79.0,0.8,26.0,124.0,169.57,127.15
2016,6,29,18,45,149.5,60.5,0.8,25.5,88.0,118.14,85.38
2016,6,29,19,0,87.0,42.0,0.8,25.0,52.0,69.66,46.22
2016,6,29,19,15,43.5,24.0,0.85,24.5,29.0,35.23,13.17
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.72,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.0,1.5,19.0,12.0,9.53,0.0
2016,6,30,5,30,67.0,20.0,1.6,19.0,24.0,16.72,1.05
2016,6,30,5,45,151.0,38.0,1.7,19.5,58.0,30.99,20.01
2016,6,30,6,0,235.0,56.0,1.8,20.0,92.0,42.88,31.2
2016,6,30,6,15,303.0,70.0,1.75,20.5,134.5,52.47,39.94
2016,6,30,6,30,371.0,84.0,1.7,21.0,177.0,61.62,48.06
2016,6,30,6,45,185.5,80.0,1.7,21.5,126.5,62.02,48.39
2016,6,30,7,0,0.0,76.0,1.7,22.0,76.0,70.06,55.15
2016,6,30,7,15,0.0,89.5,1.65,22.5,89.5,82.11,62.1
2016,6,30,7,30,0.0,103.0,1.6,23.0,103.0,94.29,71.62
2016,6,30,7,45,31.5,161.5,1.6,23.5,178.0,143.79,109.4
2016,6,30,8,0,63.0,220.0,1.6,24.0,253.0,199.35,151.15
2016,6,30,8,15,63.5,242.5,1.5,24.0,279.0,223.98,169.88
2016,6,30,8,30,64.0,265.0,1.4,24.0,305.0,248.89,188.72
2016,6,30,8,45,32.0,201.5,1.35,24.5,221.5,191.62,145.0
2016,6,30,9,0,0.0,138.0,1.3,25.0,138.0,127.66,95.51
2016,6,30,9,15,1.0,145.5,1.2,25.5,146.5,135.17,101.02
2016,6,30,9,30,2.0,153.0,1.1,26.0,155.0,142.81,106.43
2016,6,30,9,45,6.0,187.5,1.05,26.5,193.0,176.9,131.98
2016,6,30,10,0,10.0,222.0,1.0,27.0,231.0,211.51,157.39
2016,6,30,10,15,16.0,272.0,0.9,27.0,286.5,262.13,194.43
2016,6,30,10,30,22.0,322.0,0.8,27.0,342.0,313.6,231.18
2016,6,30,10,45,19.0,309.0,0.7,27.5,326.5,301.33,221.05
2016,6,30,11,0,16.0,296.0,0.6,28.0,311.0,288.51,210.96
2016,6,30,11,15,18.0,300.0,0.5,28.0,317.0,295.25,215.48
2016,6,30,11,30,20.0,304.0,0.4,28.0,323.0,302.09,219.91
2016,6,30,11,45,152.0,389.5,0.35,28.5,537.0,512.25,367.81
2016,6,30,12,0,284.0,475.0,0.3,29.0,751.0,728.41,506.36
2016,6,30,12,15,156.5,431.5,0.25,29.0,584.0,571.07,399.94
2016,6,30,12,30,29.0,388.0,0.2,29.0,417.0,403.85,286.14
2016,6,30,12,45,45.5,419.0,0.2,29.0,464.0,453.24,321.61
2016,6,30,13,0,62.0,450.0,0.2,29.0,511.0,503.4,355.09
2016,6,30,13,15,33.0,302.5,0.25,29.0,335.0,328.68,236.14
2016,6,30,13,30,4.0,155.0,0.3,29.0,159.0,150.02,108.29
2016,6,30,13,45,164.5,289.5,0.35,29.0,439.5,468.99,342.08
2016,6,30,14,0,325.0,424.0,0.4,29.0,720.0,770.72,538.58
2016,6,30,14,15,228.0,424.0,0.45,29.0,629.0,663.13,465.36
2016,6,30,14,30,131.0,424.0,0.5,29.0,538.0,567.65,402.54
2016,6,30,14,45,68.5,301.5,0.55,29.0,361.0,366.46,266.58
2016,6,30,15,0,6.0,179.0,0.6,29.0,184.0,175.05,128.12
2016,6,30,15,15,89.5,265.0,0.55,29.0,331.5,357.96,265.35
2016,6,30,15,30,173.0,351.0,0.5,29.0,479.0,523.86,380.93
2016,6,30,15,45,97.0,295.5,0.5,29.0,366.5,383.08,281.16
2016,6,30,16,0,21.0,240.0,0.5,29.0,254.0,249.01,184.19
2016,6,30,16,15,133.0,245.5,0.45,28.5,324.5,364.76,273.23
2016,6,30,16,30,245.0,251.0,0.4,28.0,395.0,462.47,344.83
2016,6,30,16,45,408.0,194.5,0.4,28.0,408.5,518.54,387.16
2016,6,30,17,0,571.0,138.0,0.4,28.0,422.0,553.79,414.25
2016,6,30,17,15,536.5,130.0,0.4,27.5,373.5,492.09,371.12
2016,6,30,17,30,502.0,122.0,0.4,27.0,325.0,437.09,332.25
2016,6,30,17,45,447.0,114.0,0.45,27.0,276.0,373.55,285.25
2016,6,30,18,0,392.0,106.0,0.5,27.0,227.0,314.8,240.34
2016,6,30,18,15,335.5,92.0,0.5,26.5,182.0,254.04,192.84
2016,6,30,18,30,279.0,78.0,0.5,26.0,137.0,199.01,148.59
2016,6,30,18,45,200.0,60.5,0.55,25.5,97.0,134.16,96.62
2016,6,30,19,0,121.0,43.0,0.6,25.0,57.0,83.66,55.97
2016,6,30,19,15,60.5,24.5,0.6,24.5,31.5,41.88,16.37
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,1,5,15,53.5,10.0,1.4,20.5,13.0,9.53,0.0
2016,7,1,5,30,107.0,20.0,1.6,21.0,26.0,15.73,0.0
2016,7,1,5,45,205.0,34.5,1.8,21.5,60.5,26.79,16.31
2016,7,1,6,0,303.0,49.0,2.0,22.0,95.0,37.42,26.26
2016,7,1,6,15,374.0,59.5,2.1,22.0,138.0,44.47,32.79
2016,7,1,6,30,445.0,70.0,2.2,22.0,181.0,51.49,39.11
2016,7,1,6,45,226.0,93.5,2.3,22.5,150.0,71.79,56.6
2016,7,1,7,0,7.0,117.0,2.4,23.0,119.0,102.53,82.65
2016,7,1,7,15,75.5,150.0,2.4,23.5,182.5,126.09,95.83
2016,7,1,7,30,144.0,183.0,2.4,24.0,246.0,158.15,116.78
2016,7,1,7,45,72.0,162.0,2.45,24.5,193.5,150.16,112.35
2016,7,1,8,0,0.0,141.0,2.5,25.0,141.0,128.24,97.49
2016,7,1,8,15,98.0,208.5,2.5,25.5,269.5,202.06,151.73
2016,7,1,8,30,196.0,276.0,2.5,26.0,398.0,294.92,220.34
2016,7,1,8,45,252.0,289.5,2.55,26.5,458.0,337.36,251.72
2016,7,1,9,0,308.0,303.0,2.6,27.0,518.0,390.67,291.41
2016,7,1,9,15,320.0,320.5,2.55,27.5,556.0,431.62,321.61
2016,7,1,9,30,332.0,338.0,2.5,28.0,594.0,473.59,351.91
2016,7,1,9,45,329.0,357.5,2.45,28.5,621.0,509.33,376.93
2016,7,1,10,0,326.0,377.0,2.4,29.0,648.0,544.45,400.88
2016,7,1,10,15,323.5,393.5,2.3,29.0,671.0,576.65,422.92
2016,7,1,10,30,321.0,410.0,2.2,29.0,694.0,608.15,444.02
2016,7,1,10,45,586.5,273.5,2.15,29.5,810.0,706.47,516.17
2016,7,1,11,0,852.0,137.0,2.1,30.0,926.0,816.68,591.2
2016,7,1,11,15,857.0,138.0,2.05,30.0,943.5,852.77,612.86
2016,7,1,11,30,862.0,139.0,2.0,30.0,961.0,886.58,633.46
2016,7,1,11,45,868.5,136.5,2.0,30.5,972.5,916.1,650.36
2016,7,1,12,0,875.0,134.0,2.0,31.0,984.0,943.1,665.57
2016,7,1,12,15,876.0,134.5,1.95,31.0,986.5,965.05,678.37
2016,7,1,12,30,877.0,135.0,1.9,31.0,989.0,984.06,689.36
2016,7,1,12,45,875.5,135.0,1.9,31.5,984.5,997.1,695.89
2016,7,1,13,0,874.0,135.0,1.9,32.0,980.0,1006.93,700.58
2016,7,1,13,15,871.5,134.5,1.85,32.0,967.5,1011.99,703.25
2016,7,1,13,30,869.0,134.0,1.8,32.0,955.0,1013.71,704.02
2016,7,1,13,45,868.5,130.0,1.75,32.0,936.0,1010.54,701.94
2016,7,1,14,0,868.0,126.0,1.7,32.0,917.0,1003.94,697.92
2016,7,1,14,15,862.0,125.0,1.65,32.0,890.5,991.56,690.52
2016,7,1,14,30,856.0,124.0,1.6,32.0,864.0,975.99,681.31
2016,7,1,14,45,583.5,245.5,1.6,32.0,741.5,842.85,597.68
2016,7,1,15,0,311.0,367.0,1.6,32.0,619.0,688.61,491.82
2016,7,1,15,15,566.0,240.0,1.55,32.0,671.0,794.78,570.68
2016,7,1,15,30,821.0,113.0,1.5,32.0,723.0,873.45,622.71
2016,7,1,15,45,808.0,109.5,1.45,32.0,680.0,834.9,598.06
2016,7,1,16,0,795.0,106.0,1.4,32.0,637.0,794.41,573.22
2016,7,1,16,15,521.5,178.5,1.35,32.0,516.5,624.79,459.31
2016,7,1,16,30,248.0,251.0,1.3,32.0,396.0,464.95,344.29
2016,7,1,16,45,237.0,228.5,1.3,32.0,357.0,422.93,316.17
2016,7,1,17,0,226.0,206.0,1.3,32.0,318.0,371.89,280.21
2016,7,1,17,15,349.0,162.5,1.2,31.5,314.0,400.57,303.98
2016,7,1,17,30,472.0,119.0,1.1,31.0,310.0,416.62,316.83
2016,7,1,17,45,521.5,94.5,1.0,30.5,278.5,395.8,300.81
2016,7,1,18,0,571.0,70.0,0.9,30.0,247.0,364.72,276.02
2016,7,1,18,15,514.0,62.5,0.8,29.0,199.5,300.78,225.77
2016,7,1,18,30,457.0,55.0,0.7,28.0,152.0,242.28,178.33
2016,7,1,18,45,372.5,45.0,0.65,27.5,110.0,178.22,126.05
2016,7,1,19,0,288.0,35.0,0.6,27.0,68.0,123.47,80.81
2016,7,1,19,15,173.0,22.0,0.6,26.5,39.0,64.93,25.78
2016,7,1,19,30,58.0,9.0,0.6,26.0,10.0,17.07,0.0
2016,7,1,19,45,29.0,4.5,0.65,26.0,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
