Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,62.5,10.0,1.85,19.5,13.5,9.53,0.0
2016,7,2,5,30,125.0,20.0,2.0,20.0,27.0,15.76,0.0
2016,7,2,5,45,221.0,33.5,2.15,20.5,61.0,26.03,15.7
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,35.89,25.05
2016,7,2,6,15,388.0,57.5,2.25,21.5,139.0,43.55,32.07
2016,7,2,6,30,459.0,68.0,2.2,22.0,183.0,49.85,37.69
2016,7,2,6,45,507.5,76.5,2.2,23.0,230.5,54.01,41.19
2016,7,2,7,0,556.0,85.0,2.2,24.0,278.0,57.9,44.31
2016,7,2,7,15,593.5,91.5,2.25,24.5,327.0,80.37,48.09
2016,7,2,7,30,631.0,98.0,2.3,25.0,376.0,125.65,71.56
2016,7,2,7,45,657.5,104.0,2.4,26.0,425.0,173.38,105.35
2016,7,2,8,0,684.0,110.0,2.5,27.0,474.0,224.15,145.66
2016,7,2,8,15,705.5,114.5,2.35,27.5,521.5,275.24,188.2
2016,7,2,8,30,727.0,119.0,2.2,28.0,569.0,328.38,232.35
2016,7,2,8,45,743.0,123.0,2.1,28.5,613.0,384.49,278.0
2016,7,2,9,0,759.0,127.0,2.0,29.0,657.0,437.53,320.07
2016,7,2,9,15,772.5,130.0,1.85,29.0,697.5,489.23,360.33
2016,7,2,9,30,786.0,133.0,1.7,29.0,738.0,541.17,399.33
2016,7,2,9,45,776.5,147.5,1.6,29.5,769.0,589.84,433.73
2016,7,2,10,0,767.0,162.0,1.5,30.0,800.0,636.18,465.07
2016,7,2,10,15,775.5,164.5,1.3,30.0,829.5,681.56,495.08
2016,7,2,10,30,784.0,167.0,1.1,30.0,859.0,725.87,523.03
2016,7,2,10,45,546.5,302.5,0.95,30.0,791.5,702.69,500.95
2016,7,2,11,0,309.0,438.0,0.8,30.0,724.0,658.68,464.95
2016,7,2,11,15,266.5,458.0,0.65,30.0,708.0,657.31,461.73
2016,7,2,11,30,224.0,478.0,0.5,30.0,692.0,650.08,454.09
2016,7,2,11,45,269.5,473.0,0.4,30.5,733.0,700.86,485.32
2016,7,2,12,0,315.0,468.0,0.3,31.0,774.0,750.38,514.26
2016,7,2,12,15,254.0,481.5,0.25,31.0,729.0,717.7,491.07
2016,7,2,12,30,193.0,495.0,0.2,31.0,684.0,675.18,462.71
2016,7,2,12,45,280.0,464.5,0.15,31.0,736.0,744.7,508.55
2016,7,2,13,0,367.0,434.0,0.1,31.0,788.0,807.82,548.23
2016,7,2,13,15,572.0,310.5,0.2,31.0,854.5,903.32,612.69
2016,7,2,13,30,777.0,187.0,0.3,31.0,921.0,984.28,663.87
2016,7,2,13,45,534.0,311.0,0.4,31.0,810.5,873.27,595.99
2016,7,2,14,0,291.0,435.0,0.5,31.0,700.0,748.48,515.66
2016,7,2,14,15,227.0,430.5,0.55,31.0,634.0,669.2,466.93
2016,7,2,14,30,163.0,426.0,0.6,31.0,568.0,601.33,423.28
2016,7,2,14,45,104.0,384.5,0.65,31.0,474.0,487.89,348.41
2016,7,2,15,0,45.0,343.0,0.7,31.0,380.0,387.78,279.82
2016,7,2,15,15,58.5,337.5,0.7,31.0,382.5,394.92,286.54
2016,7,2,15,30,72.0,332.0,0.7,31.0,385.0,401.3,291.98
2016,7,2,15,45,68.5,310.0,0.7,31.0,358.5,374.16,273.54
2016,7,2,16,0,65.0,288.0,0.7,31.0,332.0,346.92,255.06
2016,7,2,16,15,275.0,240.0,0.6,30.5,404.0,483.31,357.79
2016,7,2,16,30,485.0,192.0,0.5,30.0,476.0,592.08,435.85
2016,7,2,16,45,419.0,188.0,0.4,30.0,418.0,520.06,384.09
2016,7,2,17,0,353.0,184.0,0.3,30.0,360.0,442.78,329.74
2016,7,2,17,15,331.0,168.5,0.35,29.5,319.0,396.15,298.26
2016,7,2,17,30,309.0,153.0,0.4,29.0,278.0,350.86,266.31
2016,7,2,17,45,283.0,134.5,0.5,29.0,237.0,301.6,229.97
2016,7,2,18,0,257.0,116.0,0.6,29.0,196.0,254.48,193.97
2016,7,2,18,15,287.0,94.5,0.6,28.0,168.0,230.1,174.4
2016,7,2,18,30,317.0,73.0,0.6,27.0,140.0,207.99,154.74
2016,7,2,18,45,234.0,57.5,0.65,26.5,100.0,146.79,105.36
2016,7,2,19,0,151.0,42.0,0.7,26.0,60.0,90.4,60.0
2016,7,2,19,15,75.5,24.5,0.75,25.5,33.5,45.0,17.24
2016,7,2,19,30,0.0,7.0,0.8,25.0,7.0,6.67,0.0
2016,7,2,19,45,0.0,3.5,0.9,24.5,3.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,2.5,1.35,21.0,2.5,2.38,0.0
2016,7,3,5,30,0.0,5.0,1.4,21.0,5.0,4.62,0.0
2016,7,3,5,45,0.0,13.5,1.5,21.5,13.5,12.51,4.55
2016,7,3,6,0,0.0,22.0,1.6,22.0,22.0,20.4,11.77
2016,7,3,6,15,0.0,33.0,1.6,22.5,33.0,30.63,20.82
2016,7,3,6,30,0.0,44.0,1.6,23.0,44.0,40.87,29.8
2016,7,3,6,45,0.0,56.0,1.65,23.5,56.0,52.06,39.44
2016,7,3,7,0,0.0,68.0,1.7,24.0,68.0,63.24,48.89
2016,7,3,7,15,0.0,100.0,1.65,24.0,100.0,90.72,68.72
2016,7,3,7,30,0.0,132.0,1.6,24.0,132.0,118.13,90.48
2016,7,3,7,45,0.0,140.5,1.55,24.5,140.5,126.62,96.67
2016,7,3,8,0,0.0,149.0,1.5,25.0,149.0,134.97,102.69
2016,7,3,8,15,3.5,169.0,1.45,25.0,171.5,153.96,117.06
2016,7,3,8,30,7.0,189.0,1.4,25.0,194.0,173.49,131.73
2016,7,3,8,45,3.5,164.0,1.4,25.5,166.5,151.72,114.32
2016,7,3,9,0,0.0,139.0,1.4,26.0,139.0,128.55,95.95
2016,7,3,9,15,4.0,170.5,1.4,26.0,173.5,159.13,119.37
2016,7,3,9,30,8.0,202.0,1.4,26.0,208.0,190.24,142.81
2016,7,3,9,45,5.0,176.5,1.4,26.5,180.5,166.31,123.99
2016,7,3,10,0,2.0,151.0,1.4,27.0,153.0,141.6,104.73
2016,7,3,10,15,2.0,147.5,1.35,27.0,149.5,138.65,102.36
2016,7,3,10,30,2.0,144.0,1.3,27.0,146.0,135.66,99.93
2016,7,3,10,45,2.5,147.0,1.3,27.5,150.0,139.05,102.22
2016,7,3,11,0,3.0,150.0,1.3,28.0,154.0,142.49,104.53
2016,7,3,11,15,5.0,160.5,1.25,28.0,165.5,154.24,113.37
2016,7,3,11,30,7.0,171.0,1.2,28.0,177.0,166.17,122.3
2016,7,3,11,45,8.0,180.5,1.2,28.5,188.5,176.41,129.66
2016,7,3,12,0,9.0,190.0,1.2,29.0,200.0,186.73,137.04
2016,7,3,12,15,10.0,204.5,1.15,29.0,215.5,201.84,148.17
2016,7,3,12,30,11.0,219.0,1.1,29.0,231.0,217.02,159.3
2016,7,3,12,45,10.0,206.0,1.05,29.0,217.0,204.09,149.67
2016,7,3,13,0,9.0,193.0,1.0,29.0,203.0,191.0,140.02
2016,7,3,13,15,13.5,253.5,0.95,29.0,267.0,253.76,186.25
2016,7,3,13,30,18.0,314.0,0.9,29.0,331.0,317.34,231.82
2016,7,3,13,45,27.0,346.0,0.85,29.0,371.0,368.97,268.28
2016,7,3,14,0,36.0,378.0,0.8,29.0,411.0,412.02,298.25
2016,7,3,14,15,33.5,361.5,0.8,29.0,391.5,393.64,285.45
2016,7,3,14,30,31.0,345.0,0.8,29.0,372.0,375.0,272.85
2016,7,3,14,45,43.0,350.0,0.8,29.0,386.0,392.7,286.25
2016,7,3,15,0,55.0,355.0,0.8,29.0,400.0,410.04,299.13
2016,7,3,15,15,36.0,304.0,0.85,28.5,333.0,338.62,249.31
2016,7,3,15,30,17.0,253.0,0.9,28.0,266.0,258.37,191.95
2016,7,3,15,45,14.5,235.0,0.95,28.0,245.5,238.28,177.93
2016,7,3,16,0,12.0,217.0,1.0,28.0,225.0,218.28,163.52
2016,7,3,16,15,12.0,206.5,1.1,27.5,214.0,207.98,156.73
2016,7,3,16,30,12.0,196.0,1.2,27.0,203.0,197.69,149.81
2016,7,3,16,45,6.0,146.0,1.35,27.0,149.5,143.12,108.11
2016,7,3,17,0,0.0,96.0,1.5,27.0,96.0,89.81,66.49
2016,7,3,17,15,0.0,84.5,1.65,26.5,84.5,78.81,58.16
2016,7,3,17,30,0.0,73.0,1.8,26.0,73.0,67.93,49.73
2016,7,3,17,45,0.0,62.0,1.95,25.5,62.0,57.66,41.63
2016,7,3,18,0,0.0,51.0,2.1,25.0,51.0,47.39,33.4
2016,7,3,18,15,0.0,41.0,2.15,24.5,41.0,38.07,25.78
2016,7,3,18,30,0.0,31.0,2.2,24.0,31.0,28.76,18.04
2016,7,3,18,45,0.0,21.5,2.25,23.5,21.5,19.93,10.61
2016,7,3,19,0,0.0,12.0,2.3,23.0,12.0,11.11,3.15
2016,7,3,19,15,0.0,6.5,2.3,22.5,6.5,6.01,0.0
2016,7,3,19,30,0.0,1.0,2.3,22.0,1.0,0.95,0.0
2016,7,3,19,45,0.0,0.5,2.3,21.5,0.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.0,1.55,19.0,4.0,3.81,0.0
2016,7,4,5,30,0.0,8.0,1.6,19.0,8.0,7.41,0.0
2016,7,4,5,45,0.0,21.5,1.65,19.5,21.5,19.95,10.68
2016,7,4,6,0,0.0,35.0,1.7,20.0,35.0,32.51,22.26
2016,7,4,6,15,0.0,53.0,1.7,20.5,53.0,48.34,36.33
2016,7,4,6,30,0.0,71.0,1.7,21.0,71.0,63.98,50.07
2016,7,4,6,45,0.0,91.0,1.7,21.5,91.0,81.01,64.75
2016,7,4,7,0,0.0,111.0,1.7,22.0,111.0,97.86,78.95
2016,7,4,7,15,35.0,143.5,1.7,22.5,158.5,119.91,92.08
2016,7,4,7,30,70.0,176.0,1.7,23.0,206.0,151.76,114.99
2016,7,4,7,45,35.0,110.5,1.7,23.5,125.5,103.7,77.2
2016,7,4,8,0,0.0,45.0,1.7,24.0,45.0,41.84,28.51
2016,7,4,8,15,0.0,48.5,1.7,24.5,48.5,45.12,31.03
2016,7,4,8,30,0.0,52.0,1.7,25.0,52.0,48.4,33.48
2016,7,4,8,45,0.0,74.5,1.75,25.5,74.5,69.43,50.06
2016,7,4,9,0,0.0,97.0,1.8,26.0,97.0,90.44,66.36
2016,7,4,9,15,5.0,160.5,1.8,26.0,164.5,150.63,113.03
2016,7,4,9,30,10.0,224.0,1.8,26.0,232.0,210.97,158.82
2016,7,4,9,45,9.0,215.0,1.85,26.5,223.0,203.49,152.43
2016,7,4,10,0,8.0,206.0,1.9,27.0,214.0,195.67,146.03
2016,7,4,10,15,13.5,255.5,1.95,27.5,268.0,245.39,182.9
2016,7,4,10,30,19.0,305.0,2.0,28.0,322.0,295.88,219.5
2016,7,4,10,45,21.5,312.0,2.05,28.5,331.5,305.96,226.14
2016,7,4,11,0,24.0,319.0,2.1,29.0,341.0,317.4,233.91
2016,7,4,11,15,24.5,324.5,2.15,29.0,347.5,325.61,239.73
2016,7,4,11,30,25.0,330.0,2.2,29.0,354.0,333.84,245.6
2016,7,4,11,45,49.5,383.5,2.3,29.5,432.0,409.48,299.88
2016,7,4,12,0,74.0,437.0,2.4,30.0,510.0,487.33,354.26
2016,7,4,12,15,67.5,445.0,2.45,30.0,511.5,493.35,357.87
2016,7,4,12,30,61.0,453.0,2.5,30.0,513.0,498.91,361.56
2016,7,4,12,45,55.0,442.5,2.55,30.5,496.5,486.08,351.95
2016,7,4,13,0,49.0,432.0,2.6,31.0,480.0,472.54,341.96
2016,7,4,13,15,93.0,453.0,2.6,31.0,542.0,540.38,390.64
2016,7,4,13,30,137.0,474.0,2.6,31.0,604.0,619.26,445.53
2016,7,4,13,45,195.0,459.0,2.65,31.0,639.0,664.82,478.35
2016,7,4,14,0,253.0,444.0,2.7,31.0,674.0,720.17,517.49
2016,7,4,14,15,252.0,430.0,2.7,31.0,653.5,705.3,507.88
2016,7,4,14,30,251.0,416.0,2.7,31.0,633.0,689.09,497.86
2016,7,4,14,45,262.0,396.0,2.7,31.0,615.5,676.85,490.95
2016,7,4,15,0,273.0,376.0,2.7,31.0,598.0,662.88,482.86
2016,7,4,15,15,457.0,288.0,2.6,31.0,637.0,745.83,545.12
2016,7,4,15,30,641.0,200.0,2.5,31.0,676.0,811.31,593.8
2016,7,4,15,45,631.5,190.5,2.45,31.0,636.0,774.6,569.45
2016,7,4,16,0,622.0,181.0,2.4,31.0,596.0,736.18,544.48
2016,7,4,16,15,600.5,174.5,2.3,30.5,551.5,689.76,514.21
2016,7,4,16,30,579.0,168.0,2.2,30.0,507.0,642.91,483.09
2016,7,4,16,45,560.5,157.0,2.1,30.0,461.0,588.94,445.6
2016,7,4,17,0,542.0,146.0,2.0,30.0,415.0,539.7,410.64
2016,7,4,17,15,508.0,137.0,1.85,29.5,367.0,483.15,369.93
2016,7,4,17,30,474.0,128.0,1.7,29.0,319.0,428.62,329.65
2016,7,4,17,45,436.5,115.5,1.55,29.0,272.5,370.72,285.18
2016,7,4,18,0,399.0,103.0,1.4,29.0,226.0,315.86,241.94
2016,7,4,18,15,343.5,89.5,1.25,28.0,181.0,255.57,194.42
2016,7,4,18,30,288.0,76.0,1.1,27.0,136.0,200.9,150.18
2016,7,4,18,45,218.5,59.0,1.0,26.5,97.5,138.77,99.7
2016,7,4,19,0,149.0,42.0,0.9,26.0,59.0,90.14,59.86
2016,7,4,19,15,74.5,24.0,0.95,25.5,32.5,44.24,16.23
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,5.72,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,51.0,9.0,2.05,22.0,12.0,8.58,0.0
2016,7,5,5,30,102.0,18.0,2.2,22.0,24.0,14.17,0.0
2016,7,5,5,45,206.0,31.5,2.4,22.5,57.5,24.48,14.06
2016,7,5,6,0,310.0,45.0,2.6,23.0,91.0,34.4,23.5
2016,7,5,6,15,383.5,55.0,2.7,23.5,134.0,41.56,30.04
2016,7,5,6,30,457.0,65.0,2.8,24.0,177.0,47.5,35.33
2016,7,5,6,45,469.0,79.0,2.9,24.5,217.0,56.33,42.91
2016,7,5,7,0,481.0,93.0,3.0,25.0,257.0,65.06,50.24
2016,7,5,7,15,563.5,91.0,3.1,25.5,314.0,76.92,46.8
2016,7,5,7,30,646.0,89.0,3.2,26.0,371.0,117.67,64.77
2016,7,5,7,45,676.5,92.5,3.3,27.0,420.5,164.82,97.56
2016,7,5,8,0,707.0,96.0,3.4,28.0,470.0,219.63,140.85
2016,7,5,8,15,728.0,100.0,3.4,28.5,517.5,271.04,183.95
2016,7,5,8,30,749.0,104.0,3.4,29.0,565.0,324.44,228.87
2016,7,5,8,45,766.5,106.5,3.4,29.5,609.5,376.98,272.62
2016,7,5,9,0,784.0,109.0,3.4,30.0,654.0,430.63,316.11
2016,7,5,9,15,796.5,111.5,3.35,30.0,694.0,482.73,357.85
2016,7,5,9,30,809.0,114.0,3.3,30.0,734.0,537.47,400.23
2016,7,5,9,45,809.0,122.0,3.3,30.5,767.5,584.53,435.19
2016,7,5,10,0,809.0,130.0,3.3,31.0,801.0,632.65,469.69
2016,7,5,10,15,816.5,131.5,3.3,31.0,830.5,678.3,502.65
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,721.82,533.37
2016,7,5,10,45,829.0,135.0,3.35,31.5,883.5,762.34,559.19
2016,7,5,11,0,834.0,137.0,3.4,32.0,907.0,800.97,583.44
2016,7,5,11,15,837.5,138.0,3.4,32.0,923.5,835.38,605.63
2016,7,5,11,30,841.0,139.0,3.4,32.0,940.0,867.46,626.18
2016,7,5,11,45,479.0,313.0,3.45,32.5,770.0,741.92,536.5
2016,7,5,12,0,117.0,487.0,3.5,33.0,600.0,580.76,415.97
2016,7,5,12,15,480.0,314.5,3.5,33.0,781.0,775.76,560.17
2016,7,5,12,30,843.0,142.0,3.5,33.0,962.0,957.81,682.58
2016,7,5,12,45,440.0,274.5,3.5,33.0,702.5,720.54,521.5
2016,7,5,13,0,37.0,407.0,3.5,33.0,443.0,435.58,313.85
2016,7,5,13,15,243.5,404.0,3.5,33.0,634.0,660.6,477.24
2016,7,5,13,30,450.0,401.0,3.5,33.0,825.0,877.31,624.85
2016,7,5,13,45,241.5,385.5,3.5,33.0,612.5,646.38,466.08
2016,7,5,14,0,33.0,370.0,3.5,33.0,400.0,400.89,290.56
2016,7,5,14,15,95.0,398.0,3.45,33.0,481.0,492.76,358.58
2016,7,5,14,30,157.0,426.0,3.4,33.0,562.0,595.87,431.57
2016,7,5,14,45,452.5,291.0,3.35,33.0,662.0,761.62,553.67
2016,7,5,15,0,748.0,156.0,3.3,33.0,762.0,890.44,643.49
2016,7,5,15,15,485.5,251.0,3.25,32.5,637.0,733.35,536.51
2016,7,5,15,30,223.0,346.0,3.2,32.0,512.0,564.14,415.13
2016,7,5,15,45,111.5,183.0,3.2,32.0,266.0,287.05,216.01
2016,7,5,16,0,0.0,20.0,3.2,32.0,20.0,18.6,8.92
2016,7,5,16,15,0.0,40.5,3.1,31.5,40.5,37.68,24.07
2016,7,5,16,30,0.0,61.0,3.0,31.0,61.0,56.78,39.25
2016,7,5,16,45,0.0,48.5,2.95,31.0,48.5,45.11,30.17
2016,7,5,17,0,0.0,36.0,2.9,31.0,36.0,33.45,21.04
2016,7,5,17,15,0.0,42.5,2.65,30.5,42.5,39.49,26.01
2016,7,5,17,30,0.0,49.0,2.4,30.0,49.0,45.53,31.02
2016,7,5,17,45,0.0,41.5,2.2,29.5,41.5,38.54,25.55
2016,7,5,18,0,0.0,34.0,2.0,29.0,34.0,31.55,20.0
2016,7,5,18,15,0.0,27.5,1.9,28.5,27.5,25.51,15.12
2016,7,5,18,30,0.0,21.0,1.8,28.0,21.0,19.46,10.15
2016,7,5,18,45,0.0,15.0,1.7,27.5,15.0,13.89,5.51
2016,7,5,19,0,0.0,9.0,1.6,27.0,9.0,8.33,0.84
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,4.62,0.0
2016,7,5,19,30,0.0,1.0,1.8,26.0,1.0,0.95,0.0
2016,7,5,19,45,0.0,0.5,1.9,26.0,0.5,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,41.5,9.0,1.55,21.0,11.0,8.58,0.0
2016,7,6,5,30,83.0,18.0,1.7,21.0,22.0,14.19,0.0
2016,7,6,5,45,184.5,32.5,1.85,21.5,55.0,25.31,14.71
2016,7,6,6,0,286.0,47.0,2.0,22.0,88.0,36.0,24.95
2016,7,6,6,15,360.0,57.5,2.05,22.5,131.0,43.1,31.49
2016,7,6,6,30,434.0,68.0,2.1,23.0,174.0,50.2,37.81
2016,7,6,6,45,492.5,75.0,2.15,24.0,221.5,53.09,40.22
2016,7,6,7,0,551.0,82.0,2.2,25.0,269.0,55.84,42.37
2016,7,6,7,15,589.0,88.0,2.2,25.5,318.0,74.58,44.83
2016,7,6,7,30,627.0,94.0,2.2,26.0,367.0,119.17,66.78
2016,7,6,7,45,657.0,98.5,2.25,26.5,416.0,165.96,99.3
2016,7,6,8,0,687.0,103.0,2.3,27.0,465.0,216.18,139.08
2016,7,6,8,15,709.0,107.0,2.25,27.5,512.5,267.15,181.58
2016,7,6,8,30,731.0,111.0,2.2,28.0,560.0,324.02,228.72
2016,7,6,8,45,746.0,115.0,2.15,28.5,603.5,375.98,271.57
2016,7,6,9,0,761.0,119.0,2.1,29.0,647.0,428.83,313.89
2016,7,6,9,15,774.0,122.0,2.1,29.0,687.0,480.48,354.82
2016,7,6,9,30,787.0,125.0,2.1,29.0,727.0,532.32,394.72
2016,7,6,9,45,793.5,129.0,2.1,29.5,761.5,581.2,430.5
2016,7,6,10,0,800.0,133.0,2.1,30.0,796.0,629.18,464.5
2016,7,6,10,15,807.5,135.0,2.15,30.0,825.5,674.91,497.24
2016,7,6,10,30,815.0,137.0,2.2,30.0,855.0,718.46,527.85
2016,7,6,10,45,815.0,142.0,2.25,30.5,877.0,757.54,552.47
2016,7,6,11,0,815.0,147.0,2.3,31.0,899.0,797.39,577.25
2016,7,6,11,15,818.5,148.0,2.3,31.0,915.5,828.25,596.71
2016,7,6,11,30,822.0,149.0,2.3,31.0,932.0,859.85,616.62
2016,7,6,11,45,822.5,151.0,2.3,31.0,941.0,887.28,633.74
2016,7,6,12,0,823.0,153.0,2.3,31.0,950.0,912.09,649.16
2016,7,6,12,15,522.5,322.0,2.3,31.0,828.5,823.35,587.63
2016,7,6,12,30,222.0,491.0,2.3,31.0,707.0,699.49,497.54
2016,7,6,12,45,119.5,401.5,2.35,31.0,518.0,517.17,373.79
2016,7,6,13,0,17.0,312.0,2.4,31.0,329.0,313.19,228.1
2016,7,6,13,15,135.0,388.5,2.4,31.0,516.5,527.14,383.96
2016,7,6,13,30,253.0,465.0,2.4,31.0,704.0,736.81,526.89
2016,7,6,13,45,175.0,453.5,2.4,31.0,617.0,639.33,458.85
2016,7,6,14,0,97.0,442.0,2.4,31.0,530.0,539.67,389.75
2016,7,6,14,15,470.0,278.5,2.4,31.0,686.5,774.95,562.29
2016,7,6,14,30,843.0,115.0,2.4,31.0,843.0,955.27,682.12
2016,7,6,14,45,649.5,212.0,2.4,31.0,760.0,873.3,628.71
2016,7,6,15,0,456.0,309.0,2.4,31.0,677.0,776.66,561.61
2016,7,6,15,15,633.0,207.0,2.35,30.5,692.0,827.98,603.59
2016,7,6,15,30,810.0,105.0,2.3,30.0,707.0,849.97,619.8
2016,7,6,15,45,796.0,103.0,2.25,30.0,665.5,819.1,600.2
2016,7,6,16,0,782.0,101.0,2.2,30.0,624.0,779.88,575.35
2016,7,6,16,15,765.0,98.0,2.1,30.0,578.5,735.53,546.51
2016,7,6,16,30,748.0,95.0,2.0,30.0,533.0,690.04,516.62
2016,7,6,16,45,724.0,92.0,1.95,30.0,485.0,638.65,482.49
2016,7,6,17,0,700.0,89.0,1.9,30.0,437.0,587.26,446.73
2016,7,6,17,15,670.5,84.5,1.7,29.5,387.5,532.77,407.4
2016,7,6,17,30,641.0,80.0,1.5,29.0,338.0,477.77,366.63
2016,7,6,17,45,599.5,74.5,1.35,28.5,289.0,416.74,320.31
2016,7,6,18,0,558.0,69.0,1.2,28.0,240.0,358.79,274.86
2016,7,6,18,15,500.5,61.5,1.1,27.5,193.5,295.18,223.88
2016,7,6,18,30,443.0,54.0,1.0,27.0,147.0,237.08,175.88
2016,7,6,18,45,359.0,44.0,0.95,26.5,106.0,173.77,123.74
2016,7,6,19,0,275.0,34.0,0.9,26.0,65.0,119.77,78.66
2016,7,6,19,15,137.5,17.0,0.9,25.5,32.5,51.68,17.58
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,2.5,1.6,21.5,2.5,2.38,0.0
2016,7,7,5,30,0.0,5.0,1.7,22.0,5.0,4.62,0.0
2016,7,7,5,45,0.0,14.0,1.85,22.5,14.0,12.97,4.7
2016,7,7,6,0,0.0,23.0,2.0,23.0,23.0,21.33,12.43
2016,7,7,6,15,0.0,35.0,1.95,23.5,35.0,32.5,22.28
2016,7,7,6,30,0.0,47.0,1.9,24.0,47.0,43.68,32.05
2016,7,7,6,45,0.0,60.0,1.9,24.5,60.0,55.78,42.44
2016,7,7,7,0,0.0,73.0,1.9,25.0,73.0,67.41,52.23
2016,7,7,7,15,0.0,70.5,2.05,25.5,70.5,65.6,48.01
2016,7,7,7,30,0.0,68.0,2.2,26.0,68.0,63.27,45.87
2016,7,7,7,45,0.0,81.5,2.35,26.5,81.5,75.89,55.74
2016,7,7,8,0,0.0,95.0,2.5,27.0,95.0,88.2,65.2
2016,7,7,8,15,7.5,152.5,2.65,27.0,157.0,140.82,106.16
2016,7,7,8,30,15.0,210.0,2.8,27.0,219.0,193.71,146.63
2016,7,7,8,45,114.0,263.5,2.95,27.5,342.0,268.46,201.54
2016,7,7,9,0,213.0,317.0,3.1,28.0,465.0,363.68,271.66
2016,7,7,9,15,490.5,227.5,3.1,28.0,595.0,431.74,322.74
2016,7,7,9,30,768.0,138.0,3.1,28.0,725.0,533.15,399.69
2016,7,7,9,45,804.5,125.0,3.15,28.5,767.0,583.55,437.48
2016,7,7,10,0,841.0,112.0,3.2,29.0,809.0,636.97,476.71
2016,7,7,10,15,848.0,113.5,3.2,29.5,838.5,682.91,509.12
2016,7,7,10,30,855.0,115.0,3.2,30.0,868.0,727.41,538.97
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.5,768.6,565.03
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,807.86,589.45
2016,7,7,11,15,870.0,117.0,3.25,31.0,931.5,842.97,612.33
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,875.63,633.52
2016,7,7,11,45,545.5,303.5,3.4,31.5,824.0,792.65,573.68
2016,7,7,12,0,218.0,489.0,3.5,32.0,700.0,676.22,485.16
2016,7,7,12,15,117.5,397.0,3.6,32.0,510.5,500.71,363.84
2016,7,7,12,30,17.0,305.0,3.7,32.0,321.0,304.86,222.31
2016,7,7,12,45,15.0,280.5,3.8,32.0,295.0,280.22,204.98
2016,7,7,13,0,13.0,256.0,3.9,32.0,269.0,255.28,186.88
2016,7,7,13,15,14.5,275.5,4.0,32.0,289.5,276.02,202.27
2016,7,7,13,30,16.0,295.0,4.1,32.0,310.0,296.9,217.66
2016,7,7,13,45,46.5,363.0,4.2,32.0,406.0,406.09,297.69
2016,7,7,14,0,77.0,431.0,4.3,32.0,502.0,508.29,370.88
2016,7,7,14,15,56.0,392.5,4.3,31.5,443.0,448.51,328.79
2016,7,7,14,30,35.0,354.0,4.3,31.0,384.0,388.58,286.41
2016,7,7,14,45,99.0,372.5,4.3,30.5,454.0,470.86,349.18
2016,7,7,15,0,163.0,391.0,4.3,30.0,524.0,563.34,417.83
2016,7,7,15,15,81.5,260.0,4.15,29.5,326.5,345.89,260.09
2016,7,7,15,30,0.0,129.0,4.0,29.0,129.0,121.2,88.97
2016,7,7,15,45,0.0,115.0,3.85,28.5,115.0,107.77,79.16
2016,7,7,16,0,0.0,101.0,3.7,28.0,101.0,94.35,69.05
2016,7,7,16,15,0.0,104.5,3.55,27.5,104.5,97.73,72.07
2016,7,7,16,30,0.0,108.0,3.4,27.0,108.0,101.18,75.17
2016,7,7,16,45,31.0,154.5,3.3,27.0,170.0,175.87,135.13
2016,7,7,17,0,62.0,201.0,3.2,27.0,232.0,247.12,191.36
2016,7,7,17,15,47.0,175.0,3.05,26.5,197.0,207.94,161.19
2016,7,7,17,30,32.0,149.0,2.9,26.0,162.0,170.02,131.77
2016,7,7,17,45,26.5,128.5,2.8,26.0,138.5,144.65,111.78
2016,7,7,18,0,21.0,108.0,2.7,26.0,115.0,115.08,88.08
2016,7,7,18,15,12.0,88.5,2.7,25.5,92.5,91.11,68.72
2016,7,7,18,30,3.0,69.0,2.7,25.0,70.0,68.01,49.81
2016,7,7,18,45,1.5,50.0,2.75,25.0,50.5,48.68,33.63
2016,7,7,19,0,0.0,31.0,2.8,25.0,31.0,29.29,17.25
2016,7,7,19,15,0.0,15.5,2.85,24.5,15.5,14.38,1.56
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,50.5,8.5,1.55,20.0,11.0,8.1,0.0
2016,7,8,5,30,101.0,17.0,1.7,20.0,22.0,13.42,0.0
2016,7,8,5,45,201.0,30.5,1.85,20.5,54.5,23.76,13.33
2016,7,8,6,0,301.0,44.0,2.0,21.0,87.0,33.71,23.07
2016,7,8,6,15,376.5,54.0,2.1,21.5,129.5,40.94,29.75
2016,7,8,6,30,452.0,64.0,2.2,22.0,172.0,46.92,35.13
2016,7,8,6,45,502.0,72.0,2.3,22.5,219.0,50.8,38.5
2016,7,8,7,0,552.0,80.0,2.4,23.0,266.0,54.43,41.53
2016,7,8,7,15,591.0,86.0,2.6,23.5,315.5,71.59,43.6
2016,7,8,7,30,630.0,92.0,2.8,24.0,365.0,116.35,65.29
2016,7,8,7,45,655.5,98.5,3.0,25.0,413.5,164.24,98.76
2016,7,8,8,0,681.0,105.0,3.2,26.0,462.0,215.09,139.19
2016,7,8,8,15,703.5,109.0,3.2,26.5,509.5,265.9,181.88
2016,7,8,8,30,726.0,113.0,3.2,27.0,557.0,322.77,229.53
2016,7,8,8,45,739.0,119.0,3.25,28.0,601.0,375.52,273.11
2016,7,8,9,0,752.0,125.0,3.3,29.0,645.0,428.97,315.94
2016,7,8,9,15,765.5,128.0,3.25,29.0,685.5,480.5,357.23
2016,7,8,9,30,779.0,131.0,3.2,29.0,726.0,532.29,397.56
2016,7,8,9,45,791.0,132.0,3.2,29.5,761.5,581.43,434.19
2016,7,8,10,0,803.0,133.0,3.2,30.0,797.0,630.18,469.44
2016,7,8,10,15,810.5,135.0,3.2,30.0,827.0,676.15,502.72
2016,7,8,10,30,818.0,137.0,3.2,30.0,857.0,719.93,533.78
2016,7,8,10,45,820.0,141.0,3.2,30.5,879.5,759.88,559.19
2016,7,8,11,0,822.0,145.0,3.2,31.0,902.0,797.75,582.76
2016,7,8,11,15,825.5,146.0,3.2,31.0,918.5,831.95,604.83
2016,7,8,11,30,829.0,147.0,3.2,31.0,935.0,863.86,625.3
2016,7,8,11,45,827.5,150.0,3.25,31.0,943.5,890.7,642.67
2016,7,8,12,0,826.0,153.0,3.3,31.0,952.0,914.8,658.29
2016,7,8,12,15,826.0,153.0,3.3,31.0,954.0,934.76,670.94
2016,7,8,12,30,826.0,153.0,3.3,31.0,956.0,951.9,681.84
2016,7,8,12,45,523.0,319.0,3.3,31.0,827.0,846.83,609.44
2016,7,8,13,0,220.0,485.0,3.3,31.0,698.0,705.24,506.18
2016,7,8,13,15,499.5,331.0,3.25,31.0,804.5,852.43,614.39
2016,7,8,13,30,779.0,177.0,3.2,31.0,911.0,977.32,699.14
2016,7,8,13,45,772.0,176.5,3.15,31.0,891.5,971.85,694.76
2016,7,8,14,0,765.0,176.0,3.1,31.0,872.0,963.28,689.57
2016,7,8,14,15,757.5,174.0,3.0,31.0,846.5,949.65,680.88
2016,7,8,14,30,750.0,172.0,2.9,31.0,821.0,933.09,670.44
2016,7,8,14,45,479.5,280.0,2.85,31.0,689.0,776.94,564.57
2016,7,8,15,0,209.0,388.0,2.8,31.0,557.0,603.89,440.58
2016,7,8,15,15,463.5,271.0,2.65,31.0,622.0,735.1,539.2
2016,7,8,15,30,718.0,154.0,2.5,31.0,687.0,832.27,607.91
2016,7,8,15,45,710.5,146.0,2.4,31.0,647.0,796.51,584.0
2016,7,8,16,0,703.0,138.0,2.3,31.0,607.0,758.71,559.68
2016,7,8,16,15,683.0,134.0,2.15,30.5,562.0,713.49,530.89
2016,7,8,16,30,663.0,130.0,2.0,30.0,517.0,667.56,501.11
2016,7,8,16,45,641.5,123.0,1.95,30.0,470.5,616.79,466.11
2016,7,8,17,0,620.0,116.0,1.9,30.0,424.0,566.0,430.34
2016,7,8,17,15,586.5,109.5,1.75,29.5,375.0,508.45,389.04
2016,7,8,17,30,553.0,103.0,1.6,29.0,326.0,452.6,347.85
2016,7,8,17,45,508.5,95.0,1.5,28.5,278.0,391.27,301.47
2016,7,8,18,0,464.0,87.0,1.4,28.0,230.0,330.13,253.87
2016,7,8,18,15,404.0,77.0,1.4,27.5,184.5,268.22,204.46
2016,7,8,18,30,344.0,67.0,1.4,27.0,139.0,212.36,158.6
2016,7,8,18,45,265.5,53.0,1.45,26.5,99.5,152.52,109.52
2016,7,8,19,0,187.0,39.0,1.5,26.0,60.0,101.57,67.33
2016,7,8,19,15,93.5,19.5,1.5,25.5,30.0,45.85,14.3
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,10.0,1.75,20.0,10.0,9.53,0.0
2016,7,9,5,30,0.0,20.0,1.9,20.0,20.0,17.89,0.0
2016,7,9,5,45,145.5,32.5,2.05,20.5,53.0,25.38,14.47
2016,7,9,6,0,291.0,45.0,2.2,21.0,86.0,34.54,23.74
2016,7,9,6,15,366.5,56.0,2.25,21.5,129.0,42.08,30.71
2016,7,9,6,30,442.0,67.0,2.3,22.0,172.0,49.66,37.49
2016,7,9,6,45,450.5,80.5,2.35,22.5,210.0,57.87,44.6
2016,7,9,7,0,459.0,94.0,2.4,23.0,248.0,65.95,51.43
2016,7,9,7,15,334.0,133.5,2.45,23.5,255.5,107.6,77.37
2016,7,9,7,30,209.0,173.0,2.5,24.0,263.0,154.62,111.92
2016,7,9,7,45,252.5,191.0,2.55,24.5,313.5,184.49,131.9
2016,7,9,8,0,296.0,209.0,2.6,25.0,364.0,225.56,162.35
2016,7,9,8,15,293.0,233.0,2.6,25.5,399.0,264.38,193.47
2016,7,9,8,30,290.0,257.0,2.6,26.0,434.0,303.08,224.27
2016,7,9,8,45,372.5,253.5,2.65,27.0,499.0,351.36,260.07
2016,7,9,9,0,455.0,250.0,2.7,28.0,564.0,404.46,299.68
2016,7,9,9,15,629.5,183.0,2.75,28.0,646.5,459.33,342.19
2016,7,9,9,30,804.0,116.0,2.8,28.0,729.0,531.76,398.16
2016,7,9,9,45,594.0,233.0,2.85,28.5,698.0,553.18,412.31
2016,7,9,10,0,384.0,350.0,2.9,29.0,667.0,556.34,411.49
2016,7,9,10,15,332.5,384.0,2.95,29.0,666.0,573.25,422.89
2016,7,9,10,30,281.0,418.0,3.0,29.0,665.0,585.39,430.39
2016,7,9,10,45,338.0,406.5,3.05,29.5,712.0,635.1,465.38
2016,7,9,11,0,395.0,395.0,3.1,30.0,759.0,688.02,501.91
2016,7,9,11,15,393.0,404.5,3.1,30.0,772.0,713.71,518.92
2016,7,9,11,30,391.0,414.0,3.1,30.0,785.0,738.25,535.15
2016,7,9,11,45,386.0,421.0,3.15,30.0,791.0,756.51,547.28
2016,7,9,12,0,381.0,428.0,3.2,30.0,797.0,773.29,558.42
2016,7,9,12,15,369.5,435.0,3.2,30.0,794.0,782.42,564.07
2016,7,9,12,30,358.0,442.0,3.2,30.0,791.0,789.73,568.58
2016,7,9,12,45,385.0,429.0,3.2,30.0,802.0,813.11,585.05
2016,7,9,13,0,412.0,416.0,3.2,30.0,813.0,842.21,605.01
2016,7,9,13,15,426.5,407.5,3.2,30.0,814.0,855.66,614.4
2016,7,9,13,30,441.0,399.0,3.2,30.0,815.0,867.11,622.64
2016,7,9,13,45,443.0,386.5,3.2,30.0,797.0,859.84,618.54
2016,7,9,14,0,445.0,374.0,3.2,30.0,779.0,850.31,613.15
2016,7,9,14,15,633.0,257.0,3.15,30.0,814.0,918.45,664.64
2016,7,9,14,30,821.0,140.0,3.1,30.0,849.0,969.31,698.35
2016,7,9,14,45,821.0,133.0,3.1,30.5,819.0,950.6,685.45
2016,7,9,15,0,821.0,126.0,3.1,31.0,789.0,928.65,671.1
2016,7,9,15,15,810.5,123.5,3.05,31.0,751.5,898.8,652.66
2016,7,9,15,30,800.0,121.0,3.0,31.0,714.0,866.49,632.6
2016,7,9,15,45,661.5,167.0,2.95,31.0,638.0,777.32,574.14
2016,7,9,16,0,523.0,213.0,2.9,31.0,562.0,684.37,509.43
2016,7,9,16,15,635.0,158.5,2.8,30.5,551.0,702.15,526.64
2016,7,9,16,30,747.0,104.0,2.7,30.0,540.0,700.39,527.94
2016,7,9,16,45,725.5,99.0,2.65,30.0,491.5,648.52,492.86
2016,7,9,17,0,704.0,94.0,2.6,30.0,443.0,598.48,457.57
2016,7,9,17,15,673.5,89.5,2.35,29.5,393.0,541.36,416.06
2016,7,9,17,30,643.0,85.0,2.1,29.0,343.0,485.5,374.36
2016,7,9,17,45,602.0,78.5,1.85,28.5,293.5,423.36,326.72
2016,7,9,18,0,561.0,72.0,1.6,28.0,244.0,364.24,279.96
2016,7,9,18,15,502.5,64.0,1.5,27.0,196.5,299.34,228.21
2016,7,9,18,30,444.0,56.0,1.4,26.0,149.0,240.04,179.3
2016,7,9,18,45,359.5,45.5,1.35,25.0,107.0,175.84,126.25
2016,7,9,19,0,275.0,35.0,1.3,24.0,65.0,121.01,80.08
2016,7,9,19,15,137.5,17.5,1.35,23.5,32.5,52.28,15.61
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.0,1.2,19.5,9.0,8.58,0.0
2016,7,10,5,30,0.0,18.0,1.4,20.0,18.0,16.28,0.0
2016,7,10,5,45,117.0,33.0,1.65,20.5,49.5,27.03,15.62
2016,7,10,6,0,234.0,48.0,1.9,21.0,81.0,36.91,25.72
2016,7,10,6,15,299.0,62.0,1.9,21.5,122.0,46.7,34.67
2016,7,10,6,30,364.0,76.0,1.9,22.0,163.0,56.05,42.99
2016,7,10,6,45,430.5,81.5,1.9,22.5,208.0,58.61,45.24
2016,7,10,7,0,497.0,87.0,1.9,23.0,253.0,60.19,46.48
2016,7,10,7,15,557.5,94.5,1.95,23.5,310.5,76.05,48.62
2016,7,10,7,30,618.0,102.0,2.0,24.0,368.0,121.79,70.39
2016,7,10,7,45,648.5,107.5,2.05,25.0,418.0,168.96,102.63
2016,7,10,8,0,679.0,113.0,2.1,26.0,468.0,219.69,142.32
2016,7,10,8,15,702.0,118.0,2.05,26.0,516.0,271.44,185.64
2016,7,10,8,30,725.0,123.0,2.0,26.0,564.0,325.47,231.14
2016,7,10,8,45,743.0,126.5,2.0,26.5,609.5,382.24,277.76
2016,7,10,9,0,761.0,130.0,2.0,27.0,655.0,435.97,320.97
2016,7,10,9,15,774.5,133.5,1.95,27.0,696.0,488.53,362.61
2016,7,10,9,30,788.0,137.0,1.9,27.0,737.0,541.36,403.15
2016,7,10,9,45,798.0,139.5,1.9,27.5,773.0,591.27,439.77
2016,7,10,10,0,808.0,142.0,1.9,28.0,809.0,640.61,474.8
2016,7,10,10,15,816.0,144.5,1.85,28.0,839.0,687.79,507.96
2016,7,10,10,30,824.0,147.0,1.8,28.0,869.0,733.75,539.41
2016,7,10,10,45,664.0,258.0,1.75,28.5,851.0,749.91,544.84
2016,7,10,11,0,504.0,369.0,1.7,29.0,833.0,752.89,540.99
2016,7,10,11,15,479.5,386.5,1.7,29.0,835.0,771.32,552.45
2016,7,10,11,30,455.0,404.0,1.7,29.0,837.0,786.92,561.75
2016,7,10,11,45,444.0,411.0,1.7,29.5,837.0,802.28,570.14
2016,7,10,12,0,433.0,418.0,1.7,30.0,837.0,815.63,577.12
2016,7,10,12,15,433.0,420.0,1.65,30.0,839.5,832.66,587.43
2016,7,10,12,30,433.0,422.0,1.6,30.0,842.0,847.97,596.54
2016,7,10,12,45,451.5,418.0,1.6,30.5,854.0,873.82,612.09
2016,7,10,13,0,470.0,414.0,1.6,31.0,866.0,898.04,626.38
2016,7,10,13,15,437.5,408.5,1.55,31.0,825.5,867.86,606.47
2016,7,10,13,30,405.0,403.0,1.5,31.0,785.0,835.13,585.42
2016,7,10,13,45,413.5,390.0,1.5,31.0,773.0,833.95,585.86
2016,7,10,14,0,422.0,377.0,1.5,31.0,761.0,830.58,584.67
2016,7,10,14,15,467.0,352.0,1.45,31.0,765.5,849.02,597.86
2016,7,10,14,30,512.0,327.0,1.4,31.0,770.0,864.15,608.71
2016,7,10,14,45,530.5,303.0,1.35,31.0,746.0,850.94,601.27
2016,7,10,15,0,549.0,279.0,1.3,31.0,722.0,834.6,592.18
2016,7,10,15,15,533.0,265.5,1.25,30.5,678.5,794.22,568.01
2016,7,10,15,30,517.0,252.0,1.2,30.0,635.0,752.45,542.83
2016,7,10,15,45,638.5,184.0,1.15,30.0,628.5,775.88,562.42
2016,7,10,16,0,760.0,116.0,1.1,30.0,622.0,779.65,565.49
2016,7,10,16,15,741.0,112.5,1.0,30.0,576.0,733.85,535.68
2016,7,10,16,30,722.0,109.0,0.9,30.0,530.0,687.09,505.45
2016,7,10,16,45,694.5,105.5,0.85,30.0,481.0,635.99,472.2
2016,7,10,17,0,667.0,102.0,0.8,30.0,432.0,582.81,435.65
2016,7,10,17,15,635.0,96.5,0.7,29.5,382.5,525.22,395.45
2016,7,10,17,30,603.0,91.0,0.6,29.0,333.0,469.12,355.08
2016,7,10,17,45,557.0,84.5,0.55,29.0,283.5,406.21,308.11
2016,7,10,18,0,511.0,78.0,0.5,29.0,234.0,346.89,262.35
2016,7,10,18,15,451.0,69.5,0.4,28.5,188.0,283.32,212.38
2016,7,10,18,30,391.0,61.0,0.3,28.0,142.0,223.31,163.94
2016,7,10,18,45,305.5,49.0,0.25,28.0,101.5,160.81,113.31
2016,7,10,19,0,220.0,37.0,0.2,28.0,61.0,108.03,70.04
2016,7,10,19,15,110.0,18.5,0.3,27.0,30.5,47.88,12.8
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,26.5,7.5,1.25,19.5,8.5,7.15,0.0
2016,7,11,5,30,53.0,15.0,1.4,20.0,17.0,14.3,0.0
2016,7,11,5,45,145.0,31.0,1.55,20.5,48.5,24.23,13.25
2016,7,11,6,0,237.0,47.0,1.7,21.0,80.0,36.16,25.06
2016,7,11,6,15,311.5,59.5,1.65,21.0,121.5,44.81,33.11
2016,7,11,6,30,386.0,72.0,1.6,21.0,163.0,53.09,40.61
2016,7,11,6,45,443.5,81.5,1.6,21.5,210.0,58.71,45.52
2016,7,11,7,0,501.0,91.0,1.6,22.0,257.0,63.68,49.69
2016,7,11,7,15,541.5,98.0,1.6,23.0,306.0,77.84,50.83
2016,7,11,7,30,582.0,105.0,1.6,24.0,355.0,120.59,70.88
2016,7,11,7,45,613.5,111.0,1.65,25.0,404.0,166.2,101.84
2016,7,11,8,0,645.0,117.0,1.7,26.0,453.0,215.52,140.15
2016,7,11,8,15,668.5,121.5,1.65,26.5,500.0,265.07,181.05
2016,7,11,8,30,692.0,126.0,1.6,27.0,547.0,316.98,224.03
2016,7,11,8,45,710.0,130.5,1.6,27.5,591.5,368.99,266.64
2016,7,11,9,0,728.0,135.0,1.6,28.0,636.0,422.3,309.08
2016,7,11,9,15,742.5,138.5,1.55,28.0,676.5,477.07,351.76
2016,7,11,9,30,757.0,142.0,1.5,28.0,717.0,528.83,391.01
2016,7,11,9,45,636.5,221.0,1.45,28.5,721.0,566.77,416.81
2016,7,11,10,0,516.0,300.0,1.4,29.0,725.0,594.71,433.87
2016,7,11,10,15,476.5,326.5,1.3,29.0,731.0,619.47,449.79
2016,7,11,10,30,437.0,353.0,1.2,29.0,737.0,639.96,462.16
2016,7,11,10,45,377.0,392.5,1.2,29.5,730.0,652.14,467.88
2016,7,11,11,0,317.0,432.0,1.2,30.0,723.0,659.25,469.93
2016,7,11,11,15,564.5,295.5,1.15,30.0,826.0,757.8,540.57
2016,7,11,11,30,812.0,159.0,1.1,30.0,929.0,864.97,610.7
2016,7,11,11,45,599.0,292.0,1.1,30.5,863.5,829.13,582.88
2016,7,11,12,0,386.0,425.0,1.1,31.0,798.0,775.21,541.66
2016,7,11,12,15,327.0,452.0,1.05,31.0,768.5,758.95,529.65
2016,7,11,12,30,268.0,479.0,1.0,31.0,739.0,739.47,515.1
2016,7,11,12,45,150.0,435.5,1.0,31.0,581.5,581.42,410.68
2016,7,11,13,0,32.0,392.0,1.0,31.0,424.0,415.95,296.99
2016,7,11,13,15,63.5,426.0,0.95,31.0,487.0,484.01,345.48
2016,7,11,13,30,95.0,460.0,0.9,31.0,550.0,552.89,391.84
2016,7,11,13,45,273.0,415.5,0.9,31.0,665.5,710.15,499.94
2016,7,11,14,0,451.0,371.0,0.9,31.0,781.0,853.82,593.88
2016,7,11,14,15,329.0,396.5,0.85,30.5,691.0,748.11,523.91
2016,7,11,14,30,207.0,422.0,0.8,30.0,601.0,641.8,454.13
2016,7,11,14,45,462.5,299.0,0.8,30.0,678.0,781.3,553.89
2016,7,11,15,0,718.0,176.0,0.8,30.0,755.0,890.3,626.3
2016,7,11,15,15,407.0,258.5,0.8,30.0,583.5,670.37,480.81
2016,7,11,15,30,96.0,341.0,0.8,30.0,412.0,433.68,314.95
2016,7,11,15,45,317.5,274.0,0.8,30.0,489.0,576.2,422.11
2016,7,11,16,0,539.0,207.0,0.8,30.0,566.0,691.89,504.15
2016,7,11,16,15,276.0,202.0,0.8,29.5,385.5,444.22,331.05
2016,7,11,16,30,13.0,197.0,0.8,29.0,205.0,199.75,148.86
2016,7,11,16,45,170.0,192.5,0.8,29.0,277.5,326.66,249.21
2016,7,11,17,0,327.0,188.0,0.8,29.0,350.0,431.61,327.82
2016,7,11,17,15,192.0,172.0,0.8,28.5,264.5,305.17,233.35
2016,7,11,17,30,57.0,156.0,0.8,28.0,179.0,192.85,147.43
2016,7,11,17,45,48.0,135.0,0.8,28.0,152.5,163.83,125.4
2016,7,11,18,0,39.0,114.0,0.8,28.0,126.0,135.61,103.23
2016,7,11,18,15,28.0,92.5,0.75,27.5,100.5,106.78,80.33
2016,7,11,18,30,17.0,71.0,0.7,27.0,75.0,78.96,57.85
2016,7,11,18,45,8.5,51.0,0.65,26.5,53.0,52.24,36.01
2016,7,11,19,0,0.0,31.0,0.6,26.0,31.0,29.46,17.19
2016,7,11,19,15,0.0,15.5,0.6,25.5,15.5,14.38,0.21
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
