Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,5.0,0.55,21.5,5.0,4.77,0.0
2016,7,12,5,30,0.0,10.0,0.6,22.0,10.0,9.53,0.0
2016,7,12,5,45,20.5,28.0,0.65,22.5,31.0,25.1,13.59
2016,7,12,6,0,41.0,46.0,0.7,23.0,52.0,40.21,28.22
2016,7,12,6,15,64.0,67.0,0.75,23.5,80.0,55.14,41.5
2016,7,12,6,30,87.0,88.0,0.8,24.0,108.0,71.04,55.36
2016,7,12,6,45,108.0,108.5,0.85,24.5,140.0,86.18,68.25
2016,7,12,7,0,129.0,129.0,0.9,25.0,172.0,100.9,80.47
2016,7,12,7,15,352.0,117.5,0.95,25.5,261.5,88.49,61.73
2016,7,12,7,30,575.0,106.0,1.0,26.0,351.0,120.15,70.26
2016,7,12,7,45,609.0,110.5,1.1,26.5,400.0,164.49,99.9
2016,7,12,8,0,643.0,115.0,1.2,27.0,449.0,212.82,137.22
2016,7,12,8,15,667.0,120.0,1.2,27.0,496.5,262.8,178.47
2016,7,12,8,30,691.0,125.0,1.2,27.0,544.0,315.21,222.0
2016,7,12,8,45,713.0,127.0,1.3,27.5,589.0,366.56,264.1
2016,7,12,9,0,735.0,129.0,1.4,28.0,634.0,422.9,308.86
2016,7,12,9,15,547.0,226.0,1.4,28.5,615.0,455.74,334.89
2016,7,12,9,30,359.0,323.0,1.4,29.0,596.0,472.85,346.76
2016,7,12,9,45,585.0,224.5,1.45,29.5,694.5,539.59,396.52
2016,7,12,10,0,811.0,126.0,1.5,30.0,793.0,628.17,460.98
2016,7,12,10,15,490.0,279.5,1.5,30.0,687.0,587.17,428.14
2016,7,12,10,30,169.0,433.0,1.5,30.0,581.0,518.33,374.67
2016,7,12,10,45,504.5,282.0,1.5,30.0,741.5,650.46,473.11
2016,7,12,11,0,840.0,131.0,1.5,30.0,902.0,798.79,575.11
2016,7,12,11,15,844.0,132.0,1.55,30.0,919.5,834.17,596.49
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,867.22,617.42
2016,7,12,11,45,554.5,305.0,1.65,30.5,833.0,802.28,570.95
2016,7,12,12,0,261.0,477.0,1.7,31.0,729.0,709.71,501.72
2016,7,12,12,15,558.5,305.0,1.7,31.0,846.0,840.74,596.73
2016,7,12,12,30,856.0,133.0,1.7,31.0,963.0,962.32,675.0
2016,7,12,12,45,532.0,309.0,1.75,31.0,824.5,846.31,598.07
2016,7,12,13,0,208.0,485.0,1.8,31.0,686.0,693.92,490.71
2016,7,12,13,15,531.5,306.0,1.8,31.0,808.5,859.95,610.42
2016,7,12,13,30,855.0,127.0,1.8,31.0,931.0,994.77,697.04
2016,7,12,13,45,852.0,125.0,1.85,31.0,912.0,991.37,694.62
2016,7,12,14,0,849.0,123.0,1.9,31.0,893.0,984.64,691.72
2016,7,12,14,15,564.5,265.0,1.9,31.0,771.0,859.37,611.6
2016,7,12,14,30,280.0,407.0,1.9,31.0,649.0,709.87,507.17
2016,7,12,14,45,548.5,262.5,1.95,31.0,713.0,826.31,594.53
2016,7,12,15,0,817.0,118.0,2.0,31.0,777.0,909.57,650.91
2016,7,12,15,15,806.0,116.0,2.0,31.0,739.5,887.34,637.04
2016,7,12,15,30,795.0,114.0,2.0,31.0,702.0,855.23,617.79
2016,7,12,15,45,481.0,209.0,2.05,31.0,559.0,660.83,487.28
2016,7,12,16,0,167.0,304.0,2.1,31.0,416.0,462.37,342.9
2016,7,12,16,15,194.0,278.5,2.05,30.5,398.5,451.72,338.62
2016,7,12,16,30,221.0,253.0,2.0,30.0,381.0,438.34,331.19
2016,7,12,16,45,127.5,220.0,2.0,30.0,292.5,326.44,247.99
2016,7,12,17,0,34.0,187.0,2.0,30.0,204.0,213.1,161.51
2016,7,12,17,15,30.5,166.5,1.85,29.5,180.5,188.52,143.57
2016,7,12,17,30,27.0,146.0,1.7,29.0,157.0,164.18,125.26
2016,7,12,17,45,21.0,126.0,1.6,28.5,133.5,133.82,101.83
2016,7,12,18,0,15.0,106.0,1.5,28.0,110.0,110.34,83.41
2016,7,12,18,15,7.5,86.0,1.3,27.5,88.0,86.76,64.57
2016,7,12,18,30,0.0,66.0,1.1,27.0,66.0,63.89,46.03
2016,7,12,18,45,0.0,47.0,0.95,26.5,47.0,45.17,30.56
2016,7,12,19,0,0.0,28.0,0.8,26.0,28.0,26.19,14.62
2016,7,12,19,15,0.0,14.0,0.8,25.5,14.0,12.99,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,20.5,7.0,6.67,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,13.34,0.0
2016,7,13,5,45,91.5,32.0,1.1,21.5,44.0,26.2,14.25
2016,7,13,6,0,183.0,50.0,1.3,22.0,74.0,40.2,28.27
2016,7,13,6,15,260.0,64.0,1.35,22.5,115.0,48.4,35.91
2016,7,13,6,30,337.0,78.0,1.4,23.0,156.0,57.73,44.22
2016,7,13,6,45,397.5,88.5,1.45,23.5,203.0,63.95,49.61
2016,7,13,7,0,458.0,99.0,1.5,24.0,250.0,69.85,54.54
2016,7,13,7,15,501.5,107.5,1.75,25.0,298.5,83.7,56.57
2016,7,13,7,30,545.0,116.0,2.0,26.0,347.0,125.4,75.84
2016,7,13,7,45,582.0,121.0,2.3,27.0,397.0,168.74,104.5
2016,7,13,8,0,619.0,126.0,2.6,28.0,447.0,216.5,141.05
2016,7,13,8,15,644.5,131.0,2.65,28.5,494.5,265.54,181.26
2016,7,13,8,30,670.0,136.0,2.7,29.0,542.0,317.23,223.95
2016,7,13,8,45,693.5,138.5,2.75,29.5,587.5,368.49,265.99
2016,7,13,9,0,717.0,141.0,2.8,30.0,633.0,421.65,308.56
2016,7,13,9,15,513.5,239.0,2.75,30.5,602.5,450.35,331.82
2016,7,13,9,30,310.0,337.0,2.7,31.0,572.0,458.43,337.16
2016,7,13,9,45,397.0,322.0,2.65,31.5,638.5,516.26,378.84
2016,7,13,10,0,484.0,307.0,2.6,32.0,705.0,580.24,424.08
2016,7,13,10,15,639.5,231.0,2.55,32.0,778.0,644.53,471.46
2016,7,13,10,30,795.0,155.0,2.5,32.0,851.0,719.36,525.5
2016,7,13,10,45,804.0,155.0,2.5,32.5,875.5,761.39,552.25
2016,7,13,11,0,813.0,155.0,2.5,33.0,900.0,801.9,576.99
2016,7,13,11,15,817.0,156.0,2.45,33.0,917.5,837.46,599.06
2016,7,13,11,30,821.0,157.0,2.4,33.0,935.0,870.79,619.51
2016,7,13,11,45,825.0,157.0,2.4,33.0,945.5,900.79,638.09
2016,7,13,12,0,829.0,157.0,2.4,33.0,956.0,928.27,655.03
2016,7,13,12,15,829.5,157.0,2.35,33.0,958.5,949.76,667.74
2016,7,13,12,30,830.0,157.0,2.3,33.0,961.0,968.32,678.65
2016,7,13,12,45,607.5,289.5,2.3,33.5,877.0,901.72,633.67
2016,7,13,13,0,385.0,422.0,2.3,34.0,793.0,815.2,571.19
2016,7,13,13,15,325.5,441.0,2.25,34.0,751.5,781.65,548.54
2016,7,13,13,30,266.0,460.0,2.2,34.0,710.0,746.17,524.04
2016,7,13,13,45,546.5,301.0,2.2,34.0,800.5,877.98,618.56
2016,7,13,14,0,827.0,142.0,2.2,34.0,891.0,982.3,686.34
2016,7,13,14,15,489.5,283.0,2.15,34.0,723.0,800.84,567.37
2016,7,13,14,30,152.0,424.0,2.1,34.0,555.0,590.3,419.9
2016,7,13,14,45,212.0,399.5,2.1,34.0,574.5,622.12,445.29
2016,7,13,15,0,272.0,375.0,2.1,34.0,594.0,663.03,474.83
2016,7,13,15,15,284.0,352.0,2.05,33.5,571.0,645.04,464.65
2016,7,13,15,30,296.0,329.0,2.0,33.0,548.0,625.15,453.5
2016,7,13,15,45,517.0,226.5,1.95,33.0,581.0,711.48,518.7
2016,7,13,16,0,738.0,124.0,1.9,33.0,614.0,770.88,561.31
2016,7,13,16,15,718.5,120.0,1.85,33.0,568.5,727.77,533.21
2016,7,13,16,30,699.0,116.0,1.8,33.0,523.0,680.84,503.06
2016,7,13,16,45,672.0,111.5,1.75,33.0,474.0,627.35,467.4
2016,7,13,17,0,645.0,107.0,1.7,33.0,425.0,574.24,430.52
2016,7,13,17,15,611.5,101.5,1.55,32.5,376.0,516.59,389.78
2016,7,13,17,30,578.0,96.0,1.4,32.0,327.0,460.59,349.06
2016,7,13,17,45,531.0,89.0,1.25,31.5,277.5,397.69,302.01
2016,7,13,18,0,484.0,82.0,1.1,31.0,228.0,338.49,256.32
2016,7,13,18,15,421.0,72.5,1.0,30.0,182.0,271.03,203.73
2016,7,13,18,30,358.0,63.0,0.9,29.0,136.0,213.61,157.44
2016,7,13,18,45,269.0,50.5,0.85,28.5,96.5,151.3,107.07
2016,7,13,19,0,180.0,38.0,0.8,28.0,57.0,99.19,64.4
2016,7,13,19,15,90.0,19.0,0.8,27.5,28.5,44.22,7.44
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,26.5,7.0,1.05,21.5,8.0,6.67,0.0
2016,7,14,5,30,53.0,14.0,1.2,22.0,16.0,13.34,0.0
2016,7,14,5,45,160.0,28.5,1.4,22.5,47.0,22.31,10.99
2016,7,14,6,0,267.0,43.0,1.6,23.0,78.0,33.13,22.18
2016,7,14,6,15,348.5,53.5,1.5,23.5,120.5,40.34,28.88
2016,7,14,6,30,430.0,64.0,1.4,24.0,163.0,47.56,35.33
2016,7,14,6,45,487.5,72.0,1.3,24.5,211.0,51.41,38.69
2016,7,14,7,0,545.0,80.0,1.2,25.0,259.0,55.04,41.71
2016,7,14,7,15,585.5,86.0,1.35,26.0,308.5,67.0,42.33
2016,7,14,7,30,626.0,92.0,1.5,27.0,358.0,111.49,61.68
2016,7,14,7,45,657.0,97.0,1.65,28.0,407.5,158.79,93.07
2016,7,14,8,0,688.0,102.0,1.8,29.0,457.0,209.69,132.27
2016,7,14,8,15,711.0,106.0,1.85,29.5,505.0,261.16,174.6
2016,7,14,8,30,734.0,110.0,1.9,30.0,553.0,318.67,221.87
2016,7,14,8,45,752.5,112.5,1.95,30.5,598.0,371.08,264.86
2016,7,14,9,0,771.0,115.0,2.0,31.0,643.0,424.75,307.76
2016,7,14,9,15,784.5,118.0,1.95,31.5,684.0,477.51,348.46
2016,7,14,9,30,798.0,121.0,1.9,32.0,725.0,530.5,387.87
2016,7,14,9,45,808.0,123.5,1.9,32.5,761.5,581.01,424.38
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,631.81,459.87
2016,7,14,10,15,826.0,128.0,1.9,33.0,828.5,678.3,492.39
2016,7,14,10,30,834.0,130.0,1.9,33.0,859.0,723.49,523.22
2016,7,14,10,45,840.5,130.5,1.95,33.5,883.0,764.7,548.62
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,804.08,572.55
2016,7,14,11,15,851.0,132.0,2.05,34.0,924.5,839.81,595.1
2016,7,14,11,30,855.0,133.0,2.1,34.0,942.0,873.21,616.08
2016,7,14,11,45,857.5,133.5,2.15,34.0,952.0,902.32,634.31
2016,7,14,12,0,860.0,134.0,2.2,34.0,962.0,928.75,650.88
2016,7,14,12,15,860.5,134.0,2.25,34.0,965.0,950.04,664.28
2016,7,14,12,30,861.0,134.0,2.3,34.0,968.0,968.37,675.93
2016,7,14,12,45,856.0,136.5,2.35,34.5,962.0,980.67,682.55
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,989.75,687.29
2016,7,14,13,15,848.5,138.0,2.45,35.0,944.0,994.65,691.0
2016,7,14,13,30,846.0,137.0,2.5,35.0,932.0,996.24,692.81
2016,7,14,13,45,840.0,137.0,2.55,35.0,912.5,992.01,691.17
2016,7,14,14,0,834.0,137.0,2.6,35.0,893.0,984.53,687.65
2016,7,14,14,15,827.5,135.5,2.6,35.0,867.0,971.81,680.54
2016,7,14,14,30,821.0,134.0,2.6,35.0,841.0,955.99,671.61
2016,7,14,14,45,811.0,132.5,2.65,35.0,808.5,942.04,664.37
2016,7,14,15,0,801.0,131.0,2.7,35.0,776.0,916.84,649.99
2016,7,14,15,15,789.5,128.5,2.65,34.5,738.5,886.53,632.93
2016,7,14,15,30,778.0,126.0,2.6,34.0,701.0,853.85,614.24
2016,7,14,15,45,506.5,211.5,2.6,34.0,577.0,686.34,501.92
2016,7,14,16,0,235.0,297.0,2.6,34.0,453.0,512.19,376.82
2016,7,14,16,15,292.5,262.5,2.55,33.5,442.5,524.73,389.58
2016,7,14,16,30,350.0,228.0,2.5,33.0,432.0,520.38,389.48
2016,7,14,16,45,273.0,217.0,2.5,33.0,367.5,438.87,330.4
2016,7,14,17,0,196.0,206.0,2.5,33.0,303.0,353.78,267.82
2016,7,14,17,15,188.0,183.5,2.25,32.0,268.0,316.06,241.14
2016,7,14,17,30,180.0,161.0,2.0,31.0,233.0,278.61,213.76
2016,7,14,17,45,167.5,138.5,1.75,30.5,198.0,239.11,183.6
2016,7,14,18,0,155.0,116.0,1.5,30.0,163.0,200.52,153.42
2016,7,14,18,15,134.0,95.5,1.4,29.0,130.0,161.63,122.6
2016,7,14,18,30,113.0,75.0,1.3,28.0,97.0,124.76,92.65
2016,7,14,18,45,81.5,55.0,1.2,27.5,69.0,87.21,61.83
2016,7,14,19,0,50.0,35.0,1.1,27.0,41.0,52.78,33.27
2016,7,14,19,15,25.0,17.5,1.05,26.5,20.5,23.94,0.75
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.5,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,47.0,12.0,1.2,21.0,14.0,11.44,0.0
2016,7,15,5,45,143.0,28.0,1.35,21.5,44.5,21.93,10.49
2016,7,15,6,0,239.0,44.0,1.5,22.0,75.0,33.95,22.93
2016,7,15,6,15,316.5,56.0,1.4,22.5,116.5,42.29,30.66
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,50.28,37.82
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.5,55.76,42.6
2016,7,15,7,0,509.0,86.0,1.2,24.0,253.0,60.02,46.15
2016,7,15,7,15,550.5,93.5,1.2,25.0,302.0,71.64,47.18
2016,7,15,7,30,592.0,101.0,1.2,26.0,351.0,115.36,66.39
2016,7,15,7,45,624.5,106.0,1.3,27.0,400.5,160.9,96.38
2016,7,15,8,0,657.0,111.0,1.4,28.0,450.0,210.26,134.17
2016,7,15,8,15,681.0,116.0,1.4,28.5,497.5,261.1,175.7
2016,7,15,8,30,705.0,121.0,1.4,29.0,545.0,314.37,219.43
2016,7,15,8,45,723.0,124.5,1.4,30.0,590.0,366.38,261.24
2016,7,15,9,0,741.0,128.0,1.4,31.0,635.0,422.93,304.99
2016,7,15,9,15,755.0,131.5,1.45,31.0,675.5,474.87,345.54
2016,7,15,9,30,769.0,135.0,1.5,31.0,716.0,527.16,385.24
2016,7,15,9,45,806.5,122.0,1.6,31.5,758.0,578.38,422.91
2016,7,15,10,0,844.0,109.0,1.7,32.0,800.0,632.79,461.81
2016,7,15,10,15,851.0,110.5,1.75,32.0,830.5,679.29,494.68
2016,7,15,10,30,858.0,112.0,1.8,32.0,861.0,724.34,525.23
2016,7,15,10,45,532.5,284.0,1.9,32.5,753.0,673.41,484.83
2016,7,15,11,0,207.0,456.0,2.0,33.0,645.0,592.08,422.08
2016,7,15,11,15,538.0,288.0,2.0,33.0,793.0,729.71,523.29
2016,7,15,11,30,869.0,120.0,2.0,33.0,941.0,873.28,618.82
2016,7,15,11,45,865.5,124.0,2.0,33.0,950.0,900.65,634.48
2016,7,15,12,0,862.0,128.0,2.0,33.0,959.0,925.02,649.31
2016,7,15,12,15,862.5,128.5,2.0,33.0,961.5,946.81,662.55
2016,7,15,12,30,863.0,129.0,2.0,33.0,964.0,965.64,673.99
2016,7,15,12,45,849.5,137.0,2.0,33.0,956.0,974.96,679.63
2016,7,15,13,0,836.0,145.0,2.0,33.0,948.0,980.9,683.39
2016,7,15,13,15,833.0,144.5,1.95,33.0,935.5,985.76,686.04
2016,7,15,13,30,830.0,144.0,1.9,33.0,923.0,987.38,686.81
2016,7,15,13,45,816.5,148.5,1.85,33.0,901.5,989.44,687.97
2016,7,15,14,0,803.0,153.0,1.8,33.0,880.0,979.44,681.83
2016,7,15,14,15,796.0,151.5,1.75,32.5,854.5,966.5,675.48
2016,7,15,14,30,789.0,150.0,1.7,32.0,829.0,950.51,667.31
2016,7,15,14,45,569.0,251.5,1.7,32.0,731.5,839.09,596.4
2016,7,15,15,0,349.0,353.0,1.7,32.0,634.0,713.1,510.06
2016,7,15,15,15,434.0,301.0,1.6,31.5,633.5,741.32,533.45
2016,7,15,15,30,519.0,249.0,1.5,31.0,633.0,752.56,544.45
2016,7,15,15,45,511.0,234.0,1.45,30.5,592.5,714.88,521.15
2016,7,15,16,0,503.0,219.0,1.4,30.0,552.0,675.77,496.96
2016,7,15,16,15,431.0,222.0,1.35,29.5,493.0,603.31,447.95
2016,7,15,16,30,359.0,225.0,1.3,29.0,434.0,524.17,393.44
2016,7,15,16,45,280.0,215.0,1.3,29.0,369.0,441.91,334.62
2016,7,15,17,0,201.0,205.0,1.3,29.0,304.0,356.24,271.77
2016,7,15,17,15,190.5,183.0,1.25,28.5,268.0,317.24,243.88
2016,7,15,17,30,180.0,161.0,1.2,28.0,232.0,278.77,215.39
2016,7,15,17,45,164.5,139.0,1.15,27.5,197.0,238.23,184.48
2016,7,15,18,0,149.0,117.0,1.1,27.0,162.0,198.93,153.7
2016,7,15,18,15,125.5,96.0,0.95,26.5,129.0,158.72,121.33
2016,7,15,18,30,102.0,75.0,0.8,26.0,96.0,120.8,90.23
2016,7,15,18,45,72.0,55.0,0.7,25.5,67.5,84.36,60.19
2016,7,15,19,0,42.0,35.0,0.6,25.0,39.0,50.86,32.21
2016,7,15,19,15,21.0,17.5,0.55,25.0,19.5,23.15,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,7.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,0.0,14.0,0.8,20.0,14.0,13.34,0.0
2016,7,16,5,45,129.5,27.5,0.9,20.5,44.0,21.55,9.96
2016,7,16,6,0,259.0,41.0,1.0,21.0,74.0,31.61,21.04
2016,7,16,6,15,337.5,52.5,1.0,21.5,116.0,39.64,28.52
2016,7,16,6,30,416.0,64.0,1.0,22.0,158.0,47.79,35.83
2016,7,16,6,45,208.0,51.0,1.05,22.5,98.0,36.03,25.73
2016,7,16,7,0,0.0,38.0,1.1,23.0,38.0,35.28,25.04
2016,7,16,7,15,0.0,43.0,1.15,23.5,43.0,39.94,27.44
2016,7,16,7,30,0.0,48.0,1.2,24.0,48.0,44.61,31.1
2016,7,16,7,45,0.0,58.0,1.25,24.5,58.0,53.94,38.5
2016,7,16,8,0,0.0,68.0,1.3,25.0,68.0,63.29,45.79
2016,7,16,8,15,0.0,100.0,1.3,25.5,100.0,92.82,69.08
2016,7,16,8,30,0.0,132.0,1.3,26.0,132.0,121.54,91.25
2016,7,16,8,45,0.0,137.0,1.35,26.5,137.0,126.38,94.5
2016,7,16,9,0,0.0,142.0,1.4,27.0,142.0,131.2,97.76
2016,7,16,9,15,5.0,180.5,1.4,27.5,184.5,168.46,125.87
2016,7,16,9,30,10.0,219.0,1.4,28.0,227.0,206.37,153.91
2016,7,16,9,45,59.5,305.0,1.45,28.5,354.0,310.09,230.45
2016,7,16,10,0,109.0,391.0,1.5,29.0,481.0,421.56,309.81
2016,7,16,10,15,87.5,395.5,1.45,29.0,469.5,419.48,307.0
2016,7,16,10,30,66.0,400.0,1.4,29.0,458.0,415.09,303.08
2016,7,16,10,45,66.5,412.5,1.4,29.5,472.0,432.6,314.51
2016,7,16,11,0,67.0,425.0,1.4,30.0,486.0,450.12,325.71
2016,7,16,11,15,87.5,446.5,1.4,30.0,528.0,492.77,355.3
2016,7,16,11,30,108.0,468.0,1.4,30.0,570.0,536.98,385.46
2016,7,16,11,45,119.0,461.5,1.4,30.0,575.5,551.83,395.46
2016,7,16,12,0,130.0,455.0,1.4,30.0,581.0,563.07,403.31
2016,7,16,12,15,210.0,463.0,1.35,30.0,666.0,653.61,465.48
2016,7,16,12,30,290.0,471.0,1.3,30.0,751.0,753.82,531.33
2016,7,16,12,45,174.5,456.5,1.3,30.0,625.0,627.16,445.27
2016,7,16,13,0,59.0,442.0,1.3,30.0,499.0,493.61,353.22
2016,7,16,13,15,234.0,420.5,1.3,29.5,641.5,669.83,479.2
2016,7,16,13,30,409.0,399.0,1.3,29.0,784.0,836.77,591.32
2016,7,16,13,45,348.0,415.5,1.3,29.0,738.0,786.79,556.52
2016,7,16,14,0,287.0,432.0,1.3,29.0,692.0,744.46,528.36
2016,7,16,14,15,323.0,406.5,1.25,28.5,691.0,754.02,537.44
2016,7,16,14,30,359.0,381.0,1.2,28.0,690.0,761.11,544.45
2016,7,16,14,45,348.5,368.5,1.2,28.0,658.5,734.24,527.54
2016,7,16,15,0,338.0,356.0,1.2,28.0,627.0,706.15,510.05
2016,7,16,15,15,191.0,331.0,1.15,28.0,483.0,524.63,384.91
2016,7,16,15,30,44.0,306.0,1.1,28.0,339.0,349.68,258.77
2016,7,16,15,45,27.0,257.5,1.1,28.0,277.5,282.97,211.3
2016,7,16,16,0,10.0,209.0,1.1,28.0,216.0,208.96,156.48
2016,7,16,16,15,5.0,122.0,1.05,27.5,125.5,118.71,88.22
2016,7,16,16,30,0.0,35.0,1.0,27.0,35.0,32.54,20.54
2016,7,16,16,45,0.0,26.0,1.0,27.0,26.0,24.16,13.92
2016,7,16,17,0,0.0,17.0,1.0,27.0,17.0,15.78,7.19
2016,7,16,17,15,0.0,15.0,0.95,26.5,15.0,13.92,5.74
2016,7,16,17,30,0.0,13.0,0.9,26.0,13.0,12.05,4.26
2016,7,16,17,45,0.0,11.0,0.9,25.5,11.0,10.19,2.77
2016,7,16,18,0,0.0,9.0,0.9,25.0,9.0,8.34,1.25
2016,7,16,18,15,0.0,7.0,0.85,24.5,7.0,6.48,0.0
2016,7,16,18,30,0.0,5.0,0.8,24.0,5.0,4.63,0.0
2016,7,16,18,45,0.0,3.5,0.8,24.0,3.5,3.24,0.0
2016,7,16,19,0,0.0,2.0,0.8,24.0,2.0,1.85,0.0
2016,7,16,19,15,0.0,1.0,0.85,23.5,1.0,0.92,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,28.5,5.5,0.55,20.0,6.5,0.0,0.0
2016,7,17,5,30,57.0,11.0,0.6,20.0,13.0,10.48,0.0
2016,7,17,5,45,169.5,25.5,0.65,20.5,44.0,19.98,8.49
2016,7,17,6,0,282.0,40.0,0.7,21.0,75.0,30.88,20.4
2016,7,17,6,15,363.0,50.5,0.65,21.5,118.0,38.76,27.76
2016,7,17,6,30,444.0,61.0,0.6,22.0,161.0,45.29,33.68
2016,7,17,6,45,503.5,68.5,0.6,23.0,209.5,48.83,36.74
2016,7,17,7,0,563.0,76.0,0.6,24.0,258.0,52.19,39.46
2016,7,17,7,15,603.5,82.0,0.6,24.0,308.0,61.93,40.0
2016,7,17,7,30,644.0,88.0,0.6,24.0,358.0,107.46,59.03
2016,7,17,7,45,677.5,92.0,0.6,24.5,409.0,155.38,90.55
2016,7,17,8,0,711.0,96.0,0.6,25.0,460.0,207.16,130.55
2016,7,17,8,15,733.5,99.5,0.6,25.5,508.5,263.39,176.61
2016,7,17,8,30,756.0,103.0,0.6,26.0,557.0,317.5,221.3
2016,7,17,8,45,778.0,104.5,0.6,27.0,603.5,371.65,264.81
2016,7,17,9,0,800.0,106.0,0.6,28.0,650.0,427.42,308.07
2016,7,17,9,15,813.0,108.5,0.5,28.5,692.0,481.15,348.25
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,537.58,388.34
2016,7,17,9,45,844.5,108.5,0.35,29.5,772.5,589.44,424.19
2016,7,17,10,0,863.0,106.0,0.3,30.0,811.0,641.32,458.65
2016,7,17,10,15,870.5,107.5,0.3,30.5,842.0,689.14,489.7
2016,7,17,10,30,878.0,109.0,0.3,31.0,873.0,735.51,518.05
2016,7,17,10,45,883.5,110.0,0.35,31.5,898.0,778.25,543.35
2016,7,17,11,0,889.0,111.0,0.4,32.0,923.0,818.96,567.13
2016,7,17,11,15,892.5,111.5,0.45,32.0,940.5,855.33,589.21
2016,7,17,11,30,896.0,112.0,0.5,32.0,958.0,889.19,609.73
2016,7,17,11,45,898.0,113.0,0.55,32.0,968.0,919.52,628.11
2016,7,17,12,0,900.0,114.0,0.6,32.0,978.0,946.99,644.82
2016,7,17,12,15,900.5,114.0,0.6,32.0,981.0,969.12,657.4
2016,7,17,12,30,901.0,114.0,0.6,32.0,984.0,988.12,668.22
2016,7,17,12,45,894.5,117.5,0.65,32.5,978.0,1000.49,674.97
2016,7,17,13,0,888.0,121.0,0.7,33.0,972.0,1009.45,679.89
2016,7,17,13,15,885.5,120.5,0.75,33.0,960.0,1014.99,684.33
2016,7,17,13,30,883.0,120.0,0.8,33.0,948.0,1017.1,686.93
2016,7,17,13,45,612.0,267.5,0.85,33.0,836.0,913.07,625.52
2016,7,17,14,0,341.0,415.0,0.9,33.0,724.0,781.11,538.79
2016,7,17,14,15,280.5,416.0,0.9,33.0,665.5,722.03,502.15
2016,7,17,14,30,220.0,417.0,0.9,33.0,607.0,650.67,456.21
2016,7,17,14,45,531.5,265.5,0.95,33.0,699.0,814.56,572.21
2016,7,17,15,0,843.0,114.0,1.0,33.0,791.0,931.47,646.96
2016,7,17,15,15,832.5,112.0,1.0,32.5,753.0,901.84,629.83
2016,7,17,15,30,822.0,110.0,1.0,32.0,715.0,869.69,612.81
2016,7,17,15,45,524.5,203.0,1.0,32.0,581.0,693.56,499.63
2016,7,17,16,0,227.0,296.0,1.0,32.0,447.0,505.02,367.97
2016,7,17,16,15,491.0,197.5,1.0,31.5,491.5,625.58,460.05
2016,7,17,16,30,755.0,99.0,1.0,31.0,536.0,702.94,516.51
2016,7,17,16,45,731.5,95.0,1.05,31.0,486.5,650.21,482.22
2016,7,17,17,0,708.0,91.0,1.1,31.0,437.0,599.43,448.68
2016,7,17,17,15,676.5,86.0,1.05,30.5,386.5,540.69,408.01
2016,7,17,17,30,645.0,81.0,1.0,30.0,336.0,483.33,366.94
2016,7,17,17,45,602.0,75.0,1.0,30.0,286.0,420.38,319.81
2016,7,17,18,0,559.0,69.0,1.0,30.0,236.0,360.67,273.45
2016,7,17,18,15,498.0,61.0,0.9,29.0,188.5,294.62,221.5
2016,7,17,18,30,437.0,53.0,0.8,28.0,141.0,234.51,172.56
2016,7,17,18,45,347.0,42.5,0.75,27.0,99.5,168.9,119.15
2016,7,17,19,0,257.0,32.0,0.7,26.0,58.0,113.44,72.35
2016,7,17,19,15,128.5,16.0,0.7,25.5,29.0,47.87,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,5,15,28.5,5.5,0.8,20.5,6.0,0.0,0.0
2016,7,18,5,30,57.0,11.0,0.9,21.0,12.0,10.48,0.0
2016,7,18,5,45,159.5,26.0,1.0,21.5,42.5,20.42,8.32
2016,7,18,6,0,262.0,41.0,1.1,22.0,73.0,31.71,20.93
2016,7,18,6,15,342.0,52.5,1.05,22.5,115.0,39.75,28.44
2016,7,18,6,30,422.0,64.0,1.0,23.0,157.0,48.07,35.89
2016,7,18,6,45,477.5,72.5,1.0,24.0,204.5,52.31,39.54
2016,7,18,7,0,533.0,81.0,1.0,25.0,252.0,56.31,42.79
2016,7,18,7,15,574.0,88.0,1.0,25.5,302.0,65.5,43.41
2016,7,18,7,30,615.0,95.0,1.0,26.0,352.0,110.14,61.94
2016,7,18,7,45,647.0,100.0,1.05,27.0,401.5,156.99,92.38
2016,7,18,8,0,679.0,105.0,1.1,28.0,451.0,207.59,130.94
2016,7,18,8,15,702.5,109.0,1.0,28.5,499.5,258.82,172.63
2016,7,18,8,30,726.0,113.0,0.9,29.0,548.0,312.37,216.34
2016,7,18,8,45,746.5,115.5,0.8,29.5,593.5,369.17,261.57
2016,7,18,9,0,767.0,118.0,0.7,30.0,639.0,423.54,303.58
2016,7,18,9,15,780.5,121.0,0.65,30.5,680.5,476.3,343.16
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,529.31,381.29
2016,7,18,9,45,806.5,125.0,0.55,31.5,758.5,579.96,416.3
2016,7,18,10,0,819.0,126.0,0.5,32.0,795.0,631.09,450.22
2016,7,18,10,15,826.5,128.0,0.5,32.0,825.5,677.52,481.37
2016,7,18,10,30,834.0,130.0,0.5,32.0,856.0,722.6,510.86
2016,7,18,10,45,840.0,131.5,0.5,32.5,880.5,764.55,535.16
2016,7,18,11,0,846.0,133.0,0.5,33.0,905.0,804.64,557.92
2016,7,18,11,15,849.5,134.0,0.6,33.0,922.0,840.15,580.42
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,873.28,601.49
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,902.53,619.8
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,929.11,636.45
2016,7,18,12,15,650.0,276.0,1.15,34.0,901.5,901.08,620.29
2016,7,18,12,30,441.0,417.0,1.3,34.0,843.0,852.61,586.2
2016,7,18,12,45,434.5,413.0,1.5,34.0,831.0,854.14,590.06
2016,7,18,13,0,428.0,409.0,1.7,34.0,819.0,853.43,591.84
2016,7,18,13,15,430.5,401.0,1.7,34.0,809.0,855.57,593.67
2016,7,18,13,30,433.0,393.0,1.7,34.0,799.0,855.54,594.19
2016,7,18,13,45,618.5,274.0,1.75,34.0,840.0,926.43,645.49
2016,7,18,14,0,804.0,155.0,1.8,34.0,881.0,983.46,682.26
2016,7,18,14,15,618.0,249.5,1.85,33.5,798.0,898.73,631.14
2016,7,18,14,30,432.0,344.0,1.9,33.0,715.0,805.46,569.41
2016,7,18,14,45,432.0,329.0,1.95,33.0,688.0,785.05,558.51
2016,7,18,15,0,432.0,314.0,2.0,33.0,661.0,762.63,545.55
2016,7,18,15,15,433.5,297.0,2.0,33.0,630.5,737.55,530.48
2016,7,18,15,30,435.0,280.0,2.0,33.0,600.0,710.51,514.01
2016,7,18,15,45,562.0,213.0,2.0,33.0,600.5,737.47,536.89
2016,7,18,16,0,689.0,146.0,2.0,33.0,601.0,758.85,554.01
2016,7,18,16,15,572.5,172.0,1.95,32.5,531.5,668.61,493.61
2016,7,18,16,30,456.0,198.0,1.9,32.0,462.0,580.59,432.69
2016,7,18,16,45,364.5,196.0,1.85,32.0,394.5,482.52,363.16
2016,7,18,17,0,273.0,194.0,1.8,32.0,327.0,402.89,304.95
2016,7,18,17,15,257.5,174.5,1.65,31.5,288.5,359.45,273.85
2016,7,18,17,30,242.0,155.0,1.5,31.0,250.0,316.84,242.43
2016,7,18,17,45,352.5,120.0,1.4,30.5,236.5,333.12,255.45
2016,7,18,18,0,463.0,85.0,1.3,30.0,223.0,328.5,250.72
2016,7,18,18,15,401.5,74.5,1.25,29.0,177.0,265.26,200.6
2016,7,18,18,30,340.0,64.0,1.2,28.0,131.0,208.33,154.32
2016,7,18,18,45,261.0,49.5,1.2,27.5,92.0,147.97,104.89
2016,7,18,19,0,182.0,35.0,1.2,27.0,53.0,96.71,61.58
2016,7,18,19,15,91.0,17.5,1.25,26.5,26.5,42.01,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.5,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,55.0,10.0,1.1,22.0,12.0,9.53,0.0
2016,7,19,5,45,161.5,25.0,1.3,22.5,42.5,19.64,7.26
2016,7,19,6,0,268.0,40.0,1.5,23.0,73.0,30.95,20.14
2016,7,19,6,15,350.5,52.0,1.6,23.5,116.0,39.42,27.99
2016,7,19,6,30,433.0,64.0,1.7,24.0,159.0,48.23,35.85
2016,7,19,6,45,490.5,72.5,1.8,24.5,207.5,52.47,39.58
2016,7,19,7,0,548.0,81.0,1.9,25.0,256.0,56.48,42.94
2016,7,19,7,15,589.0,87.5,1.95,25.5,306.0,64.58,49.65
2016,7,19,7,30,630.0,94.0,2.0,26.0,356.0,109.7,61.36
2016,7,19,7,45,661.5,99.0,2.05,26.5,406.5,157.38,92.56
2016,7,19,8,0,693.0,104.0,2.1,27.0,457.0,208.76,132.32
2016,7,19,8,15,715.5,108.5,2.0,27.5,505.0,260.99,175.48
2016,7,19,8,30,738.0,113.0,1.9,28.0,553.0,319.38,223.72
2016,7,19,8,45,754.0,117.0,1.85,29.0,598.0,372.64,267.06
2016,7,19,9,0,770.0,121.0,1.8,30.0,643.0,426.92,309.78
2016,7,19,9,15,782.5,123.5,1.65,30.0,683.5,479.0,350.44
2016,7,19,9,30,795.0,126.0,1.5,30.0,724.0,531.22,389.67
2016,7,19,9,45,614.5,223.0,1.4,30.5,699.5,553.69,404.08
2016,7,19,10,0,434.0,320.0,1.3,31.0,675.0,559.4,405.01
2016,7,19,10,15,630.0,228.5,1.2,31.0,765.0,634.99,459.59
2016,7,19,10,30,826.0,137.0,1.1,31.0,855.0,722.89,520.71
2016,7,19,10,45,831.0,138.5,1.0,31.5,878.0,763.86,543.77
2016,7,19,11,0,836.0,140.0,0.9,32.0,901.0,802.91,565.19
2016,7,19,11,15,605.0,278.5,0.8,32.0,835.0,776.56,543.35
2016,7,19,11,30,374.0,417.0,0.7,32.0,769.0,727.19,504.82
2016,7,19,11,45,246.5,449.0,0.65,32.5,682.0,659.07,457.39
2016,7,19,12,0,119.0,481.0,0.6,33.0,595.0,578.46,401.18
2016,7,19,12,15,265.0,448.5,0.5,33.0,703.5,698.29,481.58
2016,7,19,12,30,411.0,416.0,0.4,33.0,812.0,822.92,559.14
2016,7,19,12,45,347.5,440.5,0.35,33.5,775.0,789.84,533.98
2016,7,19,13,0,284.0,465.0,0.3,34.0,738.0,759.72,512.56
2016,7,19,13,15,561.5,303.0,0.25,34.0,832.0,888.74,598.56
2016,7,19,13,30,839.0,141.0,0.2,34.0,926.0,994.52,660.19
2016,7,19,13,45,831.5,141.5,0.15,34.0,906.0,989.38,655.18
2016,7,19,14,0,824.0,142.0,0.1,34.0,886.0,981.02,650.27
2016,7,19,14,15,817.5,140.5,0.15,33.5,860.0,977.37,651.16
2016,7,19,14,30,811.0,139.0,0.2,33.0,834.0,961.56,645.14
2016,7,19,14,45,798.5,139.0,0.25,33.0,801.0,938.53,633.83
2016,7,19,15,0,786.0,139.0,0.3,33.0,768.0,912.8,621.0
2016,7,19,15,15,536.5,233.5,0.3,33.0,653.5,765.87,531.21
2016,7,19,15,30,287.0,328.0,0.3,33.0,539.0,617.54,433.23
2016,7,19,15,45,505.0,229.5,0.35,33.0,573.0,705.84,499.22
2016,7,19,16,0,723.0,131.0,0.4,33.0,607.0,770.79,544.31
2016,7,19,16,15,703.0,126.5,0.4,32.5,561.0,724.11,516.3
2016,7,19,16,30,683.0,122.0,0.4,32.0,515.0,676.65,488.62
2016,7,19,16,45,613.5,127.5,0.4,32.0,456.0,603.92,440.92
2016,7,19,17,0,544.0,133.0,0.4,32.0,397.0,534.81,394.19
2016,7,19,17,15,509.0,125.5,0.4,31.5,350.0,474.0,353.2
2016,7,19,17,30,474.0,118.0,0.4,31.0,303.0,420.21,315.5
2016,7,19,17,45,428.0,107.0,0.45,31.0,256.0,359.1,270.74
2016,7,19,18,0,382.0,96.0,0.5,31.0,209.0,301.97,227.39
2016,7,19,18,15,328.0,82.0,0.5,30.0,165.5,242.39,181.46
2016,7,19,18,30,274.0,68.0,0.5,29.0,122.0,188.38,138.42
2016,7,19,18,45,197.0,51.5,0.55,28.5,84.5,130.18,91.74
2016,7,19,19,0,120.0,35.0,0.6,28.0,47.0,75.92,47.35
2016,7,19,19,15,60.0,17.5,0.6,27.5,23.5,33.01,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,20.0,4.5,1.3,20.5,5.0,0.0,0.0
2016,7,20,5,30,40.0,9.0,1.5,21.0,10.0,8.58,0.0
2016,7,20,5,45,147.5,24.0,1.7,21.5,40.0,18.84,6.25
2016,7,20,6,0,255.0,39.0,1.9,22.0,70.0,30.18,19.53
2016,7,20,6,15,338.5,51.0,1.85,22.5,112.5,38.67,27.45
2016,7,20,6,30,422.0,63.0,1.8,23.0,155.0,47.44,35.32
2016,7,20,6,45,484.5,71.0,1.75,23.5,203.5,51.29,38.74
2016,7,20,7,0,547.0,79.0,1.7,24.0,252.0,54.94,41.81
2016,7,20,7,15,589.5,85.5,1.8,24.5,302.5,62.28,47.91
2016,7,20,7,30,632.0,92.0,1.9,25.0,353.0,107.53,60.0
2016,7,20,7,45,666.5,96.0,2.0,26.0,404.5,154.93,90.63
2016,7,20,8,0,701.0,100.0,2.1,27.0,456.0,206.36,130.11
2016,7,20,8,15,725.0,104.0,2.05,27.5,505.0,259.02,173.66
2016,7,20,8,30,749.0,108.0,2.0,28.0,554.0,317.81,222.36
2016,7,20,8,45,769.0,111.0,1.95,29.0,601.0,372.3,266.74
2016,7,20,9,0,789.0,114.0,1.9,30.0,648.0,428.22,310.82
2016,7,20,9,15,803.0,117.0,1.85,30.0,690.5,482.5,353.54
2016,7,20,9,30,817.0,120.0,1.8,30.0,733.0,537.05,395.09
2016,7,20,9,45,828.5,122.0,1.8,30.5,770.5,589.27,433.07
2016,7,20,10,0,840.0,124.0,1.8,31.0,808.0,641.9,470.02
2016,7,20,10,15,848.0,126.0,1.8,31.0,839.5,689.75,503.61
2016,7,20,10,30,856.0,128.0,1.8,31.0,871.0,736.25,535.35
2016,7,20,10,45,861.5,129.5,1.8,31.5,896.0,778.84,561.29
2016,7,20,11,0,867.0,131.0,1.8,32.0,921.0,819.47,585.58
2016,7,20,11,15,871.0,132.0,1.75,32.0,938.5,856.24,607.82
2016,7,20,11,30,875.0,133.0,1.7,32.0,956.0,890.61,628.3
2016,7,20,11,45,876.5,134.0,1.7,32.5,966.5,920.17,644.85
2016,7,20,12,0,878.0,135.0,1.7,33.0,977.0,946.93,659.57
2016,7,20,12,15,878.5,135.0,1.7,33.0,979.5,968.88,672.65
2016,7,20,12,30,879.0,135.0,1.7,33.0,982.0,987.77,683.94
2016,7,20,12,45,883.5,131.0,1.7,33.0,978.5,1003.56,693.41
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,1016.1,701.02
2016,7,20,13,15,661.5,259.5,1.7,33.0,886.5,947.18,658.98
2016,7,20,13,30,435.0,392.0,1.7,33.0,798.0,857.19,596.88
2016,7,20,13,45,653.0,259.0,1.7,33.0,854.5,946.72,661.1
2016,7,20,14,0,871.0,126.0,1.7,33.0,911.0,1012.05,701.09
2016,7,20,14,15,864.5,124.5,1.7,33.0,884.5,998.98,693.18
2016,7,20,14,30,858.0,123.0,1.7,33.0,858.0,982.63,684.21
2016,7,20,14,45,849.0,121.5,1.75,33.0,825.0,960.7,672.52
2016,7,20,15,0,840.0,120.0,1.8,33.0,792.0,935.84,658.99
2016,7,20,15,15,591.0,217.0,1.8,32.5,678.5,803.85,576.67
2016,7,20,15,30,342.0,314.0,1.8,32.0,565.0,652.2,472.87
2016,7,20,15,45,565.5,212.0,1.85,32.0,597.0,739.92,540.32
2016,7,20,16,0,789.0,110.0,1.9,32.0,629.0,799.9,582.87
2016,7,20,16,15,770.5,106.5,1.85,31.5,582.0,753.25,553.64
2016,7,20,16,30,752.0,103.0,1.8,31.0,535.0,705.51,524.11
2016,7,20,16,45,728.0,98.5,1.75,31.0,485.5,651.87,488.9
2016,7,20,17,0,704.0,94.0,1.7,31.0,436.0,600.47,453.41
2016,7,20,17,15,671.5,89.0,1.6,30.5,385.0,541.16,411.53
2016,7,20,17,30,639.0,84.0,1.5,30.0,334.0,483.33,369.39
2016,7,20,17,45,595.0,77.5,1.4,29.5,283.5,419.45,321.31
2016,7,20,18,0,551.0,71.0,1.3,29.0,233.0,358.93,274.09
2016,7,20,18,15,488.5,62.5,1.25,28.0,185.0,292.01,221.08
2016,7,20,18,30,426.0,54.0,1.2,27.0,137.0,231.22,171.2
2016,7,20,18,45,335.0,42.5,1.15,26.0,95.5,164.87,116.7
2016,7,20,19,0,244.0,31.0,1.1,25.0,54.0,108.91,68.48
2016,7,20,19,15,122.0,15.5,1.1,24.5,27.0,45.49,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,24.0,4.0,0.75,19.5,4.5,0.0,0.0
2016,7,21,5,30,48.0,8.0,0.9,20.0,9.0,7.63,0.0
2016,7,21,5,45,156.5,23.0,1.05,21.0,39.0,18.07,5.2
2016,7,21,6,0,265.0,38.0,1.2,22.0,69.0,29.43,18.87
2016,7,21,6,15,347.0,50.0,1.0,22.5,111.5,37.95,26.84
2016,7,21,6,30,429.0,62.0,0.8,23.0,154.0,46.69,34.68
2016,7,21,6,45,488.5,70.0,0.6,23.5,202.5,50.57,38.13
2016,7,21,7,0,548.0,78.0,0.4,24.0,251.0,54.25,41.23
2016,7,21,7,15,589.5,85.0,0.4,25.0,301.5,61.16,46.85
2016,7,21,7,30,631.0,92.0,0.4,26.0,352.0,106.74,59.19
2016,7,21,7,45,662.0,97.0,0.45,27.0,402.5,154.46,89.58
2016,7,21,8,0,693.0,102.0,0.5,28.0,453.0,205.8,128.32
2016,7,21,8,15,716.5,106.5,0.5,28.5,502.0,258.34,170.75
2016,7,21,8,30,740.0,111.0,0.5,29.0,551.0,317.09,218.11
2016,7,21,8,45,756.0,115.5,0.55,29.5,596.5,370.98,261.51
2016,7,21,9,0,772.0,120.0,0.6,30.0,642.0,425.91,304.5
2016,7,21,9,15,522.5,230.0,0.6,30.0,593.5,444.79,321.25
2016,7,21,9,30,273.0,340.0,0.6,30.0,545.0,440.62,318.61
2016,7,21,9,45,183.0,361.0,0.65,30.5,501.5,427.43,308.9
2016,7,21,10,0,93.0,382.0,0.7,31.0,458.0,403.76,291.03
2016,7,21,10,15,447.0,270.5,0.7,31.0,656.0,549.44,397.27
2016,7,21,10,30,801.0,159.0,0.7,31.0,854.0,725.94,518.38
2016,7,21,10,45,474.0,306.5,0.75,31.5,721.0,649.41,460.45
2016,7,21,11,0,147.0,454.0,0.8,32.0,588.0,542.91,382.75
2016,7,21,11,15,257.0,437.0,0.8,32.0,676.5,631.18,444.32
2016,7,21,11,30,367.0,420.0,0.8,32.0,765.0,724.28,505.72
2016,7,21,11,45,595.5,294.5,0.85,32.5,861.5,829.66,576.82
2016,7,21,12,0,824.0,169.0,0.9,33.0,958.0,936.28,642.72
2016,7,21,12,15,615.0,292.5,0.9,33.0,882.5,884.35,607.88
2016,7,21,12,30,406.0,416.0,0.9,33.0,807.0,818.65,561.97
2016,7,21,12,45,285.0,450.0,0.95,33.0,723.5,738.49,510.38
2016,7,21,13,0,164.0,484.0,1.0,33.0,640.0,651.06,452.6
2016,7,21,13,15,164.0,477.0,1.0,33.0,632.0,648.73,452.22
2016,7,21,13,30,164.0,470.0,1.0,33.0,624.0,645.42,450.47
2016,7,21,13,45,150.0,458.5,1.05,33.5,597.0,622.38,435.15
2016,7,21,14,0,136.0,447.0,1.1,34.0,570.0,598.47,419.37
2016,7,21,14,15,125.0,430.5,1.1,34.0,541.0,571.6,402.2
2016,7,21,14,30,114.0,414.0,1.1,34.0,512.0,544.13,384.53
2016,7,21,14,45,230.0,382.5,1.15,34.0,569.5,623.3,441.88
2016,7,21,15,0,346.0,351.0,1.2,34.0,627.0,709.81,501.76
2016,7,21,15,15,558.5,243.0,1.2,33.5,663.5,797.1,565.11
2016,7,21,15,30,771.0,135.0,1.2,33.0,700.0,859.17,607.93
2016,7,21,15,45,747.5,135.0,1.25,33.0,655.5,816.58,582.23
2016,7,21,16,0,724.0,135.0,1.3,33.0,611.0,776.55,558.91
2016,7,21,16,15,703.5,130.5,1.35,32.5,564.5,729.36,531.47
2016,7,21,16,30,683.0,126.0,1.4,32.0,518.0,681.41,502.84
2016,7,21,16,45,655.0,121.0,1.45,32.0,468.5,626.99,467.0
2016,7,21,17,0,627.0,116.0,1.5,32.0,419.0,573.05,430.24
2016,7,21,17,15,592.0,109.0,1.45,31.5,369.0,513.27,388.45
2016,7,21,17,30,557.0,102.0,1.4,31.0,319.0,455.32,346.61
2016,7,21,17,45,511.5,93.5,1.35,30.5,270.0,392.31,299.56
2016,7,21,18,0,466.0,85.0,1.3,30.0,221.0,329.92,251.4
2016,7,21,18,15,402.5,74.0,1.3,29.0,174.5,265.09,200.38
2016,7,21,18,30,339.0,63.0,1.3,28.0,128.0,206.82,153.01
2016,7,21,18,45,252.0,48.0,1.3,27.5,88.5,143.51,101.33
2016,7,21,19,0,165.0,33.0,1.3,27.0,49.0,90.26,56.06
