Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,19,15,82.5,16.5,1.4,26.5,24.5,38.64,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,13.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,26.0,7.0,1.2,22.0,8.0,6.67,0.0
2016,7,22,5,45,119.0,23.5,1.4,22.5,36.0,18.49,4.65
2016,7,22,6,0,212.0,40.0,1.6,23.0,64.0,31.05,20.03
2016,7,22,6,15,291.5,53.5,1.7,23.5,105.5,40.68,28.99
2016,7,22,6,30,371.0,67.0,1.8,24.0,147.0,49.9,37.23
2016,7,22,6,45,432.5,76.5,1.9,24.5,194.0,55.65,42.29
2016,7,22,7,0,494.0,86.0,2.0,25.0,241.0,60.96,46.76
2016,7,22,7,15,537.0,94.0,2.05,25.5,290.5,67.27,51.95
2016,7,22,7,30,580.0,102.0,2.1,26.0,340.0,110.65,64.44
2016,7,22,7,45,510.0,135.5,2.15,27.0,365.0,165.94,105.56
2016,7,22,8,0,440.0,169.0,2.2,28.0,390.0,212.5,144.47
2016,7,22,8,15,477.5,176.5,2.15,28.5,439.5,256.99,179.21
2016,7,22,8,30,515.0,184.0,2.1,29.0,489.0,305.6,217.69
2016,7,22,8,45,476.5,217.0,2.1,29.5,517.0,351.74,255.36
2016,7,22,9,0,438.0,250.0,2.1,30.0,545.0,393.6,288.29
2016,7,22,9,15,457.0,259.5,2.0,30.5,585.0,438.55,321.75
2016,7,22,9,30,476.0,269.0,1.9,31.0,625.0,484.98,355.31
2016,7,22,9,45,480.0,285.0,1.85,31.5,660.0,529.66,386.66
2016,7,22,10,0,484.0,301.0,1.8,32.0,695.0,574.07,416.87
2016,7,22,10,15,660.0,215.0,1.7,32.0,774.0,642.82,466.78
2016,7,22,10,30,836.0,129.0,1.6,32.0,853.0,722.49,523.04
2016,7,22,10,45,843.5,129.5,1.5,32.5,878.0,764.97,547.61
2016,7,22,11,0,851.0,130.0,1.4,33.0,903.0,805.69,570.73
2016,7,22,11,15,855.0,131.0,1.3,33.0,920.5,841.98,591.68
2016,7,22,11,30,859.0,132.0,1.2,33.0,938.0,875.9,610.8
2016,7,22,11,45,860.0,133.5,1.15,33.5,948.5,905.09,626.11
2016,7,22,12,0,861.0,135.0,1.1,34.0,959.0,931.49,639.56
2016,7,22,12,15,861.5,135.0,1.05,34.0,961.5,953.13,651.33
2016,7,22,12,30,862.0,135.0,1.0,34.0,964.0,971.75,661.29
2016,7,22,12,45,859.0,136.5,0.95,34.5,959.0,985.3,666.9
2016,7,22,13,0,856.0,138.0,0.9,35.0,954.0,995.62,670.67
2016,7,22,13,15,853.0,137.0,0.85,35.0,941.5,1000.18,672.52
2016,7,22,13,30,850.0,136.0,0.8,35.0,929.0,1001.39,672.57
2016,7,22,13,45,845.5,135.0,0.8,35.0,909.5,997.73,670.93
2016,7,22,14,0,841.0,134.0,0.8,35.0,890.0,990.73,667.52
2016,7,22,14,15,834.0,132.5,0.75,35.0,863.5,977.45,659.58
2016,7,22,14,30,827.0,131.0,0.7,35.0,837.0,961.02,649.96
2016,7,22,14,45,438.5,238.0,0.7,35.0,611.0,696.32,485.91
2016,7,22,15,0,50.0,345.0,0.7,35.0,385.0,397.04,280.53
2016,7,22,15,15,195.0,329.5,0.7,34.5,474.0,528.01,377.09
2016,7,22,15,30,340.0,314.0,0.7,34.0,563.0,650.92,461.83
2016,7,22,15,45,540.5,218.0,0.7,34.0,585.5,725.07,514.75
2016,7,22,16,0,741.0,122.0,0.7,34.0,608.0,773.11,548.03
2016,7,22,16,15,721.0,118.0,0.7,34.0,561.5,729.33,520.94
2016,7,22,16,30,701.0,114.0,0.7,34.0,515.0,681.67,491.97
2016,7,22,16,45,665.0,112.5,0.75,34.0,464.5,624.73,456.14
2016,7,22,17,0,629.0,111.0,0.8,34.0,414.0,568.88,419.17
2016,7,22,17,15,594.5,104.5,0.75,33.0,364.5,509.89,379.69
2016,7,22,17,30,560.0,98.0,0.7,32.0,315.0,452.69,339.92
2016,7,22,17,45,510.0,90.5,0.7,31.5,265.5,388.24,292.88
2016,7,22,18,0,460.0,83.0,0.7,31.0,216.0,324.69,244.8
2016,7,22,18,15,397.0,72.0,0.7,30.0,170.0,260.4,194.91
2016,7,22,18,30,334.0,61.0,0.7,29.0,124.0,202.63,148.51
2016,7,22,18,45,246.5,46.5,0.7,28.5,85.0,140.04,97.94
2016,7,22,19,0,159.0,32.0,0.7,28.0,46.0,87.62,53.44
2016,7,22,19,15,79.5,16.0,0.75,27.5,23.0,37.26,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,112.0,18.5,1.2,22.5,31.5,14.44,1.72
2016,7,23,6,0,224.0,37.0,1.4,23.0,63.0,28.68,18.02
2016,7,23,6,15,304.5,50.0,1.3,23.5,104.0,37.99,26.69
2016,7,23,6,30,385.0,63.0,1.2,24.0,145.0,46.91,34.67
2016,7,23,6,45,446.0,72.5,1.1,24.5,192.0,52.92,39.95
2016,7,23,7,0,507.0,82.0,1.0,25.0,239.0,57.73,44.01
2016,7,23,7,15,549.5,89.0,1.0,26.0,288.5,62.66,47.92
2016,7,23,7,30,592.0,96.0,1.0,27.0,338.0,105.95,60.12
2016,7,23,7,45,627.0,101.0,1.05,28.0,388.5,151.91,89.04
2016,7,23,8,0,662.0,106.0,1.1,29.0,439.0,202.01,126.61
2016,7,23,8,15,686.5,111.0,1.1,29.5,487.0,253.49,168.27
2016,7,23,8,30,711.0,116.0,1.1,30.0,535.0,307.47,212.33
2016,7,23,8,45,731.0,119.0,1.15,31.0,581.0,364.03,257.36
2016,7,23,9,0,751.0,122.0,1.2,32.0,627.0,418.02,299.29
2016,7,23,9,15,765.5,125.0,1.2,32.0,668.5,470.66,340.07
2016,7,23,9,30,780.0,128.0,1.2,32.0,710.0,523.71,379.87
2016,7,23,9,45,800.0,125.5,1.2,32.5,749.0,575.1,416.59
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,627.72,452.92
2016,7,23,10,15,828.0,124.5,1.15,33.0,818.5,674.35,484.57
2016,7,23,10,30,836.0,126.0,1.1,33.0,849.0,719.67,514.38
2016,7,23,10,45,842.5,127.5,1.05,33.5,873.5,762.33,539.15
2016,7,23,11,0,849.0,129.0,1.0,34.0,898.0,803.15,562.23
2016,7,23,11,15,852.5,129.5,0.95,34.0,916.0,838.53,582.66
2016,7,23,11,30,856.0,130.0,0.9,34.0,934.0,871.51,601.38
2016,7,23,11,45,858.0,131.0,0.9,34.5,944.0,901.07,617.38
2016,7,23,12,0,860.0,132.0,0.9,35.0,954.0,927.89,631.63
2016,7,23,12,15,567.0,302.0,0.85,35.0,845.0,848.38,579.63
2016,7,23,12,30,274.0,472.0,0.8,35.0,736.0,741.18,505.03
2016,7,23,12,45,561.5,305.5,0.8,35.5,842.0,874.41,595.77
2016,7,23,13,0,849.0,139.0,0.8,36.0,948.0,989.9,664.17
2016,7,23,13,15,622.5,270.5,0.75,36.0,859.5,920.01,620.04
2016,7,23,13,30,396.0,402.0,0.7,36.0,771.0,820.04,553.78
2016,7,23,13,45,612.5,270.5,0.7,36.0,827.5,918.5,621.07
2016,7,23,14,0,829.0,139.0,0.7,36.0,884.0,984.07,660.02
2016,7,23,14,15,497.0,279.5,0.7,35.5,722.0,807.55,552.55
2016,7,23,14,30,165.0,420.0,0.7,35.0,560.0,601.29,416.54
2016,7,23,14,45,123.5,394.0,0.75,35.0,497.0,532.87,373.95
2016,7,23,15,0,82.0,368.0,0.8,35.0,434.0,452.42,320.75
2016,7,23,15,15,97.0,353.5,0.8,35.0,427.5,450.82,321.47
2016,7,23,15,30,112.0,339.0,0.8,35.0,421.0,448.13,320.86
2016,7,23,15,45,326.0,270.5,0.85,35.0,488.0,582.58,418.69
2016,7,23,16,0,540.0,202.0,0.9,35.0,555.0,690.14,494.48
2016,7,23,16,15,623.0,156.5,0.95,34.5,534.5,693.51,500.07
2016,7,23,16,30,706.0,111.0,1.0,34.0,514.0,682.11,496.05
2016,7,23,16,45,684.5,105.0,1.05,34.0,466.0,630.3,463.2
2016,7,23,17,0,663.0,99.0,1.1,34.0,418.0,578.39,428.7
2016,7,23,17,15,630.0,93.5,1.05,33.5,368.0,519.97,388.5
2016,7,23,17,30,597.0,88.0,1.0,33.0,318.0,463.14,348.08
2016,7,23,17,45,556.0,80.0,1.0,32.5,269.0,401.19,302.66
2016,7,23,18,0,515.0,72.0,1.0,32.0,220.0,342.37,257.76
2016,7,23,18,15,452.5,63.0,0.95,31.0,173.5,276.8,206.52
2016,7,23,18,30,390.0,54.0,0.9,30.0,127.0,217.42,158.5
2016,7,23,18,45,303.0,41.5,0.9,29.0,87.5,151.7,105.36
2016,7,23,19,0,216.0,29.0,0.9,28.0,48.0,98.5,58.96
2016,7,23,19,15,108.0,14.5,0.95,27.5,24.0,35.16,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,138.0,17.5,0.85,23.5,32.5,13.67,0.53
2016,7,24,6,0,276.0,35.0,1.0,24.0,65.0,27.96,17.27
2016,7,24,6,15,360.5,46.0,0.95,24.0,108.0,35.5,24.5
2016,7,24,6,30,445.0,57.0,0.9,24.0,151.0,42.62,31.0
2016,7,24,6,45,503.0,65.5,0.9,24.5,199.0,47.13,35.0
2016,7,24,7,0,561.0,74.0,0.9,25.0,247.0,51.37,38.59
2016,7,24,7,15,602.5,80.0,0.8,26.0,297.5,55.19,41.6
2016,7,24,7,30,644.0,86.0,0.7,27.0,348.0,100.75,54.44
2016,7,24,7,45,675.0,91.0,0.6,28.5,398.5,149.27,84.68
2016,7,24,8,0,706.0,96.0,0.5,30.0,449.0,201.42,123.35
2016,7,24,8,15,729.0,100.0,0.4,30.5,498.5,258.23,168.49
2016,7,24,8,30,752.0,104.0,0.3,31.0,548.0,312.96,212.19
2016,7,24,8,45,770.5,107.0,0.25,32.0,594.0,367.25,254.48
2016,7,24,9,0,789.0,110.0,0.2,33.0,640.0,422.81,296.08
2016,7,24,9,15,803.0,113.0,0.25,33.0,682.0,477.28,337.28
2016,7,24,9,30,817.0,116.0,0.3,33.0,724.0,532.02,377.42
2016,7,24,9,45,828.5,117.5,0.35,33.5,761.5,585.69,414.79
2016,7,24,10,0,840.0,119.0,0.4,34.0,799.0,636.45,449.08
2016,7,24,10,15,848.0,121.0,0.45,34.0,830.5,684.49,481.58
2016,7,24,10,30,856.0,123.0,0.5,34.0,862.0,731.18,512.25
2016,7,24,10,45,862.5,123.5,0.55,34.5,887.0,773.81,537.41
2016,7,24,11,0,869.0,124.0,0.6,35.0,912.0,814.52,561.11
2016,7,24,11,15,510.5,298.0,0.6,35.0,763.5,716.97,495.19
2016,7,24,11,30,152.0,472.0,0.6,35.0,615.0,583.78,401.99
2016,7,24,11,45,253.5,454.0,0.65,35.5,695.0,671.28,461.2
2016,7,24,12,0,355.0,436.0,0.7,36.0,775.0,759.62,517.32
2016,7,24,12,15,296.0,458.0,0.7,36.0,741.5,738.26,501.55
2016,7,24,12,30,237.0,480.0,0.7,36.0,708.0,706.18,480.35
2016,7,24,12,45,329.0,443.5,0.75,36.5,758.0,776.09,526.18
2016,7,24,13,0,421.0,407.0,0.8,37.0,808.0,846.39,570.23
2016,7,24,13,15,385.0,416.5,0.8,37.0,779.5,819.28,552.57
2016,7,24,13,30,349.0,426.0,0.8,37.0,751.0,797.85,539.25
2016,7,24,13,45,405.5,395.0,0.85,37.0,764.5,835.11,564.83
2016,7,24,14,0,462.0,364.0,0.9,37.0,778.0,861.82,583.5
2016,7,24,14,15,480.5,344.0,0.9,37.0,764.0,858.64,582.63
2016,7,24,14,30,499.0,324.0,0.9,37.0,750.0,852.65,580.5
2016,7,24,14,45,380.0,348.0,0.9,37.0,665.0,745.15,512.62
2016,7,24,15,0,261.0,372.0,0.9,37.0,580.0,652.5,452.73
2016,7,24,15,15,308.5,340.0,0.9,36.5,573.5,657.83,460.41
2016,7,24,15,30,356.0,308.0,0.9,36.0,567.0,659.31,464.7
2016,7,24,15,45,356.0,287.0,0.9,36.0,532.5,627.14,444.98
2016,7,24,16,0,356.0,266.0,0.9,36.0,498.0,593.54,424.38
2016,7,24,16,15,351.5,244.5,0.9,35.5,459.0,554.44,400.5
2016,7,24,16,30,347.0,223.0,0.9,35.0,420.0,514.43,375.46
2016,7,24,16,45,515.0,160.0,0.9,35.0,422.5,563.5,413.35
2016,7,24,17,0,683.0,97.0,0.9,35.0,425.0,589.64,433.91
2016,7,24,17,15,650.0,91.5,0.8,34.5,374.0,530.26,392.42
2016,7,24,17,30,617.0,86.0,0.7,34.0,323.0,472.45,351.48
2016,7,24,17,45,569.5,79.5,0.65,33.5,272.5,407.68,304.37
2016,7,24,18,0,522.0,73.0,0.6,33.0,222.0,346.66,258.26
2016,7,24,18,15,458.0,63.5,0.6,32.0,175.0,279.49,206.64
2016,7,24,18,30,394.0,54.0,0.6,31.0,128.0,218.7,158.14
2016,7,24,18,45,300.0,41.5,0.6,30.5,87.5,150.74,103.63
2016,7,24,19,0,206.0,29.0,0.6,30.0,47.0,96.07,56.11
2016,7,24,19,15,103.0,14.5,0.65,29.5,23.5,34.09,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,90.5,19.5,0.75,24.5,29.5,15.3,0.21
2016,7,25,6,0,181.0,39.0,0.8,25.0,59.0,30.36,19.06
2016,7,25,6,15,259.0,54.5,0.9,25.5,99.5,41.62,29.44
2016,7,25,6,30,337.0,70.0,1.0,26.0,140.0,52.38,38.96
2016,7,25,6,45,401.5,80.5,1.1,26.5,187.5,58.81,44.58
2016,7,25,7,0,466.0,91.0,1.2,27.0,235.0,64.94,49.72
2016,7,25,7,15,510.0,100.0,1.25,28.0,284.0,70.3,53.93
2016,7,25,7,30,554.0,109.0,1.3,29.0,333.0,112.93,66.79
2016,7,25,7,45,592.5,114.0,1.4,30.0,383.5,157.03,93.87
2016,7,25,8,0,631.0,119.0,1.5,31.0,434.0,205.8,129.82
2016,7,25,8,15,656.5,124.5,1.55,31.5,482.5,256.28,170.26
2016,7,25,8,30,682.0,130.0,1.6,32.0,531.0,309.43,213.35
2016,7,25,8,45,704.5,133.0,1.65,32.5,577.0,361.85,255.59
2016,7,25,9,0,727.0,136.0,1.7,33.0,623.0,416.08,298.23
2016,7,25,9,15,742.0,140.0,1.75,33.0,664.5,472.2,341.67
2016,7,25,9,30,757.0,144.0,1.8,33.0,706.0,525.34,381.89
2016,7,25,9,45,771.0,145.5,1.9,33.5,743.5,575.93,418.69
2016,7,25,10,0,785.0,147.0,2.0,34.0,781.0,626.39,454.37
2016,7,25,10,15,793.5,149.0,2.0,34.0,812.0,673.24,487.08
2016,7,25,10,30,802.0,151.0,2.0,34.0,843.0,718.96,518.27
2016,7,25,10,45,809.0,152.0,2.05,34.5,867.5,761.28,545.23
2016,7,25,11,0,816.0,153.0,2.1,35.0,892.0,801.91,569.92
2016,7,25,11,15,521.5,310.0,2.1,35.0,785.5,737.52,522.55
2016,7,25,11,30,227.0,467.0,2.1,35.0,679.0,644.38,453.73
2016,7,25,11,45,282.5,456.0,2.15,35.5,723.5,699.49,491.15
2016,7,25,12,0,338.0,445.0,2.2,36.0,768.0,752.89,525.95
2016,7,25,12,15,375.0,429.0,2.2,36.0,788.0,784.98,547.24
2016,7,25,12,30,412.0,413.0,2.2,36.0,808.0,822.82,572.09
2016,7,25,12,45,450.0,406.5,2.25,36.5,836.0,865.24,598.65
2016,7,25,13,0,488.0,400.0,2.3,37.0,864.0,906.52,624.19
2016,7,25,13,15,649.0,281.0,2.3,37.0,889.5,957.65,661.35
2016,7,25,13,30,810.0,162.0,2.3,37.0,915.0,997.76,686.77
2016,7,25,13,45,807.5,159.0,2.3,37.0,896.0,994.31,684.82
2016,7,25,14,0,805.0,156.0,2.3,37.0,877.0,987.54,681.36
2016,7,25,14,15,560.0,274.0,2.3,36.5,768.5,865.09,605.19
2016,7,25,14,30,315.0,392.0,2.3,36.0,660.0,732.22,515.36
2016,7,25,14,45,211.0,384.0,2.3,36.0,560.5,607.51,432.39
2016,7,25,15,0,107.0,376.0,2.3,36.0,461.0,485.31,347.97
2016,7,25,15,15,167.0,356.5,2.3,36.0,481.5,532.07,383.23
2016,7,25,15,30,227.0,337.0,2.3,36.0,502.0,562.46,406.33
2016,7,25,15,45,316.5,294.0,2.3,36.0,509.0,600.56,435.53
2016,7,25,16,0,406.0,251.0,2.3,36.0,516.0,630.66,458.98
2016,7,25,16,15,345.5,243.0,2.25,35.5,456.5,548.12,402.88
2016,7,25,16,30,285.0,235.0,2.2,35.0,397.0,480.53,356.27
2016,7,25,16,45,318.0,205.5,2.15,35.0,370.0,460.53,343.92
2016,7,25,17,0,351.0,176.0,2.1,35.0,343.0,436.59,328.05
2016,7,25,17,15,330.5,158.5,1.9,34.0,301.0,388.37,293.96
2016,7,25,17,30,310.0,141.0,1.7,33.0,259.0,341.33,259.85
2016,7,25,17,45,280.5,123.0,1.5,32.5,217.5,290.33,221.17
2016,7,25,18,0,251.0,105.0,1.3,32.0,176.0,241.89,183.45
2016,7,25,18,15,212.0,86.5,1.25,31.0,138.0,191.63,143.86
2016,7,25,18,30,173.0,68.0,1.2,30.0,100.0,145.39,106.5
2016,7,25,18,45,119.0,48.5,1.15,29.5,67.5,97.4,67.53
2016,7,25,19,0,65.0,29.0,1.1,29.0,35.0,54.74,30.78
2016,7,25,19,15,32.5,14.5,1.2,28.5,17.5,20.19,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,36.0,18.5,1.7,24.5,22.5,16.3,0.0
2016,7,26,6,0,72.0,37.0,1.8,25.0,45.0,31.46,19.81
2016,7,26,6,15,112.0,57.0,1.75,25.5,76.5,47.34,34.17
2016,7,26,6,30,152.0,77.0,1.7,26.0,108.0,60.16,45.5
2016,7,26,6,45,180.5,97.0,1.65,26.5,144.5,74.34,57.69
2016,7,26,7,0,209.0,117.0,1.6,27.0,181.0,87.97,69.11
2016,7,26,7,15,234.0,135.5,1.5,27.5,219.5,100.12,79.0
2016,7,26,7,30,259.0,154.0,1.4,28.0,258.0,133.2,92.72
2016,7,26,7,45,431.5,139.0,1.35,29.0,341.0,156.91,100.79
2016,7,26,8,0,604.0,124.0,1.3,30.0,424.0,204.51,130.28
2016,7,26,8,15,629.5,130.0,1.15,30.5,472.0,253.86,169.55
2016,7,26,8,30,655.0,136.0,1.0,31.0,520.0,305.94,211.25
2016,7,26,8,45,602.5,170.5,0.9,32.0,546.5,357.03,252.24
2016,7,26,9,0,550.0,205.0,0.8,33.0,573.0,401.67,286.18
2016,7,26,9,15,637.0,179.5,0.7,33.5,632.0,454.03,323.98
2016,7,26,9,30,724.0,154.0,0.6,34.0,691.0,514.18,366.25
2016,7,26,9,45,754.5,146.0,0.5,34.5,731.0,566.69,401.69
2016,7,26,10,0,785.0,138.0,0.4,35.0,771.0,618.06,435.04
2016,7,26,10,15,793.5,140.0,0.35,35.0,802.0,664.89,465.39
2016,7,26,10,30,802.0,142.0,0.3,35.0,833.0,710.59,494.1
2016,7,26,10,45,808.0,143.5,0.3,35.5,857.0,752.58,518.59
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,792.81,541.05
2016,7,26,11,15,818.0,146.0,0.4,36.0,898.5,825.0,561.18
2016,7,26,11,30,822.0,147.0,0.5,36.0,916.0,857.99,581.93
2016,7,26,11,45,824.0,148.0,0.6,36.5,926.0,886.78,598.94
2016,7,26,12,0,826.0,149.0,0.7,37.0,936.0,912.95,614.39
2016,7,26,12,15,525.0,315.5,0.75,37.0,816.5,822.89,557.25
2016,7,26,12,30,224.0,482.0,0.8,37.0,697.0,696.11,472.11
2016,7,26,12,45,227.0,478.5,0.9,37.0,695.5,703.04,479.06
2016,7,26,13,0,230.0,475.0,1.0,37.0,694.0,708.89,483.98
2016,7,26,13,15,184.0,470.5,1.05,37.0,644.5,663.45,454.87
2016,7,26,13,30,138.0,466.0,1.1,37.0,595.0,616.44,424.69
2016,7,26,13,45,457.0,316.5,1.15,37.0,728.5,807.8,556.9
2016,7,26,14,0,776.0,167.0,1.2,37.0,862.0,970.24,659.47
2016,7,26,14,15,768.5,165.0,1.2,36.5,836.0,956.53,651.46
2016,7,26,14,30,761.0,163.0,1.2,36.0,810.0,939.8,643.77
2016,7,26,14,45,459.0,272.5,1.25,36.0,658.5,754.25,526.78
2016,7,26,15,0,157.0,382.0,1.3,36.0,507.0,552.33,389.58
2016,7,26,15,15,265.0,341.5,1.3,36.0,539.5,619.6,439.67
2016,7,26,15,30,373.0,301.0,1.3,36.0,572.0,667.48,474.46
2016,7,26,15,45,472.5,245.5,1.35,36.0,566.5,696.15,496.86
2016,7,26,16,0,572.0,190.0,1.4,36.0,561.0,704.26,506.13
2016,7,26,16,15,600.0,164.0,1.4,35.5,527.0,683.28,494.98
2016,7,26,16,30,628.0,138.0,1.4,35.0,493.0,652.87,477.55
2016,7,26,16,45,593.0,134.0,1.4,35.0,444.0,596.46,439.68
2016,7,26,17,0,558.0,130.0,1.4,35.0,395.0,541.19,401.83
2016,7,26,17,15,521.5,121.5,1.3,34.5,346.5,477.47,357.38
2016,7,26,17,30,485.0,113.0,1.2,34.0,298.0,420.94,316.68
2016,7,26,17,45,431.0,103.5,1.1,33.5,249.5,356.62,268.88
2016,7,26,18,0,377.0,94.0,1.0,33.0,201.0,297.16,223.32
2016,7,26,18,15,315.0,80.0,0.9,32.5,156.5,234.51,174.21
2016,7,26,18,30,253.0,66.0,0.8,32.0,112.0,178.41,129.22
2016,7,26,18,45,174.0,47.5,0.7,31.5,74.5,113.37,77.56
2016,7,26,19,0,95.0,29.0,0.6,31.0,37.0,62.21,33.98
2016,7,26,19,15,47.5,14.5,0.6,30.5,18.5,23.09,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,9.0,1.25,24.5,9.0,8.34,0.0
2016,7,27,6,0,0.0,18.0,1.4,25.0,18.0,16.69,7.82
2016,7,27,6,15,0.0,31.0,1.4,25.5,31.0,28.78,18.61
2016,7,27,6,30,0.0,44.0,1.4,26.0,44.0,40.89,29.21
2016,7,27,6,45,0.0,59.5,1.4,26.5,59.5,54.8,41.17
2016,7,27,7,0,0.0,75.0,1.4,27.0,75.0,68.48,52.72
2016,7,27,7,15,48.5,118.5,1.5,27.5,138.0,99.49,78.52
2016,7,27,7,30,97.0,162.0,1.6,28.0,201.0,139.31,102.83
2016,7,27,7,45,48.5,143.5,1.7,29.0,163.0,129.78,95.61
2016,7,27,8,0,0.0,125.0,1.8,30.0,125.0,114.06,84.68
2016,7,27,8,15,0.0,133.5,1.7,30.5,133.5,122.16,90.49
2016,7,27,8,30,0.0,142.0,1.6,31.0,142.0,130.23,96.17
2016,7,27,8,45,9.0,187.5,1.5,32.0,193.5,173.88,128.35
2016,7,27,9,0,18.0,233.0,1.4,33.0,245.0,218.68,160.55
2016,7,27,9,15,371.0,192.5,1.25,33.0,466.5,340.81,248.91
2016,7,27,9,30,724.0,152.0,1.1,33.0,688.0,512.19,370.58
2016,7,27,9,45,735.0,156.0,0.95,33.5,724.5,564.29,405.32
2016,7,27,10,0,746.0,160.0,0.8,34.0,761.0,613.53,437.43
2016,7,27,10,15,755.5,162.5,0.75,34.0,791.5,659.86,468.17
2016,7,27,10,30,765.0,165.0,0.7,34.0,822.0,705.26,497.39
2016,7,27,10,45,769.0,168.5,0.65,34.5,846.0,746.26,521.86
2016,7,27,11,0,773.0,172.0,0.6,35.0,870.0,785.5,543.67
2016,7,27,11,15,777.5,173.5,0.65,35.0,887.5,821.33,565.55
2016,7,27,11,30,782.0,175.0,0.7,35.0,905.0,855.08,586.1
2016,7,27,11,45,781.0,178.0,0.8,35.0,914.5,883.08,603.96
2016,7,27,12,0,780.0,181.0,0.9,35.0,924.0,908.42,620.31
2016,7,27,12,15,781.0,181.5,0.95,35.0,926.5,930.47,633.93
2016,7,27,12,30,782.0,182.0,1.0,35.0,929.0,949.73,645.97
2016,7,27,12,45,492.5,330.5,1.1,35.0,800.5,832.82,571.94
2016,7,27,13,0,203.0,479.0,1.2,35.0,672.0,686.38,473.68
2016,7,27,13,15,483.0,332.5,1.2,35.0,783.0,842.53,582.31
2016,7,27,13,30,763.0,186.0,1.2,35.0,894.0,975.57,666.64
2016,7,27,13,45,544.5,300.5,1.2,35.0,800.5,879.69,604.6
2016,7,27,14,0,326.0,415.0,1.2,35.0,707.0,769.21,530.91
2016,7,27,14,15,315.5,404.0,1.2,35.0,680.0,747.32,518.72
2016,7,27,14,30,305.0,393.0,1.2,35.0,653.0,724.07,504.73
2016,7,27,14,45,278.0,382.5,1.2,35.0,612.0,684.16,479.56
2016,7,27,15,0,251.0,372.0,1.2,35.0,571.0,643.88,453.98
2016,7,27,15,15,277.5,346.0,1.15,34.5,555.5,636.39,451.81
2016,7,27,15,30,304.0,320.0,1.1,34.0,540.0,626.24,447.58
2016,7,27,15,45,482.5,236.5,1.1,34.0,560.5,695.37,499.07
2016,7,27,16,0,661.0,153.0,1.1,34.0,581.0,744.37,535.18
2016,7,27,16,15,575.0,167.5,1.05,33.5,519.5,666.92,484.33
2016,7,27,16,30,489.0,182.0,1.0,33.0,458.0,589.55,432.78
2016,7,27,16,45,352.5,188.5,0.95,33.0,377.5,466.56,346.65
2016,7,27,17,0,216.0,195.0,0.9,33.0,297.0,357.05,267.32
2016,7,27,17,15,201.5,174.0,0.85,32.5,260.5,315.79,238.42
2016,7,27,17,30,187.0,153.0,0.8,32.0,224.0,275.42,208.96
2016,7,27,17,45,168.5,131.0,0.75,32.0,187.5,232.8,176.56
2016,7,27,18,0,150.0,109.0,0.7,32.0,151.0,191.73,144.57
2016,7,27,18,15,123.0,88.0,0.65,31.5,117.5,149.93,111.56
2016,7,27,18,30,96.0,67.0,0.6,31.0,84.0,110.82,80.07
2016,7,27,18,45,59.0,46.5,0.55,30.5,56.0,71.91,48.7
2016,7,27,19,0,22.0,26.0,0.5,30.0,28.0,32.44,15.4
2016,7,27,19,15,11.0,13.0,0.5,29.5,14.0,14.53,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,120.0,16.5,0.35,23.5,28.5,12.95,0.0
2016,7,28,6,0,240.0,33.0,0.4,24.0,57.0,25.69,15.08
2016,7,28,6,15,328.5,44.5,0.5,24.5,98.5,34.6,23.6
2016,7,28,6,30,417.0,56.0,0.6,25.0,140.0,42.2,30.46
2016,7,28,6,45,481.0,64.0,0.7,26.0,188.0,46.3,34.04
2016,7,28,7,0,545.0,72.0,0.8,27.0,236.0,50.18,37.24
2016,7,28,7,15,588.0,78.0,0.85,27.5,286.0,52.19,38.81
2016,7,28,7,30,631.0,84.0,0.9,28.0,336.0,95.63,51.47
2016,7,28,7,45,665.0,88.0,0.95,29.0,386.5,143.05,80.4
2016,7,28,8,0,699.0,92.0,1.0,30.0,437.0,194.46,118.68
2016,7,28,8,15,722.5,96.0,1.05,30.5,486.0,250.94,164.21
2016,7,28,8,30,746.0,100.0,1.1,31.0,535.0,305.6,209.02
2016,7,28,8,45,765.5,103.0,1.15,31.5,581.5,360.08,253.32
2016,7,28,9,0,785.0,106.0,1.2,32.0,628.0,415.96,297.53
2016,7,28,9,15,798.5,108.5,1.4,32.5,669.5,469.73,339.54
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,523.71,380.48
2016,7,28,9,45,825.5,111.5,1.8,33.5,749.0,577.63,420.2
2016,7,28,10,0,839.0,112.0,2.0,34.0,787.0,628.76,456.99
2016,7,28,10,15,847.0,113.5,2.15,34.0,818.0,676.47,491.28
2016,7,28,10,30,855.0,115.0,2.3,34.0,849.0,722.82,523.58
2016,7,28,10,45,624.5,251.0,2.45,34.5,795.5,713.43,512.54
2016,7,28,11,0,394.0,387.0,2.6,35.0,742.0,681.36,485.36
2016,7,28,11,15,291.5,428.5,2.7,35.0,694.5,653.58,464.94
2016,7,28,11,30,189.0,470.0,2.8,35.0,647.0,614.88,436.66
2016,7,28,11,45,277.5,449.0,2.95,35.5,711.5,689.17,488.34
2016,7,28,12,0,366.0,428.0,3.1,36.0,776.0,763.16,538.41
2016,7,28,12,15,200.5,413.0,3.2,36.0,604.0,597.95,425.34
2016,7,28,12,30,35.0,398.0,3.3,36.0,432.0,421.75,300.67
2016,7,28,12,45,457.5,258.0,3.45,36.0,692.0,725.4,522.52
2016,7,28,13,0,880.0,118.0,3.6,36.0,952.0,1001.09,703.43
2016,7,28,13,15,877.5,117.5,3.7,36.0,939.5,1006.64,705.77
2016,7,28,13,30,875.0,117.0,3.8,36.0,927.0,1008.74,708.11
2016,7,28,13,45,534.5,280.5,3.9,36.0,772.5,849.02,604.14
2016,7,28,14,0,194.0,444.0,4.0,36.0,618.0,655.5,466.72
2016,7,28,14,15,145.5,424.5,4.05,36.0,553.0,587.56,420.98
2016,7,28,14,30,97.0,405.0,4.1,36.0,488.0,506.81,365.0
2016,7,28,14,45,174.5,388.0,4.15,36.0,529.0,577.21,417.19
2016,7,28,15,0,252.0,371.0,4.2,36.0,570.0,644.05,465.7
2016,7,28,15,15,132.0,299.0,4.2,35.5,403.0,437.7,320.98
2016,7,28,15,30,12.0,227.0,4.2,35.0,236.0,228.82,167.46
2016,7,28,15,45,399.0,163.0,4.25,35.0,421.5,541.47,407.36
2016,7,28,16,0,786.0,99.0,4.3,35.0,607.0,785.42,580.43
2016,7,28,16,15,767.5,96.0,4.2,34.5,560.5,739.16,549.71
2016,7,28,16,30,749.0,93.0,4.1,34.0,514.0,691.82,519.43
2016,7,28,16,45,723.0,89.5,4.05,34.0,464.5,637.71,482.9
2016,7,28,17,0,697.0,86.0,4.0,34.0,415.0,585.77,446.25
2016,7,28,17,15,664.0,81.5,3.8,33.5,364.5,526.84,403.51
2016,7,28,17,30,631.0,77.0,3.6,33.0,314.0,469.48,360.65
2016,7,28,17,45,587.0,70.5,3.45,32.5,264.0,405.87,311.77
2016,7,28,18,0,543.0,64.0,3.3,32.0,214.0,345.71,263.9
2016,7,28,18,15,475.5,56.0,3.15,31.5,167.0,277.74,208.72
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,216.56,157.72
2016,7,28,18,45,301.5,37.0,2.95,30.5,80.5,147.4,101.03
2016,7,28,19,0,195.0,26.0,2.9,30.0,41.0,87.63,45.78
2016,7,28,19,15,97.5,13.0,2.95,29.5,20.5,31.22,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,111.5,16.0,1.1,23.5,27.0,12.57,0.0
2016,7,29,6,0,223.0,32.0,1.2,24.0,54.0,24.91,14.29
2016,7,29,6,15,312.0,43.5,1.25,24.0,94.5,33.19,22.41
2016,7,29,6,30,401.0,55.0,1.3,24.0,135.0,41.41,29.89
2016,7,29,6,45,463.0,63.5,1.4,24.5,182.0,45.95,33.96
2016,7,29,7,0,525.0,72.0,1.5,25.0,229.0,50.25,37.63
2016,7,29,7,15,307.0,116.0,1.6,25.5,212.0,87.18,68.85
2016,7,29,7,30,89.0,160.0,1.7,26.0,195.0,137.02,102.25
2016,7,29,7,45,385.5,126.0,1.85,26.5,311.5,140.23,90.85
2016,7,29,8,0,682.0,92.0,2.0,27.0,428.0,190.82,118.46
2016,7,29,8,15,706.0,96.0,2.05,27.0,476.0,246.47,164.54
2016,7,29,8,30,730.0,100.0,2.1,27.0,524.0,300.35,210.21
2016,7,29,8,45,755.5,100.0,2.2,27.5,571.0,353.48,254.73
2016,7,29,9,0,781.0,100.0,2.3,28.0,618.0,408.66,299.9
2016,7,29,9,15,795.0,102.5,2.25,28.5,659.5,462.44,342.56
2016,7,29,9,30,809.0,105.0,2.2,29.0,701.0,519.01,385.66
2016,7,29,9,45,823.5,105.0,2.2,29.5,739.0,570.49,423.92
2016,7,29,10,0,838.0,105.0,2.2,30.0,777.0,621.67,460.75
2016,7,29,10,15,846.5,106.5,2.1,30.0,809.0,669.67,494.65
2016,7,29,10,30,855.0,108.0,2.0,30.0,841.0,716.35,526.02
2016,7,29,10,45,513.0,279.0,1.95,30.5,722.5,654.77,476.73
2016,7,29,11,0,171.0,450.0,1.9,31.0,604.0,559.74,402.79
2016,7,29,11,15,525.5,280.5,1.8,31.5,767.0,713.96,515.36
2016,7,29,11,30,880.0,111.0,1.7,32.0,930.0,875.01,620.21
2016,7,29,11,45,882.5,112.0,1.65,32.5,941.5,905.82,635.81
2016,7,29,12,0,885.0,113.0,1.6,33.0,953.0,933.8,650.74
2016,7,29,12,15,480.5,285.5,1.55,33.0,742.0,751.95,531.39
2016,7,29,12,30,76.0,458.0,1.5,33.0,531.0,521.43,368.29
2016,7,29,12,45,231.5,436.5,1.45,33.5,656.0,674.77,475.11
2016,7,29,13,0,387.0,415.0,1.4,34.0,781.0,814.56,565.76
2016,7,29,13,15,295.5,439.5,1.35,34.0,717.0,754.74,523.88
2016,7,29,13,30,204.0,464.0,1.3,34.0,653.0,681.74,475.05
2016,7,29,13,45,170.0,453.0,1.3,34.0,608.5,639.02,447.57
2016,7,29,14,0,136.0,442.0,1.3,34.0,564.0,595.43,418.89
2016,7,29,14,15,99.0,412.0,1.3,34.0,499.5,515.48,365.74
2016,7,29,14,30,62.0,382.0,1.3,34.0,435.0,447.9,319.86
2016,7,29,14,45,140.0,379.0,1.3,34.0,491.5,534.29,382.04
2016,7,29,15,0,218.0,376.0,1.3,34.0,548.0,604.66,431.33
2016,7,29,15,15,517.5,240.5,1.3,34.0,621.0,758.09,540.9
2016,7,29,15,30,817.0,105.0,1.3,34.0,694.0,861.28,608.94
2016,7,29,15,45,796.0,105.5,1.3,34.0,649.5,826.9,587.5
2016,7,29,16,0,775.0,106.0,1.3,34.0,605.0,784.11,561.93
2016,7,29,16,15,755.0,102.5,1.2,33.5,558.0,736.41,532.92
2016,7,29,16,30,735.0,99.0,1.1,33.0,511.0,687.78,502.83
2016,7,29,16,45,377.0,133.0,1.05,33.0,344.0,433.42,324.58
2016,7,29,17,0,19.0,167.0,1.0,33.0,177.0,175.36,129.92
2016,7,29,17,15,308.0,126.0,0.9,32.5,242.5,347.68,265.13
2016,7,29,17,30,597.0,85.0,0.8,32.0,308.0,458.68,346.74
2016,7,29,17,45,543.0,79.0,0.7,31.5,257.5,391.95,295.72
2016,7,29,18,0,489.0,73.0,0.6,31.0,207.0,329.67,247.77
2016,7,29,18,15,421.0,63.0,0.5,30.5,161.0,262.06,194.46
2016,7,29,18,30,353.0,53.0,0.4,30.0,115.0,199.61,143.94
2016,7,29,18,45,255.0,39.5,0.35,29.5,76.5,134.26,91.33
2016,7,29,19,0,157.0,26.0,0.3,29.0,38.0,77.67,38.55
2016,7,29,19,15,78.5,13.0,0.3,28.5,19.0,27.47,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.0,16.5,0.65,23.5,26.0,13.0,0.0
2016,7,30,6,0,194.0,33.0,0.8,24.0,52.0,25.75,14.83
2016,7,30,6,15,280.0,46.0,0.8,24.5,92.0,35.18,24.01
2016,7,30,6,30,366.0,59.0,0.8,25.0,132.0,44.21,32.12
2016,7,30,6,45,429.5,68.5,0.85,25.5,178.5,50.39,37.58
2016,7,30,7,0,493.0,78.0,0.9,26.0,225.0,55.31,41.77
2016,7,30,7,15,537.5,85.5,0.9,26.5,274.5,58.24,44.11
2016,7,30,7,30,582.0,93.0,0.9,27.0,324.0,98.63,56.06
2016,7,30,7,45,616.0,99.0,0.95,28.0,373.5,144.81,84.23
2016,7,30,8,0,650.0,105.0,1.0,29.0,423.0,195.06,121.51
2016,7,30,8,15,472.0,172.5,1.0,29.5,416.5,249.63,171.87
2016,7,30,8,30,294.0,240.0,1.0,30.0,410.0,286.14,205.92
2016,7,30,8,45,254.0,270.0,1.0,30.5,426.0,317.18,230.42
2016,7,30,9,0,214.0,300.0,1.0,31.0,442.0,347.34,253.06
2016,7,30,9,15,140.0,313.0,1.05,31.0,408.5,339.57,248.35
2016,7,30,9,30,66.0,326.0,1.1,31.0,375.0,325.76,238.42
2016,7,30,9,45,104.0,356.5,1.15,31.5,438.0,380.31,277.03
2016,7,30,10,0,142.0,387.0,1.2,32.0,501.0,437.89,316.85
2016,7,30,10,15,236.0,389.0,1.2,32.0,587.5,513.73,370.09
2016,7,30,10,30,330.0,391.0,1.2,32.0,674.0,597.83,427.82
2016,7,30,10,45,311.5,409.5,1.3,32.5,683.0,619.43,440.85
2016,7,30,11,0,293.0,428.0,1.4,33.0,692.0,639.01,452.82
2016,7,30,11,15,562.5,284.5,1.45,33.0,803.0,748.5,531.82
2016,7,30,11,30,832.0,141.0,1.5,33.0,914.0,861.65,606.84
2016,7,30,11,45,833.0,142.5,1.55,33.5,924.0,890.41,622.66
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,916.44,637.59
2016,7,30,12,15,835.0,144.0,1.65,34.0,937.0,938.23,651.21
2016,7,30,12,30,836.0,144.0,1.7,34.0,940.0,957.08,663.13
2016,7,30,12,45,834.5,144.0,1.75,34.5,935.0,970.45,670.42
2016,7,30,13,0,833.0,144.0,1.8,35.0,930.0,980.64,675.89
2016,7,30,13,15,830.0,143.0,1.8,35.0,918.0,985.1,678.8
2016,7,30,13,30,827.0,142.0,1.8,35.0,906.0,986.25,679.86
2016,7,30,13,45,822.0,141.0,1.85,35.0,886.5,982.08,678.45
2016,7,30,14,0,817.0,140.0,1.9,35.0,867.0,974.64,675.18
2016,7,30,14,15,810.5,138.5,1.9,34.5,841.0,970.97,675.16
2016,7,30,14,30,804.0,137.0,1.9,34.0,815.0,955.06,667.65
2016,7,30,14,45,794.5,135.0,1.95,34.0,782.5,932.64,655.41
2016,7,30,15,0,785.0,133.0,2.0,34.0,750.0,907.4,641.4
2016,7,30,15,15,773.0,130.0,2.0,34.0,712.5,876.07,622.99
2016,7,30,15,30,761.0,127.0,2.0,34.0,675.0,842.4,603.01
2016,7,30,15,45,505.0,205.5,2.0,34.0,559.5,681.6,496.34
2016,7,30,16,0,249.0,284.0,2.0,34.0,444.0,524.82,384.62
2016,7,30,16,15,467.5,199.0,1.95,33.5,470.0,610.1,451.83
2016,7,30,16,30,686.0,114.0,1.9,33.0,496.0,669.99,498.14
2016,7,30,16,45,528.0,140.5,1.9,33.0,418.0,550.96,413.6
2016,7,30,17,0,370.0,167.0,1.9,33.0,340.0,439.5,332.47
2016,7,30,17,15,464.0,129.5,1.7,32.5,319.5,449.85,342.08
2016,7,30,17,30,558.0,92.0,1.5,32.0,299.0,443.61,337.86
2016,7,30,17,45,507.0,84.0,1.35,31.5,250.0,378.12,288.0
2016,7,30,18,0,456.0,76.0,1.2,31.0,201.0,316.86,240.13
2016,7,30,18,15,389.0,65.0,1.1,30.0,155.5,247.91,185.65
2016,7,30,18,30,322.0,54.0,1.0,29.0,110.0,189.4,137.92
2016,7,30,18,45,228.5,39.5,0.9,28.5,72.5,126.15,86.27
2016,7,30,19,0,135.0,25.0,0.8,28.0,35.0,70.47,32.86
2016,7,30,19,15,67.5,12.5,0.8,27.5,17.5,24.81,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,76.0,16.5,0.85,22.5,24.0,13.02,0.0
2016,7,31,6,0,152.0,33.0,1.0,23.0,48.0,25.76,14.74
2016,7,31,6,15,233.5,49.0,1.0,23.5,87.0,37.57,26.09
2016,7,31,6,30,315.0,65.0,1.0,24.0,126.0,48.87,36.21
2016,7,31,6,45,157.5,74.0,1.0,25.0,104.5,57.98,44.12
2016,7,31,7,0,0.0,83.0,1.0,26.0,83.0,74.74,58.23
2016,7,31,7,15,86.0,120.5,1.05,26.5,154.0,95.51,75.48
2016,7,31,7,30,172.0,158.0,1.1,27.0,225.0,134.8,97.47
2016,7,31,7,45,108.0,174.5,1.15,27.5,219.0,154.08,112.68
2016,7,31,8,0,44.0,191.0,1.2,28.0,213.0,170.39,127.31
2016,7,31,8,15,117.0,222.5,1.2,28.5,288.5,213.42,157.24
2016,7,31,8,30,190.0,254.0,1.2,29.0,364.0,270.37,198.09
2016,7,31,8,45,209.0,275.5,1.2,29.5,406.0,309.39,226.86
2016,7,31,9,0,228.0,297.0,1.2,30.0,448.0,350.62,256.95
2016,7,31,9,15,171.0,320.0,1.1,30.0,437.5,359.76,263.94
2016,7,31,9,30,114.0,343.0,1.0,30.0,427.0,362.74,265.73
2016,7,31,9,45,462.0,232.5,0.95,30.5,598.5,473.4,346.78
2016,7,31,10,0,810.0,122.0,0.9,31.0,770.0,618.35,449.01
2016,7,31,10,15,818.5,124.0,0.85,31.5,801.0,666.49,479.7
2016,7,31,10,30,827.0,126.0,0.8,32.0,832.0,712.61,508.89
2016,7,31,10,45,546.0,280.5,0.75,32.5,752.5,681.44,481.12
2016,7,31,11,0,265.0,435.0,0.7,33.0,673.0,623.37,435.52
2016,7,31,11,15,276.0,442.0,0.75,33.0,694.0,654.03,456.49
2016,7,31,11,30,287.0,449.0,0.8,33.0,715.0,684.7,476.43
2016,7,31,11,45,569.5,291.0,0.9,33.5,827.0,805.65,560.77
2016,7,31,12,0,852.0,133.0,1.0,34.0,939.0,922.86,634.33
2016,7,31,12,15,853.0,133.5,1.1,34.0,942.5,945.46,647.98
2016,7,31,12,30,854.0,134.0,1.2,34.0,946.0,965.05,661.03
2016,7,31,12,45,557.0,299.5,1.3,34.0,828.5,866.35,599.4
2016,7,31,13,0,260.0,465.0,1.4,34.0,711.0,739.76,512.84
2016,7,31,13,15,539.0,308.0,1.45,34.0,808.0,874.98,608.95
2016,7,31,13,30,818.0,151.0,1.5,34.0,905.0,995.89,685.85
2016,7,31,13,45,598.0,269.5,1.6,34.0,814.0,905.37,629.58
2016,7,31,14,0,378.0,388.0,1.7,34.0,723.0,794.22,555.53
2016,7,31,14,15,582.0,269.0,1.7,34.0,767.5,886.46,621.89
2016,7,31,14,30,786.0,150.0,1.7,34.0,812.0,951.54,664.09
2016,7,31,14,45,407.0,226.0,1.75,34.0,568.5,654.78,470.97
2016,7,31,15,0,28.0,302.0,1.8,34.0,325.0,331.66,239.72
2016,7,31,15,15,380.0,222.5,1.8,33.5,496.5,611.13,448.36
2016,7,31,15,30,732.0,143.0,1.8,33.0,668.0,837.85,603.33
