Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,15,45,389.5,203.5,1.85,33.0,481.0,578.72,425.69
2016,7,31,16,0,47.0,264.0,1.9,33.0,294.0,309.73,228.36
2016,7,31,16,15,28.0,222.5,1.85,32.5,240.5,248.91,185.18
2016,7,31,16,30,9.0,181.0,1.8,32.0,187.0,181.53,135.13
2016,7,31,16,45,288.5,152.5,1.8,32.0,287.5,379.88,290.97
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,540.83,410.45
2016,7,31,17,15,530.0,116.0,1.6,31.5,338.5,475.92,362.29
2016,7,31,17,30,492.0,108.0,1.4,31.0,289.0,418.6,319.8
2016,7,31,17,45,438.0,98.0,1.2,30.5,240.5,353.39,270.11
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,293.07,222.79
2016,7,31,18,15,316.5,74.5,0.95,29.0,147.5,228.43,171.72
2016,7,31,18,30,249.0,61.0,0.9,28.0,103.0,171.05,125.19
2016,7,31,18,45,166.0,43.0,0.85,27.5,67.0,105.86,72.32
2016,7,31,19,0,83.0,25.0,0.8,27.0,31.0,52.99,21.95
2016,7,31,19,15,41.5,12.5,0.8,26.5,15.5,19.8,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,14.5,0.95,22.0,14.5,13.43,0.0
2016,8,1,6,0,1.0,29.0,1.1,22.0,29.0,26.35,15.08
2016,8,1,6,15,24.0,49.0,1.1,22.5,53.5,42.62,30.42
2016,8,1,6,30,47.0,69.0,1.1,23.0,78.0,58.95,44.92
2016,8,1,6,45,65.0,90.0,1.15,23.5,107.0,75.68,59.49
2016,8,1,7,0,83.0,111.0,1.2,24.0,136.0,88.05,70.02
2016,8,1,7,15,41.5,110.0,1.2,24.5,122.5,93.25,74.19
2016,8,1,7,30,0.0,109.0,1.2,25.0,109.0,98.23,74.4
2016,8,1,7,45,12.5,144.0,1.25,25.5,150.5,129.67,98.49
2016,8,1,8,0,25.0,179.0,1.3,26.0,192.0,162.92,123.45
2016,8,1,8,15,108.0,216.0,1.3,26.5,277.5,206.31,153.49
2016,8,1,8,30,191.0,253.0,1.3,27.0,363.0,269.78,199.4
2016,8,1,8,45,105.0,243.5,1.3,28.0,305.0,247.22,183.95
2016,8,1,9,0,19.0,234.0,1.3,29.0,247.0,219.87,163.84
2016,8,1,9,15,14.0,224.5,1.2,29.5,234.5,211.59,157.05
2016,8,1,9,30,9.0,215.0,1.1,30.0,222.0,202.24,149.4
2016,8,1,9,45,10.5,229.5,1.05,30.5,238.0,217.35,159.99
2016,8,1,10,0,12.0,244.0,1.0,31.0,254.0,232.68,170.55
2016,8,1,10,15,53.5,326.0,0.9,31.0,371.5,335.61,244.91
2016,8,1,10,30,95.0,408.0,0.8,31.0,489.0,444.35,320.04
2016,8,1,10,45,451.0,279.5,0.75,31.5,681.0,608.71,437.16
2016,8,1,11,0,807.0,151.0,0.7,32.0,873.0,793.37,558.72
2016,8,1,11,15,637.5,268.5,0.65,32.0,846.5,796.84,554.96
2016,8,1,11,30,468.0,386.0,0.6,32.0,820.0,785.88,542.37
2016,8,1,11,45,418.5,404.5,0.6,32.5,796.5,778.28,535.54
2016,8,1,12,0,369.0,423.0,0.6,33.0,773.0,762.31,523.49
2016,8,1,12,15,321.0,444.5,0.65,33.0,749.5,751.26,516.17
2016,8,1,12,30,273.0,466.0,0.7,33.0,726.0,737.27,506.84
2016,8,1,12,45,255.0,467.5,0.75,33.0,709.5,730.15,502.83
2016,8,1,13,0,237.0,469.0,0.8,33.0,693.0,711.52,491.65
2016,8,1,13,15,341.5,426.0,0.85,33.0,743.0,788.04,543.82
2016,8,1,13,30,446.0,383.0,0.9,33.0,793.0,863.32,593.3
2016,8,1,13,45,579.0,296.0,0.95,33.0,816.5,911.26,627.34
2016,8,1,14,0,712.0,209.0,1.0,33.0,840.0,957.65,658.6
2016,8,1,14,15,703.0,206.5,1.0,32.5,813.5,942.51,650.95
2016,8,1,14,30,694.0,204.0,1.0,32.0,787.0,924.54,642.37
2016,8,1,14,45,478.0,284.5,1.0,32.0,678.5,786.88,553.74
2016,8,1,15,0,262.0,365.0,1.0,32.0,570.0,648.22,460.34
2016,8,1,15,15,455.5,274.5,0.95,31.5,609.0,737.55,527.1
2016,8,1,15,30,649.0,184.0,0.9,31.0,648.0,808.36,577.79
2016,8,1,15,45,346.5,222.0,0.85,31.0,468.0,561.63,409.68
2016,8,1,16,0,44.0,260.0,0.8,31.0,288.0,303.0,222.84
2016,8,1,16,15,142.0,247.5,0.8,31.0,328.0,379.37,282.88
2016,8,1,16,30,240.0,235.0,0.8,31.0,368.0,447.28,333.51
2016,8,1,16,45,206.0,214.0,0.85,31.0,320.5,379.85,285.37
2016,8,1,17,0,172.0,193.0,0.9,31.0,273.0,325.72,246.52
2016,8,1,17,15,157.5,171.5,0.9,30.5,238.0,285.93,217.95
2016,8,1,17,30,143.0,150.0,0.9,30.0,203.0,247.15,189.26
2016,8,1,17,45,254.5,120.0,0.9,30.0,195.5,273.37,209.78
2016,8,1,18,0,366.0,90.0,0.9,30.0,188.0,286.65,218.08
2016,8,1,18,15,299.5,75.5,0.85,29.0,144.0,222.34,166.94
2016,8,1,18,30,233.0,61.0,0.8,28.0,100.0,165.21,120.7
2016,8,1,18,45,153.5,42.0,0.75,27.5,64.0,100.92,68.54
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,47.91,17.05
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,17.95,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,66.0,16.0,0.45,22.5,22.0,15.25,0.0
2016,8,2,6,0,132.0,32.0,0.5,23.0,44.0,26.28,14.74
2016,8,2,6,15,216.5,48.0,0.45,23.5,83.0,36.88,25.45
2016,8,2,6,30,301.0,64.0,0.4,24.0,122.0,48.21,35.63
2016,8,2,6,45,370.0,75.0,0.35,25.0,168.0,55.17,41.71
2016,8,2,7,0,439.0,86.0,0.3,26.0,214.0,61.8,47.26
2016,8,2,7,15,305.5,121.0,0.4,26.5,218.5,90.68,71.37
2016,8,2,7,30,172.0,156.0,0.5,27.0,223.0,132.9,95.9
2016,8,2,7,45,165.5,180.5,0.6,27.5,252.5,164.59,118.21
2016,8,2,8,0,159.0,205.0,0.7,28.0,282.0,195.91,141.88
2016,8,2,8,15,178.0,228.0,0.75,28.5,323.5,231.67,168.38
2016,8,2,8,30,197.0,251.0,0.8,29.0,365.0,269.9,196.82
2016,8,2,8,45,123.5,262.0,0.9,29.5,335.5,268.44,197.62
2016,8,2,9,0,50.0,273.0,1.0,30.0,306.0,261.35,193.17
2016,8,2,9,15,110.5,309.0,1.05,30.0,388.0,322.61,237.7
2016,8,2,9,30,171.0,345.0,1.1,30.0,470.0,394.13,288.94
2016,8,2,9,45,205.5,361.0,1.15,30.5,519.5,440.68,321.3
2016,8,2,10,0,240.0,377.0,1.2,31.0,569.0,490.5,355.63
2016,8,2,10,15,230.5,396.0,1.15,31.0,586.0,516.55,372.76
2016,8,2,10,30,221.0,415.0,1.1,31.0,603.0,541.46,388.91
2016,8,2,10,45,175.5,429.5,1.1,31.5,582.0,533.93,381.78
2016,8,2,11,0,130.0,444.0,1.1,32.0,561.0,522.38,372.0
2016,8,2,11,15,91.5,430.5,1.0,32.0,514.0,483.27,344.16
2016,8,2,11,30,53.0,417.0,0.9,32.0,467.0,443.07,315.46
2016,8,2,11,45,51.5,420.5,0.8,32.0,469.5,449.5,319.44
2016,8,2,12,0,50.0,424.0,0.7,32.0,472.0,455.65,322.84
2016,8,2,12,15,55.5,432.0,0.7,31.5,485.0,472.63,335.0
2016,8,2,12,30,61.0,440.0,0.7,31.0,498.0,489.7,347.17
2016,8,2,12,45,116.0,458.0,0.75,30.5,568.0,575.2,406.72
2016,8,2,13,0,171.0,476.0,0.8,30.0,638.0,653.28,459.88
2016,8,2,13,15,100.5,422.0,0.95,29.5,517.0,520.54,372.19
2016,8,2,13,30,30.0,368.0,1.1,29.0,396.0,396.19,287.14
2016,8,2,13,45,25.5,342.5,1.25,29.0,366.0,366.88,267.89
2016,8,2,14,0,21.0,317.0,1.4,29.0,336.0,325.76,239.23
2016,8,2,14,15,42.0,348.5,1.45,28.5,384.5,392.22,288.62
2016,8,2,14,30,63.0,380.0,1.5,28.0,433.0,447.64,329.22
2016,8,2,14,45,31.5,242.0,1.6,28.0,268.5,271.7,202.37
2016,8,2,15,0,0.0,104.0,1.7,28.0,104.0,97.32,70.47
2016,8,2,15,15,4.0,154.5,1.7,27.5,157.5,149.73,111.69
2016,8,2,15,30,8.0,205.0,1.7,27.0,211.0,203.4,153.23
2016,8,2,15,45,4.0,179.0,1.75,27.0,182.0,174.16,131.0
2016,8,2,16,0,0.0,153.0,1.8,27.0,153.0,145.2,108.96
2016,8,2,16,15,0.0,89.0,1.8,26.5,89.0,82.94,60.71
2016,8,2,16,30,0.0,25.0,1.8,26.0,25.0,23.23,13.19
2016,8,2,16,45,78.0,109.0,1.8,26.0,144.5,170.86,133.5
2016,8,2,17,0,156.0,193.0,1.8,26.0,264.0,315.08,246.11
2016,8,2,17,15,130.5,174.5,1.75,25.5,229.5,272.66,213.21
2016,8,2,17,30,105.0,156.0,1.7,25.0,195.0,232.5,182.21
2016,8,2,17,45,92.0,131.5,1.65,25.0,161.5,187.02,146.23
2016,8,2,18,0,79.0,107.0,1.6,25.0,128.0,150.45,116.58
2016,8,2,18,15,56.5,83.5,1.45,24.5,97.0,112.22,85.24
2016,8,2,18,30,34.0,60.0,1.3,24.0,66.0,76.05,55.31
2016,8,2,18,45,17.0,38.0,1.2,24.0,41.0,45.34,29.49
2016,8,2,19,0,0.0,16.0,1.1,24.0,16.0,14.85,0.99
2016,8,2,19,15,0.0,8.0,1.1,23.5,8.0,7.63,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.86,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,5.55,0.0
2016,8,3,6,15,0.0,12.5,2.15,21.0,12.5,11.57,4.2
2016,8,3,6,30,0.0,19.0,2.2,21.0,19.0,17.61,9.63
2016,8,3,6,45,0.0,26.5,2.25,21.5,26.5,24.58,15.8
2016,8,3,7,0,0.0,34.0,2.3,22.0,34.0,31.55,21.9
2016,8,3,7,15,0.0,56.0,2.35,22.0,56.0,52.06,39.67
2016,8,3,7,30,0.0,78.0,2.4,22.0,78.0,72.28,54.25
2016,8,3,7,45,0.0,63.0,2.5,22.5,63.0,58.6,42.73
2016,8,3,8,0,0.0,48.0,2.6,23.0,48.0,44.62,31.06
2016,8,3,8,15,0.0,65.5,2.65,23.5,65.5,60.96,44.16
2016,8,3,8,30,0.0,83.0,2.7,24.0,83.0,77.32,57.07
2016,8,3,8,45,0.0,115.5,2.8,24.5,115.5,107.05,80.44
2016,8,3,9,0,0.0,148.0,2.9,25.0,148.0,136.52,103.2
2016,8,3,9,15,0.0,141.5,2.95,25.0,141.5,131.0,98.57
2016,8,3,9,30,0.0,135.0,3.0,25.0,135.0,125.32,93.89
2016,8,3,9,45,2.5,153.5,3.05,25.5,155.5,143.86,107.97
2016,8,3,10,0,5.0,172.0,3.1,26.0,176.0,162.75,122.16
2016,8,3,10,15,25.0,269.0,3.1,26.0,290.5,265.25,200.31
2016,8,3,10,30,45.0,366.0,3.1,26.0,405.0,370.8,278.47
2016,8,3,10,45,30.0,321.5,3.15,26.0,348.0,322.94,242.39
2016,8,3,11,0,15.0,277.0,3.2,26.0,291.0,270.5,203.0
2016,8,3,11,15,13.0,252.0,3.2,26.0,264.5,246.67,185.1
2016,8,3,11,30,11.0,227.0,3.2,26.0,238.0,222.38,166.72
2016,8,3,11,45,10.5,218.5,3.25,26.5,229.0,214.64,160.54
2016,8,3,12,0,10.0,210.0,3.3,27.0,220.0,206.76,154.26
2016,8,3,12,15,14.5,266.0,3.3,27.0,280.0,264.95,198.0
2016,8,3,12,30,19.0,322.0,3.3,27.0,340.0,324.0,241.64
2016,8,3,12,45,27.5,357.5,3.35,27.0,384.0,377.36,280.82
2016,8,3,13,0,36.0,393.0,3.4,27.0,428.0,423.9,314.7
2016,8,3,13,15,75.0,423.5,3.4,26.5,493.5,496.71,368.97
2016,8,3,13,30,114.0,454.0,3.4,26.0,559.0,582.16,431.29
2016,8,3,13,45,118.5,444.5,3.4,26.0,551.5,579.7,429.71
2016,8,3,14,0,123.0,435.0,3.4,26.0,544.0,576.48,428.11
2016,8,3,14,15,65.5,319.5,3.35,26.0,377.5,385.37,289.99
2016,8,3,14,30,8.0,204.0,3.3,26.0,211.0,201.79,151.6
2016,8,3,14,45,10.0,221.5,3.25,26.0,230.0,221.1,166.97
2016,8,3,15,0,12.0,239.0,3.2,26.0,249.0,240.64,182.13
2016,8,3,15,15,9.5,217.5,3.05,26.0,225.0,217.06,164.35
2016,8,3,15,30,7.0,196.0,2.9,26.0,201.0,193.55,146.61
2016,8,3,15,45,3.5,138.0,2.8,26.0,140.5,133.26,100.13
2016,8,3,16,0,0.0,80.0,2.7,26.0,80.0,74.55,54.06
2016,8,3,16,15,0.0,111.5,2.5,25.5,111.5,104.64,78.33
2016,8,3,16,30,0.0,143.0,2.3,25.0,143.0,136.15,103.7
2016,8,3,16,45,50.5,166.5,2.15,25.0,190.0,205.0,159.65
2016,8,3,17,0,101.0,190.0,2.0,25.0,237.0,265.38,207.82
2016,8,3,17,15,89.0,168.0,1.85,24.5,205.5,230.64,180.97
2016,8,3,17,30,77.0,146.0,1.7,24.0,174.0,196.84,154.67
2016,8,3,17,45,64.5,123.0,1.55,24.0,144.0,162.58,127.18
2016,8,3,18,0,52.0,100.0,1.4,24.0,114.0,129.41,100.1
2016,8,3,18,15,34.5,78.0,1.3,23.5,86.0,96.47,72.98
2016,8,3,18,30,17.0,56.0,1.2,23.0,58.0,65.13,46.94
2016,8,3,18,45,8.5,35.5,1.2,23.0,36.5,37.53,23.57
2016,8,3,19,0,0.0,15.0,1.2,23.0,15.0,13.92,0.0
2016,8,3,19,15,0.0,7.5,1.2,23.0,7.5,7.15,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,73.0,15.0,2.15,19.5,21.5,14.3,0.0
2016,8,4,6,0,146.0,30.0,2.3,20.0,43.0,23.5,12.23
2016,8,4,6,15,242.0,44.0,2.4,20.0,82.0,33.82,23.13
2016,8,4,6,30,338.0,58.0,2.5,20.0,121.0,43.71,32.28
2016,8,4,6,45,169.0,57.5,2.6,20.5,89.0,45.88,34.43
2016,8,4,7,0,0.0,57.0,2.7,21.0,57.0,53.0,40.67
2016,8,4,7,15,33.0,104.0,2.7,21.5,117.0,88.8,71.44
2016,8,4,7,30,66.0,151.0,2.7,22.0,177.0,128.44,98.06
2016,8,4,7,45,33.0,137.5,2.7,22.5,150.5,122.67,93.41
2016,8,4,8,0,0.0,124.0,2.7,23.0,124.0,113.03,86.54
2016,8,4,8,15,0.0,130.5,2.65,23.5,130.5,119.44,91.2
2016,8,4,8,30,0.0,137.0,2.6,24.0,137.0,125.77,95.71
2016,8,4,8,45,6.0,174.5,2.6,24.5,178.5,161.41,123.12
2016,8,4,9,0,12.0,212.0,2.6,25.0,220.0,197.91,150.77
2016,8,4,9,15,14.0,229.0,2.55,25.5,239.0,215.55,163.58
2016,8,4,9,30,16.0,246.0,2.5,26.0,258.0,233.48,176.53
2016,8,4,9,45,39.0,300.0,2.45,26.5,331.0,294.47,221.82
2016,8,4,10,0,62.0,354.0,2.4,27.0,404.0,360.8,270.01
2016,8,4,10,15,51.0,355.0,2.35,27.0,397.0,360.21,268.8
2016,8,4,10,30,40.0,356.0,2.3,27.0,390.0,358.26,266.8
2016,8,4,10,45,34.0,353.0,2.25,27.5,382.5,355.17,263.59
2016,8,4,11,0,28.0,350.0,2.2,28.0,375.0,351.28,259.81
2016,8,4,11,15,47.5,391.0,2.15,28.0,434.5,409.56,301.93
2016,8,4,11,30,67.0,432.0,2.1,28.0,494.0,469.94,344.56
2016,8,4,11,45,183.0,442.5,2.1,28.5,614.5,595.08,433.61
2016,8,4,12,0,299.0,453.0,2.1,29.0,735.0,727.84,524.02
2016,8,4,12,15,175.0,439.5,2.1,29.0,605.0,601.66,435.33
2016,8,4,12,30,51.0,426.0,2.1,29.0,475.0,466.4,338.99
2016,8,4,12,45,104.5,450.0,2.1,29.5,548.5,546.67,396.48
2016,8,4,13,0,158.0,474.0,2.1,30.0,622.0,638.93,459.33
2016,8,4,13,15,86.0,370.5,2.1,30.0,451.0,453.48,330.58
2016,8,4,13,30,14.0,267.0,2.1,30.0,280.0,268.51,197.04
2016,8,4,13,45,10.0,220.5,2.1,30.0,230.0,219.47,161.6
2016,8,4,14,0,6.0,174.0,2.1,30.0,180.0,170.52,125.25
2016,8,4,14,15,3.5,159.5,2.05,30.0,163.0,154.06,112.98
2016,8,4,14,30,1.0,145.0,2.0,30.0,146.0,137.63,100.61
2016,8,4,14,45,90.0,259.0,2.0,30.0,329.0,358.19,267.84
2016,8,4,15,0,179.0,373.0,2.0,30.0,512.0,565.94,415.94
2016,8,4,15,15,157.0,352.0,1.95,29.5,470.0,520.5,383.88
2016,8,4,15,30,135.0,331.0,1.9,29.0,428.0,475.37,353.2
2016,8,4,15,45,179.0,306.5,1.9,29.0,425.5,484.4,362.22
2016,8,4,16,0,223.0,282.0,1.9,29.0,423.0,489.86,368.31
2016,8,4,16,15,187.5,260.5,1.85,28.5,372.5,431.08,326.6
2016,8,4,16,30,152.0,239.0,1.8,28.0,322.0,374.34,285.84
2016,8,4,16,45,95.0,206.5,1.8,28.0,257.0,281.93,216.49
2016,8,4,17,0,38.0,174.0,1.8,28.0,192.0,204.8,157.03
2016,8,4,17,15,33.5,152.5,1.65,27.5,167.0,178.17,137.09
2016,8,4,17,30,29.0,131.0,1.5,27.0,142.0,151.86,116.86
2016,8,4,17,45,21.5,110.5,1.4,27.0,117.5,119.9,91.48
2016,8,4,18,0,14.0,90.0,1.3,27.0,93.0,95.1,71.46
2016,8,4,18,15,7.0,69.5,1.2,26.0,71.0,71.18,52.08
2016,8,4,18,30,0.0,49.0,1.1,25.0,49.0,47.79,32.87
2016,8,4,18,45,0.0,31.0,1.0,24.5,31.0,29.79,17.46
2016,8,4,19,0,0.0,13.0,0.9,24.0,13.0,12.06,0.0
2016,8,4,19,15,0.0,6.5,0.9,23.5,6.5,6.2,0.0
2016,8,4,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,98.5,13.5,2.25,21.0,21.5,12.87,0.0
2016,8,5,6,0,197.0,27.0,2.3,21.0,43.0,21.13,10.07
2016,8,5,6,15,298.5,38.0,2.25,21.0,82.5,29.57,19.39
2016,8,5,6,30,400.0,49.0,2.2,21.0,122.0,36.95,26.3
2016,8,5,6,45,200.0,28.0,2.2,21.5,64.5,18.14,10.18
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,6.48,0.01
2016,8,5,7,15,12.5,73.5,2.2,22.0,78.5,67.79,53.29
2016,8,5,7,30,25.0,140.0,2.2,22.0,150.0,118.57,91.28
2016,8,5,7,45,12.5,124.5,2.25,22.5,129.5,113.63,86.96
2016,8,5,8,0,0.0,109.0,2.3,23.0,109.0,100.14,76.15
2016,8,5,8,15,0.0,99.5,2.35,23.0,99.5,92.23,69.53
2016,8,5,8,30,0.0,90.0,2.4,23.0,90.0,83.87,62.57
2016,8,5,8,45,2.0,133.0,2.5,23.5,134.5,123.41,93.74
2016,8,5,9,0,4.0,176.0,2.6,24.0,179.0,163.05,124.37
2016,8,5,9,15,4.5,180.0,2.65,24.0,183.5,167.71,127.64
2016,8,5,9,30,5.0,184.0,2.7,24.0,188.0,172.36,130.97
2016,8,5,9,45,8.5,210.5,2.8,24.5,217.5,199.11,151.14
2016,8,5,10,0,12.0,237.0,2.9,25.0,247.0,226.39,171.47
2016,8,5,10,15,44.5,316.5,2.9,25.0,354.5,321.37,243.3
2016,8,5,10,30,77.0,396.0,2.9,25.0,462.0,421.15,316.74
2016,8,5,10,45,108.5,419.5,2.9,25.5,515.0,472.99,353.66
2016,8,5,11,0,140.0,443.0,2.9,26.0,568.0,530.15,393.97
2016,8,5,11,15,130.0,451.0,2.8,26.0,569.0,538.91,399.16
2016,8,5,11,30,120.0,459.0,2.7,26.0,570.0,546.64,403.81
2016,8,5,11,45,70.5,397.5,2.65,26.5,463.0,444.81,329.63
2016,8,5,12,0,21.0,336.0,2.6,27.0,356.0,336.97,249.98
2016,8,5,12,15,103.5,407.0,2.5,27.0,505.5,501.94,371.26
2016,8,5,12,30,186.0,478.0,2.4,27.0,655.0,658.31,480.3
2016,8,5,12,45,219.5,470.5,2.35,27.5,677.5,690.58,501.1
2016,8,5,13,0,253.0,463.0,2.3,28.0,700.0,732.62,528.86
2016,8,5,13,15,153.5,438.0,2.25,28.0,581.5,602.26,438.06
2016,8,5,13,30,54.0,413.0,2.2,28.0,463.0,467.58,342.26
2016,8,5,13,45,31.5,306.0,2.15,28.0,335.0,335.73,248.57
2016,8,5,14,0,9.0,199.0,2.1,28.0,207.0,197.75,146.65
2016,8,5,14,15,91.5,303.5,2.05,28.0,380.5,407.09,304.21
2016,8,5,14,30,174.0,408.0,2.0,28.0,554.0,601.06,441.43
2016,8,5,14,45,90.0,297.5,1.95,28.5,373.5,399.6,296.79
2016,8,5,15,0,6.0,187.0,1.9,29.0,193.0,183.44,135.77
2016,8,5,15,15,366.0,164.0,1.85,29.0,423.5,533.52,404.91
2016,8,5,15,30,726.0,141.0,1.8,29.0,654.0,829.94,609.12
2016,8,5,15,45,712.5,135.5,1.75,29.0,612.0,790.71,581.22
2016,8,5,16,0,699.0,130.0,1.7,29.0,570.0,749.77,555.26
2016,8,5,16,15,526.0,170.0,1.6,28.5,486.0,624.62,469.49
2016,8,5,16,30,353.0,210.0,1.5,28.0,402.0,505.46,383.72
2016,8,5,16,45,182.0,182.5,1.45,28.0,281.0,327.23,251.64
2016,8,5,17,0,11.0,155.0,1.4,28.0,160.0,158.1,119.9
2016,8,5,17,15,6.5,136.0,1.3,27.5,139.0,136.26,103.68
2016,8,5,17,30,2.0,117.0,1.2,27.0,118.0,114.84,87.12
2016,8,5,17,45,1.0,97.0,1.15,26.5,97.5,94.59,71.23
2016,8,5,18,0,0.0,77.0,1.1,26.0,77.0,74.36,55.01
2016,8,5,18,15,0.0,58.0,1.05,25.5,58.0,55.63,39.67
2016,8,5,18,30,0.0,39.0,1.0,25.0,39.0,36.73,23.97
2016,8,5,18,45,0.0,24.5,0.95,24.5,24.5,22.75,11.9
2016,8,5,19,0,0.0,10.0,0.9,24.0,10.0,9.27,0.0
2016,8,5,19,15,0.0,5.0,0.95,24.0,5.0,4.77,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,60.0,14.5,1.1,21.5,19.5,13.82,0.0
2016,8,6,6,0,120.0,29.0,1.3,22.0,39.0,23.89,11.66
2016,8,6,6,15,208.0,45.0,1.3,22.5,77.0,34.71,23.53
2016,8,6,6,30,296.0,61.0,1.3,23.0,115.0,46.14,33.89
2016,8,6,6,45,367.0,72.5,1.35,23.5,161.5,53.56,40.55
2016,8,6,7,0,438.0,84.0,1.4,24.0,208.0,60.64,46.68
2016,8,6,7,15,487.0,93.0,1.45,24.5,257.5,65.49,50.71
2016,8,6,7,30,536.0,102.0,1.5,25.0,307.0,100.02,60.54
2016,8,6,7,45,383.5,148.5,1.6,25.5,306.5,154.74,103.12
2016,8,6,8,0,231.0,195.0,1.7,26.0,306.0,195.62,140.7
2016,8,6,8,15,254.5,216.0,1.7,26.5,350.5,235.44,171.07
2016,8,6,8,30,278.0,237.0,1.7,27.0,395.0,278.21,203.97
2016,8,6,8,45,419.5,216.0,1.75,27.5,477.0,327.87,240.08
2016,8,6,9,0,561.0,195.0,1.8,28.0,559.0,395.73,290.88
2016,8,6,9,15,663.5,164.0,1.7,28.5,623.5,451.01,332.79
2016,8,6,9,30,766.0,133.0,1.6,29.0,688.0,517.81,382.4
2016,8,6,9,45,780.0,135.0,1.55,29.5,726.5,569.86,420.11
2016,8,6,10,0,794.0,137.0,1.5,30.0,765.0,621.76,456.42
2016,8,6,10,15,803.5,139.0,1.45,30.0,796.5,670.23,490.11
2016,8,6,10,30,813.0,141.0,1.4,30.0,828.0,717.61,522.1
2016,8,6,10,45,657.5,246.0,1.4,30.5,813.0,735.4,529.07
2016,8,6,11,0,502.0,351.0,1.4,31.0,798.0,738.72,526.07
2016,8,6,11,15,671.5,246.5,1.4,31.0,857.0,806.0,574.4
2016,8,6,11,30,841.0,142.0,1.4,31.0,916.0,871.46,616.53
2016,8,6,11,45,846.0,141.0,1.45,31.5,927.0,901.93,633.97
2016,8,6,12,0,851.0,140.0,1.5,32.0,938.0,929.76,650.05
2016,8,6,12,15,851.5,140.0,1.5,32.0,940.5,951.52,663.04
2016,8,6,12,30,852.0,140.0,1.5,32.0,943.0,970.22,674.23
2016,8,6,12,45,850.0,140.0,1.55,32.0,937.5,983.3,682.79
2016,8,6,13,0,848.0,140.0,1.6,32.0,932.0,993.08,689.5
2016,8,6,13,15,844.5,139.0,1.6,32.0,918.5,997.02,692.11
2016,8,6,13,30,841.0,138.0,1.6,32.0,905.0,997.55,692.82
2016,8,6,13,45,836.5,136.0,1.65,32.0,885.0,992.66,691.07
2016,8,6,14,0,832.0,134.0,1.7,32.0,865.0,984.38,687.39
2016,8,6,14,15,824.5,132.5,1.7,32.0,837.5,970.33,679.62
2016,8,6,14,30,817.0,131.0,1.7,32.0,810.0,961.81,675.43
2016,8,6,14,45,807.0,128.5,1.7,32.0,776.5,937.85,661.65
2016,8,6,15,0,797.0,126.0,1.7,32.0,743.0,911.02,646.22
2016,8,6,15,15,784.0,123.5,1.65,32.0,703.5,878.73,626.73
2016,8,6,15,30,771.0,121.0,1.6,32.0,664.0,844.09,605.72
2016,8,6,15,45,754.5,117.5,1.6,32.0,620.5,803.17,581.01
2016,8,6,16,0,738.0,114.0,1.6,32.0,577.0,760.59,554.94
2016,8,6,16,15,716.5,110.0,1.55,31.5,530.0,715.04,527.16
2016,8,6,16,30,695.0,106.0,1.5,31.0,483.0,665.83,496.35
2016,8,6,16,45,353.5,130.5,1.5,31.0,322.0,413.25,314.74
2016,8,6,17,0,12.0,155.0,1.5,31.0,161.0,158.9,118.94
2016,8,6,17,15,7.5,136.0,1.35,30.5,139.5,137.03,103.05
2016,8,6,17,30,3.0,117.0,1.2,30.0,118.0,115.56,86.63
2016,8,6,17,45,228.5,93.0,1.1,29.5,151.0,227.77,176.31
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,305.62,233.37
2016,8,6,18,15,379.5,58.5,0.95,28.5,139.0,234.52,175.42
2016,8,6,18,30,305.0,48.0,0.9,28.0,94.0,175.01,126.19
2016,8,6,18,45,201.0,33.0,0.85,27.5,58.5,109.91,71.82
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,49.28,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,17.43,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,5,45,48.0,14.0,1.8,22.5,17.5,13.34,0.0
2016,8,7,6,0,96.0,28.0,2.0,23.0,35.0,23.08,10.54
2016,8,7,6,15,178.0,45.5,2.1,23.5,72.5,36.81,25.1
2016,8,7,6,30,260.0,63.0,2.2,24.0,110.0,47.74,35.06
2016,8,7,6,45,169.5,84.5,2.3,24.5,119.0,65.56,50.59
2016,8,7,7,0,79.0,106.0,2.4,25.0,128.0,84.38,66.68
2016,8,7,7,15,282.5,109.0,2.4,25.0,212.0,82.5,65.06
2016,8,7,7,30,486.0,112.0,2.4,25.0,296.0,105.0,66.21
2016,8,7,7,45,519.5,121.5,2.45,25.5,345.0,148.81,93.01
2016,8,7,8,0,553.0,131.0,2.5,26.0,394.0,196.55,128.63
2016,8,7,8,15,397.5,186.5,2.5,26.0,386.5,241.47,171.66
2016,8,7,8,30,242.0,242.0,2.5,26.0,379.0,271.58,201.34
2016,8,7,8,45,151.5,259.5,2.5,26.5,348.0,276.14,207.34
2016,8,7,9,0,61.0,277.0,2.5,27.0,317.0,269.15,203.0
2016,8,7,9,15,60.0,296.0,2.45,27.5,337.5,291.15,218.94
2016,8,7,9,30,59.0,315.0,2.4,28.0,358.0,313.14,234.51
2016,8,7,9,45,35.0,274.5,2.35,28.5,300.5,270.0,201.64
2016,8,7,10,0,11.0,234.0,2.3,29.0,243.0,223.08,165.82
2016,8,7,10,15,5.5,167.5,2.25,29.0,172.0,159.49,117.75
2016,8,7,10,30,0.0,101.0,2.2,29.0,101.0,94.31,67.79
2016,8,7,10,45,15.5,228.0,2.2,29.0,242.0,224.23,166.63
2016,8,7,11,0,31.0,355.0,2.2,29.0,383.0,358.74,264.85
2016,8,7,11,15,20.0,274.0,2.15,29.0,292.0,276.21,204.01
2016,8,7,11,30,9.0,193.0,2.1,29.0,201.0,188.72,139.08
2016,8,7,11,45,13.0,247.5,2.1,29.0,260.0,244.4,180.72
2016,8,7,12,0,17.0,302.0,2.1,29.0,319.0,300.88,221.94
2016,8,7,12,15,51.0,379.5,2.05,29.0,428.5,417.27,306.24
2016,8,7,12,30,85.0,457.0,2.0,29.0,538.0,531.16,385.78
2016,8,7,12,45,152.0,462.5,2.0,29.5,605.0,616.7,444.8
2016,8,7,13,0,219.0,468.0,2.0,30.0,672.0,694.49,497.43
2016,8,7,13,15,498.0,319.5,2.0,29.5,775.5,847.74,607.92
2016,8,7,13,30,777.0,171.0,2.0,29.0,879.0,976.82,695.01
2016,8,7,13,45,554.5,290.0,2.0,29.0,789.5,881.81,631.08
2016,8,7,14,0,332.0,409.0,2.0,29.0,700.0,772.48,554.17
2016,8,7,14,15,279.5,405.0,2.0,29.0,644.5,716.04,517.06
2016,8,7,14,30,227.0,401.0,2.0,29.0,589.0,646.24,470.04
2016,8,7,14,45,246.5,379.0,2.05,29.0,576.0,653.14,476.86
2016,8,7,15,0,266.0,357.0,2.1,29.0,563.0,644.93,473.11
2016,8,7,15,15,252.5,339.0,2.1,28.5,526.5,608.39,449.69
2016,8,7,15,30,239.0,321.0,2.1,28.0,490.0,558.58,416.97
2016,8,7,15,45,442.5,236.0,2.15,28.0,522.5,660.82,495.75
2016,8,7,16,0,646.0,151.0,2.2,28.0,555.0,728.63,547.94
2016,8,7,16,15,508.5,177.0,2.2,27.5,479.0,618.19,470.07
2016,8,7,16,30,371.0,203.0,2.2,27.0,403.0,511.16,392.8
2016,8,7,16,45,375.5,180.0,2.2,27.0,365.0,473.52,366.84
2016,8,7,17,0,380.0,157.0,2.2,27.0,327.0,444.9,346.3
2016,8,7,17,15,344.5,143.5,2.1,26.5,282.5,379.7,297.57
2016,8,7,17,30,309.0,130.0,2.0,26.0,238.0,327.87,257.75
2016,8,7,17,45,267.5,113.0,1.95,26.0,195.0,271.88,213.17
2016,8,7,18,0,226.0,96.0,1.9,26.0,152.0,219.9,170.76
2016,8,7,18,15,176.0,76.0,1.8,25.5,113.5,165.03,125.62
2016,8,7,18,30,126.0,56.0,1.7,25.0,75.0,115.5,84.36
2016,8,7,18,45,63.0,35.5,1.65,24.5,45.0,61.91,39.55
2016,8,7,19,0,0.0,15.0,1.6,24.0,15.0,13.97,0.0
2016,8,7,19,15,0.0,7.5,1.65,23.5,7.5,7.15,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,7.0,1.4,22.0,7.0,6.67,0.0
2016,8,8,6,0,0.0,14.0,1.6,22.0,14.0,12.98,3.19
2016,8,8,6,15,0.0,29.0,1.55,22.0,29.0,26.93,16.97
2016,8,8,6,30,0.0,44.0,1.5,22.0,44.0,40.51,29.18
2016,8,8,6,45,0.0,62.0,1.45,22.5,62.0,56.3,43.06
2016,8,8,7,0,0.0,80.0,1.4,23.0,80.0,71.92,56.55
2016,8,8,7,15,92.0,114.5,1.3,23.0,149.5,91.21,72.99
2016,8,8,7,30,184.0,149.0,1.2,23.0,219.0,127.25,93.3
2016,8,8,7,45,131.5,172.0,1.2,23.5,226.0,153.65,113.44
2016,8,8,8,0,79.0,195.0,1.2,24.0,233.0,178.55,134.49
2016,8,8,8,15,161.5,217.5,1.2,24.0,305.5,219.23,163.13
2016,8,8,8,30,244.0,240.0,1.2,24.0,378.0,270.53,200.89
2016,8,8,8,45,151.5,257.5,1.2,24.5,345.5,274.53,206.38
2016,8,8,9,0,59.0,275.0,1.2,25.0,313.0,266.71,201.46
2016,8,8,9,15,44.5,278.0,1.2,25.5,308.0,268.89,202.64
2016,8,8,9,30,30.0,281.0,1.2,26.0,303.0,269.03,202.03
2016,8,8,9,45,18.0,235.5,1.2,26.5,249.5,227.1,170.05
2016,8,8,10,0,6.0,190.0,1.2,27.0,196.0,179.88,133.95
2016,8,8,10,15,21.5,269.0,1.15,27.0,288.0,263.32,196.46
2016,8,8,10,30,37.0,348.0,1.1,27.0,380.0,349.3,258.56
2016,8,8,10,45,32.0,345.0,1.1,27.5,372.5,346.76,255.36
2016,8,8,11,0,27.0,342.0,1.1,28.0,365.0,343.5,252.2
2016,8,8,11,15,17.5,266.5,1.05,28.0,282.0,264.16,194.58
2016,8,8,11,30,8.0,191.0,1.0,28.0,199.0,185.98,136.9
2016,8,8,11,45,5.5,169.0,1.0,28.5,175.0,163.49,119.96
2016,8,8,12,0,3.0,147.0,1.0,29.0,151.0,140.73,102.57
2016,8,8,12,15,24.5,281.0,0.95,29.0,305.0,295.16,217.05
2016,8,8,12,30,46.0,415.0,0.9,29.0,459.0,451.35,326.18
2016,8,8,12,45,41.0,402.0,0.9,29.0,441.0,436.37,314.63
2016,8,8,13,0,36.0,389.0,0.9,29.0,423.0,420.77,303.94
2016,8,8,13,15,130.5,420.0,0.95,29.0,539.5,561.4,403.62
2016,8,8,13,30,225.0,451.0,1.0,29.0,656.0,692.48,492.1
2016,8,8,13,45,227.0,440.0,1.05,29.0,642.5,685.88,487.56
2016,8,8,14,0,229.0,429.0,1.1,29.0,629.0,678.07,483.67
2016,8,8,14,15,125.5,364.5,1.15,29.0,474.0,506.57,367.37
2016,8,8,14,30,22.0,300.0,1.2,29.0,319.0,311.28,228.54
2016,8,8,14,45,15.5,256.0,1.3,29.0,269.0,261.05,193.28
2016,8,8,15,0,9.0,212.0,1.4,29.0,219.0,211.12,156.73
2016,8,8,15,15,4.5,162.5,1.5,28.5,166.0,158.13,117.42
2016,8,8,15,30,0.0,113.0,1.6,28.0,113.0,105.92,77.69
2016,8,8,15,45,1.0,140.0,1.7,28.0,140.5,133.14,99.16
2016,8,8,16,0,2.0,167.0,1.8,28.0,168.0,161.11,121.07
2016,8,8,16,15,1.0,144.5,1.85,27.5,145.0,138.17,103.82
2016,8,8,16,30,0.0,122.0,1.9,27.0,122.0,115.35,86.5
2016,8,8,16,45,0.0,106.0,1.95,27.0,106.0,99.83,74.57
2016,8,8,17,0,0.0,90.0,2.0,27.0,90.0,84.32,62.49
2016,8,8,17,15,0.0,78.0,1.95,26.5,78.0,72.8,53.58
2016,8,8,17,30,0.0,66.0,1.9,26.0,66.0,61.39,44.6
2016,8,8,17,45,174.5,74.5,1.9,25.5,117.5,177.66,139.98
2016,8,8,18,0,349.0,83.0,1.9,25.0,169.0,269.1,210.17
2016,8,8,18,15,274.0,68.0,1.95,24.5,125.5,202.12,154.45
2016,8,8,18,30,199.0,53.0,2.0,24.0,82.0,137.42,100.63
2016,8,8,18,45,99.5,34.5,2.05,24.0,49.0,76.54,49.03
2016,8,8,19,0,0.0,16.0,2.1,24.0,16.0,15.24,0.0
2016,8,8,19,15,0.0,8.0,2.2,23.5,8.0,7.63,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,90.5,12.0,1.7,21.5,19.0,11.44,0.0
2016,8,9,6,0,181.0,24.0,1.9,22.0,38.0,18.84,6.64
2016,8,9,6,15,286.5,36.0,1.9,22.5,77.0,28.21,17.94
2016,8,9,6,30,392.0,48.0,1.9,23.0,116.0,36.58,25.66
2016,8,9,6,45,467.0,55.0,1.9,23.5,163.5,40.07,28.94
2016,8,9,7,0,542.0,62.0,1.9,24.0,211.0,43.44,31.92
2016,8,9,7,15,271.0,71.5,1.9,24.0,146.0,49.62,37.24
2016,8,9,7,30,0.0,81.0,1.9,24.0,81.0,74.71,55.81
2016,8,9,7,45,0.0,90.5,1.9,24.5,90.5,83.48,62.59
2016,8,9,8,0,0.0,100.0,1.9,25.0,100.0,92.25,69.27
2016,8,9,8,15,0.0,117.0,1.9,25.5,117.0,107.62,81.1
2016,8,9,8,30,0.0,134.0,1.9,26.0,134.0,123.09,92.82
2016,8,9,8,45,5.5,171.5,1.95,26.5,175.0,158.57,119.88
2016,8,9,9,0,11.0,209.0,2.0,27.0,216.0,194.86,147.11
2016,8,9,9,15,23.5,249.0,2.05,27.0,265.5,237.48,179.07
2016,8,9,9,30,36.0,289.0,2.1,27.0,315.0,279.09,209.94
2016,8,9,9,45,77.0,332.0,2.15,27.5,391.5,344.37,257.78
2016,8,9,10,0,118.0,375.0,2.2,28.0,468.0,413.97,307.87
2016,8,9,10,15,130.5,393.5,2.2,28.0,500.0,448.62,332.39
2016,8,9,10,30,143.0,412.0,2.2,28.0,532.0,484.43,357.65
2016,8,9,10,45,218.5,416.0,2.25,28.5,605.5,555.72,408.36
2016,8,9,11,0,294.0,420.0,2.3,29.0,679.0,635.29,463.58
2016,8,9,11,15,151.5,310.5,2.3,29.0,444.0,425.06,314.64
2016,8,9,11,30,9.0,201.0,2.3,29.0,209.0,196.27,144.49
2016,8,9,11,45,11.0,227.0,2.35,29.5,237.0,223.24,164.81
2016,8,9,12,0,13.0,253.0,2.4,30.0,265.0,250.51,184.55
2016,8,9,12,15,87.5,364.0,2.4,30.0,446.0,436.87,321.32
2016,8,9,12,30,162.0,475.0,2.4,30.0,627.0,633.39,457.66
2016,8,9,12,45,120.0,460.0,2.45,30.0,572.5,583.33,421.48
2016,8,9,13,0,78.0,445.0,2.5,30.0,518.0,520.28,377.48
2016,8,9,13,15,182.0,440.5,2.55,30.0,607.0,634.66,460.21
2016,8,9,13,30,286.0,436.0,2.6,30.0,696.0,750.26,540.57
2016,8,9,13,45,155.0,380.5,2.65,30.5,521.0,550.73,401.41
2016,8,9,14,0,24.0,325.0,2.7,31.0,346.0,337.37,247.17
2016,8,9,14,15,193.5,344.0,2.7,31.0,504.5,552.57,406.88
2016,8,9,14,30,363.0,363.0,2.7,31.0,663.0,752.6,546.58
2016,8,9,14,45,246.0,364.0,2.75,31.0,563.5,636.88,464.86
2016,8,9,15,0,129.0,365.0,2.8,31.0,464.0,511.11,375.74
2016,8,9,15,15,448.5,242.5,2.8,30.5,560.0,697.4,517.77
2016,8,9,15,30,768.0,120.0,2.8,30.0,656.0,839.5,619.3
2016,8,9,15,45,747.0,118.5,2.8,30.0,611.5,796.84,590.95
2016,8,9,16,0,726.0,117.0,2.8,30.0,567.0,756.1,565.06
2016,8,9,16,15,703.5,112.5,2.65,29.5,519.5,706.48,532.97
2016,8,9,16,30,681.0,108.0,2.5,29.0,472.0,656.3,499.98
2016,8,9,16,45,650.5,103.5,2.45,28.5,422.0,600.14,461.71
2016,8,9,17,0,620.0,99.0,2.4,28.0,372.0,544.77,422.33
2016,8,9,17,15,579.5,92.5,2.25,27.5,322.0,482.03,375.89
2016,8,9,17,30,539.0,86.0,2.1,27.0,272.0,421.79,329.88
2016,8,9,17,45,489.5,76.5,1.95,27.0,223.5,356.44,277.91
2016,8,9,18,0,440.0,67.0,1.8,27.0,175.0,295.37,227.79
2016,8,9,18,15,357.5,56.5,1.7,26.5,130.0,222.19,167.78
2016,8,9,18,30,275.0,46.0,1.6,26.0,85.0,161.53,116.88
2016,8,9,18,45,137.5,32.0,1.55,25.5,51.5,90.4,56.87
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.16,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,8.58,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,86.0,12.0,0.95,22.5,18.0,11.44,0.0
2016,8,10,6,0,172.0,24.0,1.1,23.0,36.0,18.87,5.99
2016,8,10,6,15,281.0,36.0,1.15,23.0,75.5,28.35,17.96
2016,8,10,6,30,390.0,48.0,1.2,23.0,115.0,36.71,25.77
2016,8,10,6,45,462.0,56.0,1.3,23.5,162.5,41.04,29.78
2016,8,10,7,0,534.0,64.0,1.4,24.0,210.0,45.18,33.42
2016,8,10,7,15,581.5,70.0,1.45,24.5,260.0,47.44,35.3
2016,8,10,7,30,629.0,76.0,1.5,25.0,310.0,81.73,44.0
2016,8,10,7,45,424.0,134.0,1.6,25.5,302.5,146.93,95.48
2016,8,10,8,0,219.0,192.0,1.7,26.0,295.0,195.42,141.11
2016,8,10,8,15,215.5,217.0,1.75,26.0,328.0,231.07,169.46
2016,8,10,8,30,212.0,242.0,1.8,26.0,361.0,266.57,197.8
2016,8,10,8,45,199.0,267.0,1.85,26.5,386.5,298.57,222.87
2016,8,10,9,0,186.0,292.0,1.9,27.0,412.0,329.22,246.25
2016,8,10,9,15,501.0,196.5,1.9,27.5,549.5,403.89,301.19
2016,8,10,9,30,816.0,101.0,1.9,28.0,687.0,516.57,385.05
2016,8,10,9,45,491.0,239.0,1.95,28.5,597.5,496.15,368.97
2016,8,10,10,0,166.0,377.0,2.0,29.0,508.0,445.63,328.74
2016,8,10,10,15,313.0,351.5,2.0,29.0,610.0,533.58,393.67
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,635.49,466.4
2016,8,10,10,45,457.0,340.0,2.05,29.5,733.5,670.6,488.91
2016,8,10,11,0,454.0,354.0,2.1,30.0,755.0,704.42,510.59
2016,8,10,11,15,661.5,234.0,2.1,30.0,831.0,786.96,571.11
2016,8,10,11,30,869.0,114.0,2.1,30.0,907.0,869.81,625.52
2016,8,10,11,45,869.5,115.5,2.15,30.0,917.0,899.27,643.85
2016,8,10,12,0,870.0,117.0,2.2,30.0,927.0,925.78,660.76
2016,8,10,12,15,870.5,117.0,2.15,30.0,929.5,947.75,673.85
2016,8,10,12,30,871.0,117.0,2.1,30.0,932.0,966.54,684.97
2016,8,10,12,45,476.5,281.5,2.05,30.5,727.0,771.77,554.37
2016,8,10,13,0,82.0,446.0,2.0,31.0,522.0,525.56,377.03
2016,8,10,13,15,46.0,333.5,1.95,31.0,376.5,376.45,274.22
2016,8,10,13,30,10.0,221.0,1.9,31.0,231.0,219.88,160.77
2016,8,10,13,45,13.0,251.5,1.85,31.0,263.5,252.97,185.71
2016,8,10,14,0,16.0,282.0,1.8,31.0,296.0,286.5,210.23
2016,8,10,14,15,42.0,328.5,1.85,30.5,364.0,372.59,273.81
2016,8,10,14,30,68.0,375.0,1.9,30.0,432.0,449.15,329.48
2016,8,10,14,45,152.5,366.5,1.95,30.0,486.0,536.09,393.43
2016,8,10,15,0,237.0,358.0,2.0,30.0,540.0,606.05,444.61
2016,8,10,15,15,217.5,340.0,2.0,30.0,500.0,564.75,416.11
2016,8,10,15,30,198.0,322.0,2.0,30.0,460.0,523.49,388.06
2016,8,10,15,45,327.0,270.0,2.05,30.0,480.0,585.69,436.82
2016,8,10,16,0,456.0,218.0,2.1,30.0,500.0,637.73,477.13
2016,8,10,16,15,418.5,207.5,2.0,29.5,449.5,579.67,436.93
2016,8,10,16,30,381.0,197.0,1.9,29.0,399.0,511.69,389.74
2016,8,10,16,45,375.5,175.5,1.85,29.0,357.5,468.03,359.13
2016,8,10,17,0,370.0,154.0,1.8,29.0,316.0,434.32,334.77
2016,8,10,17,15,348.5,136.5,1.6,28.5,273.0,383.56,297.12
2016,8,10,17,30,327.0,119.0,1.4,28.0,230.0,324.77,252.56
2016,8,10,17,45,293.0,101.5,1.25,27.5,188.0,271.04,210.46
2016,8,10,18,0,259.0,84.0,1.1,27.0,146.0,220.43,169.55
