Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,18,15,207.5,66.5,1.0,26.5,108.0,166.1,124.91
2016,8,10,18,30,156.0,49.0,0.9,26.0,70.0,117.39,84.23
2016,8,10,18,45,78.0,31.5,0.85,25.5,42.0,66.64,40.09
2016,8,10,19,0,0.0,14.0,0.8,25.0,14.0,13.34,0.0
2016,8,10,19,15,0.0,7.0,0.8,25.0,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,11.44,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,18.89,5.24
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,28.99,18.43
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,38.68,27.41
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,43.74,32.08
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,47.75,35.62
2016,8,11,7,15,399.5,101.0,1.45,24.5,224.0,71.53,55.88
2016,8,11,7,30,290.0,135.0,1.5,25.0,243.0,116.58,81.47
2016,8,11,7,45,285.5,159.0,1.55,25.5,278.5,155.53,107.93
2016,8,11,8,0,281.0,183.0,1.6,26.0,314.0,194.38,137.7
2016,8,11,8,15,330.5,196.5,1.6,26.5,368.0,237.28,169.82
2016,8,11,8,30,380.0,210.0,1.6,27.0,422.0,285.92,207.11
2016,8,11,8,45,345.5,240.5,1.6,27.5,446.5,324.8,238.71
2016,8,11,9,0,311.0,271.0,1.6,28.0,471.0,359.89,266.21
2016,8,11,9,15,425.0,252.5,1.6,28.0,545.5,416.71,308.74
2016,8,11,9,30,539.0,234.0,1.6,28.0,620.0,486.91,360.92
2016,8,11,9,45,458.5,283.5,1.6,28.5,624.5,516.72,381.57
2016,8,11,10,0,378.0,333.0,1.6,29.0,629.0,538.11,395.23
2016,8,11,10,15,422.5,328.0,1.6,29.0,672.0,586.51,429.74
2016,8,11,10,30,467.0,323.0,1.6,29.0,715.0,638.04,465.68
2016,8,11,10,45,671.5,213.5,1.6,29.5,795.0,717.02,522.61
2016,8,11,11,0,876.0,104.0,1.6,30.0,875.0,802.27,578.81
2016,8,11,11,15,879.5,104.5,1.55,30.0,892.5,839.11,600.79
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,873.37,621.32
2016,8,11,11,45,885.5,105.5,1.5,30.5,920.0,904.0,638.71
2016,8,11,12,0,888.0,106.0,1.5,31.0,930.0,931.71,654.15
2016,8,11,12,15,888.5,106.0,1.5,31.0,932.5,953.98,667.51
2016,8,11,12,30,889.0,106.0,1.5,31.0,935.0,973.0,678.95
2016,8,11,12,45,654.5,248.5,1.5,31.5,857.0,916.15,642.3
2016,8,11,13,0,420.0,391.0,1.5,32.0,779.0,835.89,584.06
2016,8,11,13,15,314.5,420.5,1.5,32.0,709.0,758.65,533.24
2016,8,11,13,30,209.0,450.0,1.5,32.0,639.0,676.27,477.79
2016,8,11,13,45,327.5,399.0,1.5,32.0,687.0,756.94,535.14
2016,8,11,14,0,446.0,348.0,1.5,32.0,735.0,834.53,587.96
2016,8,11,14,15,450.0,333.0,1.5,32.0,713.0,821.58,580.0
2016,8,11,14,30,454.0,318.0,1.5,32.0,691.0,806.27,571.49
2016,8,11,14,45,479.5,293.5,1.5,32.0,672.5,799.36,569.06
2016,8,11,15,0,505.0,269.0,1.5,32.0,654.0,789.12,564.45
2016,8,11,15,15,420.5,281.5,1.5,31.5,590.5,713.55,515.22
2016,8,11,15,30,336.0,294.0,1.5,31.0,527.0,629.13,459.42
2016,8,11,15,45,554.0,194.5,1.55,31.0,548.5,711.54,523.18
2016,8,11,16,0,772.0,95.0,1.6,31.0,570.0,765.23,561.69
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.5,717.19,531.24
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,668.3,500.56
2016,8,11,16,45,703.0,85.0,1.5,30.0,425.0,612.35,463.64
2016,8,11,17,0,675.0,81.0,1.5,30.0,375.0,559.09,426.32
2016,8,11,17,15,637.5,76.0,1.4,29.5,324.0,497.45,381.75
2016,8,11,17,30,600.0,71.0,1.3,29.0,273.0,437.97,337.23
2016,8,11,17,45,545.5,64.5,1.2,28.5,223.5,370.5,285.03
2016,8,11,18,0,491.0,58.0,1.1,28.0,174.0,307.76,234.61
2016,8,11,18,15,410.0,48.5,1.05,27.5,129.0,236.11,176.13
2016,8,11,18,30,329.0,39.0,1.0,27.0,84.0,173.14,123.34
2016,8,11,18,45,208.0,26.0,1.0,26.5,50.0,103.33,60.74
2016,8,11,19,0,87.0,13.0,1.0,26.0,16.0,32.38,0.0
2016,8,11,19,15,43.5,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,10.48,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,17.31,3.48
2016,8,12,6,15,283.0,33.5,1.15,23.5,72.0,26.26,16.06
2016,8,12,6,30,393.0,45.0,1.2,24.0,111.0,34.26,23.52
2016,8,12,6,45,472.0,52.0,1.3,24.5,159.0,37.87,26.91
2016,8,12,7,0,551.0,59.0,1.4,25.0,207.0,41.37,30.0
2016,8,12,7,15,598.0,64.5,1.4,25.5,257.5,43.44,31.73
2016,8,12,7,30,645.0,70.0,1.4,26.0,308.0,76.87,39.9
2016,8,12,7,45,682.0,73.0,1.4,26.5,359.5,128.79,70.25
2016,8,12,8,0,719.0,76.0,1.4,27.0,411.0,180.96,108.83
2016,8,12,8,15,743.0,79.5,1.45,27.5,460.0,234.77,153.07
2016,8,12,8,30,767.0,83.0,1.5,28.0,509.0,290.99,200.28
2016,8,12,8,45,787.0,85.0,1.55,28.5,556.0,346.65,246.83
2016,8,12,9,0,807.0,87.0,1.6,29.0,603.0,407.24,295.86
2016,8,12,9,15,820.5,89.5,1.6,29.0,645.5,462.34,340.01
2016,8,12,9,30,834.0,92.0,1.6,29.0,688.0,517.53,382.84
2016,8,12,9,45,846.0,92.5,1.65,29.5,725.5,569.89,421.76
2016,8,12,10,0,858.0,93.0,1.7,30.0,763.0,621.64,459.0
2016,8,12,10,15,866.0,94.5,1.75,30.0,794.5,670.81,494.28
2016,8,12,10,30,874.0,96.0,1.8,30.0,826.0,718.52,526.77
2016,8,12,10,45,523.0,267.0,1.85,30.5,707.5,653.99,476.48
2016,8,12,11,0,172.0,438.0,1.9,31.0,589.0,552.9,398.72
2016,8,12,11,15,241.5,435.0,1.9,31.0,651.5,622.68,448.29
2016,8,12,11,30,311.0,432.0,1.9,31.0,714.0,693.49,496.63
2016,8,12,11,45,166.0,382.0,1.95,31.5,533.0,523.28,378.09
2016,8,12,12,0,21.0,332.0,2.0,32.0,352.0,333.6,241.65
2016,8,12,12,15,165.0,389.0,2.0,32.0,543.0,544.17,393.97
2016,8,12,12,30,309.0,446.0,2.0,32.0,734.0,756.24,536.92
2016,8,12,12,45,255.0,455.0,2.0,32.0,692.0,721.7,511.28
2016,8,12,13,0,201.0,464.0,2.0,32.0,650.0,674.1,478.96
2016,8,12,13,15,305.0,422.5,2.0,32.0,700.0,751.54,533.78
2016,8,12,13,30,409.0,381.0,2.0,32.0,750.0,827.45,585.66
2016,8,12,13,45,635.0,246.0,2.0,32.5,803.0,921.31,651.4
2016,8,12,14,0,861.0,111.0,2.0,33.0,856.0,988.98,692.29
2016,8,12,14,15,854.5,110.0,2.0,32.5,829.0,975.72,685.61
2016,8,12,14,30,848.0,109.0,2.0,32.0,802.0,959.16,677.76
2016,8,12,14,45,835.0,109.0,2.0,32.0,767.5,934.25,663.33
2016,8,12,15,0,822.0,109.0,2.0,32.0,733.0,906.57,647.21
2016,8,12,15,15,810.0,106.5,1.95,32.0,694.0,881.89,632.52
2016,8,12,15,30,798.0,104.0,1.9,32.0,655.0,847.09,611.24
2016,8,12,15,45,777.0,103.5,1.85,32.0,610.0,804.56,584.85
2016,8,12,16,0,756.0,103.0,1.8,32.0,565.0,760.61,557.3
2016,8,12,16,15,735.0,99.0,1.75,31.5,517.5,711.55,527.02
2016,8,12,16,30,714.0,95.0,1.7,31.0,470.0,661.69,495.6
2016,8,12,16,45,680.5,92.0,1.7,31.0,419.5,606.28,458.65
2016,8,12,17,0,647.0,89.0,1.7,31.0,369.0,549.34,418.35
2016,8,12,17,15,608.0,83.0,1.55,30.5,318.5,486.86,372.94
2016,8,12,17,30,569.0,77.0,1.4,30.0,268.0,426.73,327.77
2016,8,12,17,45,511.0,70.0,1.25,29.5,218.5,358.42,274.86
2016,8,12,18,0,453.0,63.0,1.1,29.0,169.0,295.2,224.13
2016,8,12,18,15,371.0,52.0,1.05,28.5,124.0,223.58,166.0
2016,8,12,18,30,289.0,41.0,1.0,28.0,79.0,159.63,112.89
2016,8,12,18,45,175.0,26.5,0.95,27.5,46.5,92.26,51.46
2016,8,12,19,0,61.0,12.0,0.9,27.0,14.0,25.34,0.0
2016,8,12,19,15,30.5,6.0,0.95,26.5,7.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,75.0,11.0,1.6,22.5,15.5,10.48,0.0
2016,8,13,6,0,150.0,22.0,1.8,23.0,31.0,17.34,2.47
2016,8,13,6,15,255.0,35.5,1.9,23.5,69.5,27.5,16.99
2016,8,13,6,30,360.0,49.0,2.0,24.0,108.0,38.04,26.68
2016,8,13,6,45,435.0,57.5,2.15,24.5,155.0,42.71,31.02
2016,8,13,7,0,510.0,66.0,2.3,25.0,202.0,47.18,34.96
2016,8,13,7,15,558.5,73.0,2.4,25.5,252.5,50.12,37.42
2016,8,13,7,30,607.0,80.0,2.5,26.0,303.0,82.48,45.68
2016,8,13,7,45,643.5,85.0,2.6,27.0,354.0,130.01,72.81
2016,8,13,8,0,680.0,90.0,2.7,28.0,405.0,181.92,111.08
2016,8,13,8,15,705.5,94.0,2.7,28.5,454.0,234.67,154.31
2016,8,13,8,30,731.0,98.0,2.7,29.0,503.0,293.41,203.28
2016,8,13,8,45,749.0,102.5,2.75,29.5,549.5,348.64,249.51
2016,8,13,9,0,767.0,107.0,2.8,30.0,596.0,405.14,295.68
2016,8,13,9,15,782.0,109.5,2.85,30.0,638.0,459.46,339.67
2016,8,13,9,30,797.0,112.0,2.9,30.0,680.0,514.18,382.73
2016,8,13,9,45,809.5,113.5,2.95,30.5,718.0,566.68,422.19
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,619.4,460.58
2016,8,13,10,15,427.5,225.5,3.0,31.0,559.5,498.05,370.96
2016,8,13,10,30,33.0,336.0,3.0,31.0,363.0,336.12,247.08
2016,8,13,10,45,201.0,362.5,3.05,31.5,537.5,494.2,363.9
2016,8,13,11,0,369.0,389.0,3.1,32.0,712.0,667.43,485.38
2016,8,13,11,15,610.0,259.0,3.1,32.0,806.0,768.4,559.15
2016,8,13,11,30,851.0,129.0,3.1,32.0,900.0,868.91,627.37
2016,8,13,11,45,848.5,132.0,3.1,32.0,909.0,896.72,644.42
2016,8,13,12,0,846.0,135.0,3.1,32.0,918.0,921.49,660.03
2016,8,13,12,15,846.5,135.0,3.1,32.0,920.5,943.07,673.61
2016,8,13,12,30,847.0,135.0,3.1,32.0,923.0,961.54,685.26
2016,8,13,12,45,838.5,139.5,3.1,32.0,915.5,972.47,692.19
2016,8,13,13,0,830.0,144.0,3.1,32.0,908.0,979.99,697.11
2016,8,13,13,15,422.0,203.5,3.05,32.0,592.0,655.98,480.85
2016,8,13,13,30,14.0,263.0,3.0,32.0,276.0,265.0,193.31
2016,8,13,13,45,413.0,202.0,3.0,32.0,558.5,651.73,482.62
2016,8,13,14,0,812.0,141.0,3.0,32.0,841.0,980.74,701.67
2016,8,13,14,15,434.0,251.5,2.95,32.0,624.5,719.37,524.08
2016,8,13,14,30,56.0,362.0,2.9,32.0,408.0,424.06,309.5
2016,8,13,14,45,416.5,247.0,2.85,32.0,564.0,688.55,507.43
2016,8,13,15,0,777.0,132.0,2.8,32.0,720.0,897.26,650.13
2016,8,13,15,15,763.5,129.0,2.7,32.0,681.0,864.04,627.28
2016,8,13,15,30,750.0,126.0,2.6,32.0,642.0,828.55,604.87
2016,8,13,15,45,480.5,198.5,2.55,32.0,520.5,652.01,483.99
2016,8,13,16,0,211.0,271.0,2.5,32.0,399.0,468.95,350.27
2016,8,13,16,15,441.5,190.0,2.4,31.5,429.5,578.15,436.12
2016,8,13,16,30,672.0,109.0,2.3,31.0,460.0,648.53,490.95
2016,8,13,16,45,644.0,103.0,2.25,31.0,410.5,592.66,451.23
2016,8,13,17,0,616.0,97.0,2.2,31.0,361.0,537.39,411.51
2016,8,13,17,15,575.5,90.0,1.95,30.5,311.0,474.25,364.91
2016,8,13,17,30,535.0,83.0,1.7,30.0,261.0,413.63,318.8
2016,8,13,17,45,483.5,73.5,1.45,29.5,212.5,347.55,267.11
2016,8,13,18,0,432.0,64.0,1.2,29.0,164.0,286.0,217.3
2016,8,13,18,15,351.0,52.5,1.15,28.5,119.5,213.34,158.28
2016,8,13,18,30,270.0,41.0,1.1,28.0,75.0,152.96,107.81
2016,8,13,18,45,163.0,25.5,1.1,27.5,43.5,86.7,45.34
2016,8,13,19,0,56.0,10.0,1.1,27.0,12.0,22.2,0.0
2016,8,13,19,15,28.0,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,5,45,86.5,10.0,1.4,22.5,15.5,9.53,0.0
2016,8,14,6,0,173.0,20.0,1.6,23.0,31.0,16.07,0.73
2016,8,14,6,15,282.5,32.0,1.6,23.5,69.5,25.11,14.96
2016,8,14,6,30,392.0,44.0,1.6,24.0,108.0,33.61,22.91
2016,8,14,6,45,466.0,52.0,1.65,24.5,155.5,38.1,27.08
2016,8,14,7,0,540.0,60.0,1.7,25.0,203.0,42.38,30.86
2016,8,14,7,15,588.0,66.0,1.75,25.5,253.5,44.79,32.87
2016,8,14,7,30,636.0,72.0,1.8,26.0,304.0,77.07,40.75
2016,8,14,7,45,671.0,76.5,1.85,26.5,355.0,125.78,68.46
2016,8,14,8,0,706.0,81.0,1.9,27.0,406.0,182.28,110.56
2016,8,14,8,15,730.5,84.5,1.85,27.5,455.5,235.55,154.31
2016,8,14,8,30,755.0,88.0,1.8,28.0,505.0,291.31,201.11
2016,8,14,8,45,774.0,91.0,1.75,28.5,551.5,346.94,247.57
2016,8,14,9,0,793.0,94.0,1.7,29.0,598.0,403.89,293.8
2016,8,14,9,15,806.5,96.5,1.65,29.5,640.0,461.76,339.11
2016,8,14,9,30,820.0,99.0,1.6,30.0,682.0,516.35,380.44
2016,8,14,9,45,831.0,101.0,1.55,30.5,719.5,568.93,418.79
2016,8,14,10,0,842.0,103.0,1.5,31.0,757.0,620.85,455.23
2016,8,14,10,15,850.0,104.5,1.5,31.0,788.5,669.4,489.42
2016,8,14,10,30,858.0,106.0,1.5,31.0,820.0,716.53,521.17
2016,8,14,10,45,863.5,107.5,1.5,31.5,844.5,760.13,547.74
2016,8,14,11,0,869.0,109.0,1.5,32.0,869.0,801.67,572.56
2016,8,14,11,15,872.5,109.5,1.55,32.0,886.5,838.34,595.66
2016,8,14,11,30,876.0,110.0,1.6,32.0,904.0,872.44,617.06
2016,8,14,11,45,878.0,111.0,1.7,32.0,914.0,902.96,636.72
2016,8,14,12,0,880.0,112.0,1.8,32.0,924.0,930.55,654.59
2016,8,14,12,15,880.0,112.0,1.85,32.0,926.0,952.19,668.24
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,970.57,679.99
2016,8,14,12,45,598.5,273.5,2.0,32.0,827.0,886.74,626.78
2016,8,14,13,0,317.0,435.0,2.1,32.0,726.0,770.89,545.17
2016,8,14,13,15,368.5,404.5,2.15,32.0,738.5,797.06,565.58
2016,8,14,13,30,420.0,374.0,2.2,32.0,751.0,831.95,590.24
2016,8,14,13,45,306.5,399.5,2.25,32.0,671.5,737.2,526.11
2016,8,14,14,0,193.0,425.0,2.3,32.0,592.0,639.5,459.19
2016,8,14,14,15,523.5,264.0,2.25,32.0,694.5,821.89,591.91
2016,8,14,14,30,854.0,103.0,2.2,32.0,797.0,957.92,680.77
2016,8,14,14,45,846.0,100.5,2.2,32.0,763.5,934.8,665.92
2016,8,14,15,0,838.0,98.0,2.2,32.0,730.0,908.66,650.68
2016,8,14,15,15,826.5,96.0,2.15,31.5,690.5,876.98,632.7
2016,8,14,15,30,815.0,94.0,2.1,31.0,651.0,842.81,612.98
2016,8,14,15,45,800.0,91.0,2.05,31.0,607.5,808.76,591.96
2016,8,14,16,0,785.0,88.0,2.0,31.0,564.0,766.03,564.97
2016,8,14,16,15,765.0,85.0,1.9,30.5,516.0,717.76,534.67
2016,8,14,16,30,745.0,82.0,1.8,30.0,468.0,668.57,503.23
2016,8,14,16,45,667.0,92.0,1.7,30.0,410.0,595.36,452.75
2016,8,14,17,0,589.0,102.0,1.6,30.0,352.0,524.52,401.05
2016,8,14,17,15,602.5,83.0,1.4,29.5,309.0,482.05,370.42
2016,8,14,17,30,616.0,64.0,1.2,29.0,266.0,436.32,335.78
2016,8,14,17,45,561.5,58.0,1.0,28.5,216.5,368.77,282.84
2016,8,14,18,0,507.0,52.0,0.8,28.0,167.0,306.03,231.89
2016,8,14,18,15,423.5,43.0,0.8,27.5,122.0,233.46,172.74
2016,8,14,18,30,340.0,34.0,0.8,27.0,77.0,170.02,119.21
2016,8,14,18,45,170.0,23.0,0.8,27.0,44.5,84.51,40.3
2016,8,14,19,0,0.0,12.0,0.8,27.0,12.0,11.44,0.0
2016,8,14,19,15,0.0,6.0,0.75,26.5,6.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,86.0,9.5,0.7,23.5,14.5,9.05,0.0
2016,8,15,6,0,172.0,19.0,0.8,24.0,29.0,15.22,0.0
2016,8,15,6,15,283.5,31.0,0.8,24.5,67.5,24.3,14.16
2016,8,15,6,30,395.0,43.0,0.8,25.0,106.0,32.84,22.15
2016,8,15,6,45,468.5,50.5,0.8,25.5,153.5,36.94,25.97
2016,8,15,7,0,542.0,58.0,0.8,26.0,201.0,40.86,29.44
2016,8,15,7,15,590.0,64.0,0.8,26.5,251.5,43.35,31.52
2016,8,15,7,30,638.0,70.0,0.8,27.0,302.0,75.17,39.18
2016,8,15,7,45,672.5,74.5,0.85,27.5,353.0,127.81,69.65
2016,8,15,8,0,707.0,79.0,0.9,28.0,404.0,180.38,108.16
2016,8,15,8,15,731.5,83.0,0.85,28.5,453.0,234.18,151.72
2016,8,15,8,30,756.0,87.0,0.8,29.0,502.0,290.46,198.13
2016,8,15,8,45,772.5,91.0,0.8,29.5,548.5,346.21,243.91
2016,8,15,9,0,789.0,95.0,0.8,30.0,595.0,403.01,289.17
2016,8,15,9,15,803.0,97.5,0.9,30.0,637.0,458.09,332.86
2016,8,15,9,30,817.0,100.0,1.0,30.0,679.0,515.59,376.96
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.0,567.42,415.35
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,617.89,451.68
2016,8,15,10,15,832.5,113.5,1.4,31.0,782.0,666.03,486.17
2016,8,15,10,30,841.0,115.0,1.5,31.0,813.0,712.82,518.79
2016,8,15,10,45,514.5,274.0,1.6,31.5,705.5,654.81,473.44
2016,8,15,11,0,188.0,433.0,1.7,32.0,598.0,561.86,402.83
2016,8,15,11,15,148.0,439.0,1.7,32.0,570.5,545.53,391.28
2016,8,15,11,30,108.0,445.0,1.7,32.0,543.0,520.5,373.17
2016,8,15,11,45,147.5,454.5,1.75,32.0,590.0,578.17,413.51
2016,8,15,12,0,187.0,464.0,1.8,32.0,637.0,632.29,450.53
2016,8,15,12,15,524.5,294.0,1.8,32.0,779.0,807.09,575.29
2016,8,15,12,30,862.0,124.0,1.8,32.0,921.0,965.28,677.16
2016,8,15,12,45,546.5,290.0,1.85,32.5,794.0,850.56,600.05
2016,8,15,13,0,231.0,456.0,1.9,33.0,667.0,696.65,491.33
2016,8,15,13,15,358.5,407.0,1.85,33.0,729.5,789.94,556.87
2016,8,15,13,30,486.0,358.0,1.8,33.0,792.0,882.28,618.14
2016,8,15,13,45,395.5,379.5,1.8,33.0,728.0,805.68,567.1
2016,8,15,14,0,305.0,401.0,1.8,33.0,664.0,739.19,522.9
2016,8,15,14,15,402.0,350.0,1.75,33.0,684.0,780.56,553.8
2016,8,15,14,30,499.0,299.0,1.7,33.0,704.0,830.71,588.75
2016,8,15,14,45,421.5,312.5,1.65,33.0,644.5,763.66,543.63
2016,8,15,15,0,344.0,326.0,1.6,33.0,585.0,686.24,492.23
2016,8,15,15,15,551.5,223.0,1.5,32.5,611.0,770.66,555.73
2016,8,15,15,30,759.0,120.0,1.4,32.0,637.0,828.96,595.88
2016,8,15,15,45,742.5,116.0,1.35,32.0,593.0,787.34,569.24
2016,8,15,16,0,726.0,112.0,1.3,32.0,549.0,744.1,542.33
2016,8,15,16,15,703.0,108.0,1.2,32.0,501.5,697.61,512.43
2016,8,15,16,30,680.0,104.0,1.1,32.0,454.0,647.41,479.63
2016,8,15,16,45,651.5,98.0,1.05,32.0,404.5,590.79,441.5
2016,8,15,17,0,623.0,92.0,1.0,32.0,355.0,534.82,402.33
2016,8,15,17,15,581.5,85.5,0.9,31.5,304.5,471.34,356.9
2016,8,15,17,30,540.0,79.0,0.8,31.0,254.0,410.5,311.84
2016,8,15,17,45,481.5,70.5,0.7,30.5,205.5,341.81,259.29
2016,8,15,18,0,423.0,62.0,0.6,30.0,157.0,278.4,208.96
2016,8,15,18,15,338.5,50.5,0.55,29.5,113.0,205.19,150.22
2016,8,15,18,30,254.0,39.0,0.5,29.0,69.0,144.72,100.08
2016,8,15,18,45,144.5,23.5,0.5,29.0,39.0,77.26,31.83
2016,8,15,19,0,35.0,8.0,0.5,29.0,9.0,15.41,0.0
2016,8,15,19,15,17.5,4.0,0.5,28.5,4.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,61.5,10.0,1.6,22.5,13.0,9.53,0.0
2016,8,16,6,0,123.0,20.0,1.8,23.0,26.0,15.79,0.0
2016,8,16,6,15,231.5,33.5,1.9,23.5,63.5,26.01,15.51
2016,8,16,6,30,340.0,47.0,2.0,24.0,101.0,36.6,25.38
2016,8,16,6,45,419.0,56.0,2.15,24.5,147.5,41.78,30.18
2016,8,16,7,0,498.0,65.0,2.3,25.0,194.0,46.71,34.55
2016,8,16,7,15,548.5,72.0,2.3,25.5,244.5,49.67,37.05
2016,8,16,7,30,599.0,79.0,2.3,26.0,295.0,80.13,44.61
2016,8,16,7,45,638.0,83.5,2.35,27.0,346.0,127.12,70.89
2016,8,16,8,0,677.0,88.0,2.4,28.0,397.0,178.8,108.69
2016,8,16,8,15,703.0,92.0,2.35,28.5,446.5,231.6,151.83
2016,8,16,8,30,729.0,96.0,2.3,29.0,496.0,290.36,200.69
2016,8,16,8,45,750.0,99.0,2.25,29.5,542.5,345.31,246.46
2016,8,16,9,0,771.0,102.0,2.2,30.0,589.0,401.85,292.35
2016,8,16,9,15,785.5,105.0,2.2,30.0,631.5,456.71,336.43
2016,8,16,9,30,800.0,108.0,2.2,30.0,674.0,511.9,379.42
2016,8,16,9,45,821.5,104.5,2.2,30.5,713.5,566.58,420.02
2016,8,16,10,0,843.0,101.0,2.2,31.0,753.0,619.57,458.2
2016,8,16,10,15,851.0,103.0,2.2,31.0,784.5,668.68,493.35
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,716.37,526.03
2016,8,16,10,45,519.0,269.0,2.25,31.5,702.5,653.8,476.7
2016,8,16,11,0,179.0,433.0,2.3,32.0,589.0,554.98,400.47
2016,8,16,11,15,232.5,433.5,2.3,32.0,640.5,611.05,440.45
2016,8,16,11,30,286.0,434.0,2.3,32.0,692.0,675.24,484.37
2016,8,16,11,45,584.0,272.0,2.35,32.5,806.5,805.82,578.28
2016,8,16,12,0,882.0,110.0,2.4,33.0,921.0,930.55,658.84
2016,8,16,12,15,882.5,110.0,2.4,33.0,923.0,952.66,671.53
2016,8,16,12,30,883.0,110.0,2.4,33.0,925.0,971.51,683.14
2016,8,16,12,45,886.0,107.0,2.4,33.0,921.0,986.38,692.36
2016,8,16,13,0,889.0,104.0,2.4,33.0,917.0,997.82,699.56
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.5,1002.85,702.93
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,1004.29,704.26
2016,8,16,13,45,879.0,102.0,2.4,33.0,869.5,999.11,701.62
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,990.38,696.96
2016,8,16,14,15,867.5,100.0,2.35,33.0,821.5,976.69,688.85
2016,8,16,14,30,861.0,99.0,2.3,33.0,794.0,959.64,678.79
2016,8,16,14,45,852.0,97.5,2.3,33.0,760.5,936.4,665.38
2016,8,16,15,0,843.0,96.0,2.3,33.0,727.0,910.16,650.12
2016,8,16,15,15,831.5,94.0,2.25,33.0,687.5,878.22,630.75
2016,8,16,15,30,820.0,92.0,2.2,33.0,648.0,843.78,609.72
2016,8,16,15,45,803.5,89.5,2.15,33.0,603.5,802.16,583.86
2016,8,16,16,0,787.0,87.0,2.1,33.0,559.0,765.08,560.83
2016,8,16,16,15,766.5,84.0,2.05,32.5,511.0,716.23,530.62
2016,8,16,16,30,746.0,81.0,2.0,32.0,463.0,666.51,499.27
2016,8,16,16,45,715.0,78.0,1.95,32.0,412.0,608.82,460.63
2016,8,16,17,0,684.0,75.0,1.9,32.0,361.0,551.82,420.22
2016,8,16,17,15,645.0,70.0,1.65,31.0,310.0,490.89,376.07
2016,8,16,17,30,606.0,65.0,1.4,30.0,259.0,430.24,330.5
2016,8,16,17,45,545.5,59.0,1.2,29.5,209.0,360.24,275.74
2016,8,16,18,0,485.0,53.0,1.0,29.0,159.0,295.7,223.38
2016,8,16,18,15,397.5,43.5,0.95,28.5,114.5,222.43,163.56
2016,8,16,18,30,310.0,34.0,0.9,28.0,70.0,158.78,109.66
2016,8,16,18,45,155.0,17.0,0.85,27.5,35.0,72.81,24.02
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,64.0,9.5,1.45,22.5,12.5,9.05,0.0
2016,8,17,6,0,128.0,19.0,1.6,23.0,25.0,15.01,0.0
2016,8,17,6,15,240.0,32.0,1.65,23.5,62.5,24.85,14.47
2016,8,17,6,30,352.0,45.0,1.7,24.0,100.0,34.9,23.91
2016,8,17,6,45,427.0,54.5,1.8,24.5,146.5,40.6,29.16
2016,8,17,7,0,502.0,64.0,1.9,25.0,193.0,46.01,33.94
2016,8,17,7,15,553.0,71.0,1.9,25.5,243.5,49.01,36.48
2016,8,17,7,30,604.0,78.0,1.9,26.0,294.0,79.17,43.9
2016,8,17,7,45,640.5,83.0,1.9,27.0,345.0,126.64,70.43
2016,8,17,8,0,677.0,88.0,1.9,28.0,396.0,178.5,108.33
2016,8,17,8,15,703.5,92.5,1.85,28.5,445.5,231.87,151.74
2016,8,17,8,30,730.0,97.0,1.8,29.0,495.0,291.31,200.89
2016,8,17,8,45,751.5,99.5,1.75,30.0,542.0,346.1,245.79
2016,8,17,9,0,773.0,102.0,1.7,31.0,589.0,402.52,290.62
2016,8,17,9,15,788.0,105.0,1.65,31.5,631.5,457.78,333.66
2016,8,17,9,30,803.0,108.0,1.6,32.0,674.0,513.4,375.34
2016,8,17,9,45,816.0,109.0,1.55,32.5,712.0,567.46,414.36
2016,8,17,10,0,829.0,110.0,1.5,33.0,750.0,619.13,450.33
2016,8,17,10,15,837.5,112.0,1.55,33.0,781.0,668.01,484.8
2016,8,17,10,30,846.0,114.0,1.6,33.0,812.0,715.54,517.28
2016,8,17,10,45,850.5,116.0,1.7,33.0,836.5,758.46,545.22
2016,8,17,11,0,855.0,118.0,1.8,33.0,861.0,799.28,571.64
2016,8,17,11,15,562.5,277.5,1.85,33.0,770.5,747.24,533.69
2016,8,17,11,30,270.0,437.0,1.9,33.0,680.0,664.64,471.89
2016,8,17,11,45,568.5,279.0,2.0,33.5,798.0,798.85,568.69
2016,8,17,12,0,867.0,121.0,2.1,34.0,916.0,927.62,651.75
2016,8,17,12,15,594.0,278.5,2.15,34.0,824.0,859.39,605.77
2016,8,17,12,30,321.0,436.0,2.2,34.0,732.0,759.59,534.23
2016,8,17,12,45,367.5,411.0,2.3,34.0,748.0,789.04,556.43
2016,8,17,13,0,414.0,386.0,2.4,34.0,764.0,826.76,582.75
2016,8,17,13,15,617.5,264.5,2.4,34.0,818.5,915.61,646.08
2016,8,17,13,30,821.0,143.0,2.4,34.0,873.0,991.89,694.61
2016,8,17,13,45,817.0,141.0,2.45,34.0,852.5,987.12,692.01
2016,8,17,14,0,813.0,139.0,2.5,34.0,832.0,978.94,688.14
2016,8,17,14,15,805.0,137.0,2.5,33.5,804.5,963.43,680.74
2016,8,17,14,30,797.0,135.0,2.5,33.0,777.0,944.74,671.43
2016,8,17,14,45,789.0,131.5,2.5,33.0,743.5,921.33,657.79
2016,8,17,15,0,781.0,128.0,2.5,33.0,710.0,895.02,642.31
2016,8,17,15,15,569.0,204.0,2.45,32.5,615.5,770.6,562.0
2016,8,17,15,30,357.0,280.0,2.4,32.0,521.0,632.52,465.64
2016,8,17,15,45,220.5,270.0,2.35,32.0,415.5,481.59,358.84
2016,8,17,16,0,84.0,260.0,2.3,32.0,310.0,340.11,254.43
2016,8,17,16,15,42.0,134.5,2.15,31.5,159.5,167.01,125.63
2016,8,17,16,30,0.0,9.0,2.0,31.0,9.0,8.35,1.0
2016,8,17,16,45,0.0,33.0,1.95,31.0,33.0,30.65,18.9
2016,8,17,17,0,0.0,57.0,1.9,31.0,57.0,52.99,36.81
2016,8,17,17,15,0.0,49.0,1.65,30.5,49.0,45.53,31.02
2016,8,17,17,30,0.0,41.0,1.4,30.0,41.0,38.07,25.16
2016,8,17,17,45,0.0,32.5,1.2,29.5,32.5,30.16,18.81
2016,8,17,18,0,0.0,24.0,1.0,29.0,24.0,22.25,12.36
2016,8,17,18,15,0.0,17.0,0.9,28.5,17.0,15.75,6.96
2016,8,17,18,30,0.0,10.0,0.8,28.0,10.0,9.26,1.49
2016,8,17,18,45,0.0,5.0,0.75,27.5,5.0,4.62,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.0,0.8,22.5,8.0,7.63,0.0
2016,8,18,6,0,0.0,16.0,0.9,23.0,16.0,14.8,0.0
2016,8,18,6,15,46.5,35.0,0.95,23.0,42.0,29.82,18.4
2016,8,18,6,30,93.0,54.0,1.0,23.0,68.0,45.08,32.61
2016,8,18,6,45,126.5,74.5,1.05,23.5,102.0,61.02,46.71
2016,8,18,7,0,160.0,95.0,1.1,24.0,136.0,72.9,57.06
2016,8,18,7,15,178.0,116.5,1.15,24.0,172.0,92.26,73.59
2016,8,18,7,30,196.0,138.0,1.2,24.0,208.0,113.01,81.9
2016,8,18,7,45,106.5,149.5,1.3,24.5,188.5,133.68,98.47
2016,8,18,8,0,17.0,161.0,1.4,25.0,169.0,146.0,111.3
2016,8,18,8,15,373.0,128.0,1.45,25.5,330.5,187.47,130.6
2016,8,18,8,30,729.0,95.0,1.5,26.0,492.0,289.06,201.47
2016,8,18,8,45,753.0,96.5,1.6,26.5,539.0,343.79,247.29
2016,8,18,9,0,777.0,98.0,1.7,27.0,586.0,400.43,293.8
2016,8,18,9,15,423.5,205.0,1.7,27.5,473.5,375.87,280.27
2016,8,18,9,30,70.0,312.0,1.7,28.0,361.0,317.09,236.57
2016,8,18,9,45,456.0,206.5,1.7,28.5,555.0,448.41,335.87
2016,8,18,10,0,842.0,101.0,1.7,29.0,749.0,618.91,459.94
2016,8,18,10,15,850.0,102.5,1.65,29.0,780.0,667.56,493.42
2016,8,18,10,30,858.0,104.0,1.6,29.0,811.0,714.77,525.23
2016,8,18,10,45,862.0,106.5,1.55,29.5,835.5,758.24,551.61
2016,8,18,11,0,866.0,109.0,1.5,30.0,860.0,799.53,576.06
2016,8,18,11,15,661.5,238.0,1.5,30.0,818.5,792.9,569.33
2016,8,18,11,30,457.0,367.0,1.5,30.0,777.0,764.48,545.05
2016,8,18,11,45,436.0,377.5,1.5,30.5,772.5,774.74,550.34
2016,8,18,12,0,415.0,388.0,1.5,31.0,768.0,782.33,553.45
2016,8,18,12,15,323.0,423.0,1.5,31.0,719.5,737.93,522.28
2016,8,18,12,30,231.0,458.0,1.5,31.0,671.0,685.98,486.2
2016,8,18,12,45,556.5,283.0,1.5,31.0,790.0,855.7,606.7
2016,8,18,13,0,882.0,108.0,1.5,31.0,909.0,994.83,694.33
2016,8,18,13,15,879.0,107.0,1.5,31.0,896.0,998.74,695.44
2016,8,18,13,30,876.0,106.0,1.5,31.0,883.0,999.06,696.07
2016,8,18,13,45,872.5,104.5,1.55,31.0,862.5,994.77,694.76
2016,8,18,14,0,869.0,103.0,1.6,31.0,842.0,986.93,691.43
2016,8,18,14,15,862.0,101.5,1.6,31.0,814.0,972.14,683.25
2016,8,18,14,30,855.0,100.0,1.6,31.0,786.0,954.01,673.15
2016,8,18,14,45,846.0,98.5,1.65,31.0,752.0,930.75,660.54
2016,8,18,15,0,837.0,97.0,1.7,31.0,718.0,904.51,646.03
2016,8,18,15,15,824.5,94.5,1.7,31.0,678.5,871.11,626.3
2016,8,18,15,30,812.0,92.0,1.7,31.0,639.0,835.27,604.91
2016,8,18,15,45,668.0,138.0,1.7,31.0,567.0,750.35,550.7
2016,8,18,16,0,524.0,184.0,1.7,31.0,495.0,654.39,485.8
2016,8,18,16,15,629.0,133.0,1.65,30.5,474.0,666.07,498.77
2016,8,18,16,30,734.0,82.0,1.6,30.0,453.0,656.95,494.74
2016,8,18,16,45,616.5,100.0,1.55,30.0,388.0,566.23,430.89
2016,8,18,17,0,499.0,118.0,1.5,30.0,323.0,475.64,364.51
2016,8,18,17,15,479.5,102.0,1.3,29.5,276.5,421.1,324.5
2016,8,18,17,30,460.0,86.0,1.1,29.0,230.0,367.3,283.4
2016,8,18,17,45,416.0,73.5,0.95,28.5,184.5,306.45,235.48
2016,8,18,18,0,372.0,61.0,0.8,28.0,139.0,249.71,189.18
2016,8,18,18,15,301.0,47.5,0.75,27.5,99.0,185.74,136.51
2016,8,18,18,30,230.0,34.0,0.7,27.0,59.0,129.94,88.44
2016,8,18,18,45,115.0,17.0,0.7,26.5,29.5,58.26,3.47
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,7.0,1.05,20.5,7.0,6.67,0.0
2016,8,19,6,0,0.0,14.0,1.2,21.0,14.0,12.99,0.0
2016,8,19,6,15,28.0,33.0,1.15,21.5,37.0,29.24,17.9
2016,8,19,6,30,56.0,52.0,1.1,22.0,60.0,43.53,31.4
2016,8,19,6,45,74.0,73.0,1.05,22.5,89.0,59.81,45.86
2016,8,19,7,0,92.0,94.0,1.0,23.0,118.0,75.65,59.64
2016,8,19,7,15,101.0,117.5,1.0,23.5,149.0,92.63,74.03
2016,8,19,7,30,110.0,141.0,1.0,24.0,180.0,116.25,86.64
2016,8,19,7,45,409.0,108.5,1.0,25.0,287.5,123.67,77.95
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,176.66,106.17
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.5,230.37,150.05
2016,8,19,8,30,758.0,83.0,0.9,27.0,494.0,286.59,196.97
2016,8,19,8,45,604.0,154.5,0.9,27.5,501.0,339.73,244.14
2016,8,19,9,0,450.0,226.0,0.9,28.0,508.0,376.76,275.61
2016,8,19,9,15,389.5,264.5,0.9,28.0,520.5,412.76,303.61
2016,8,19,9,30,329.0,303.0,0.9,28.0,533.0,440.18,323.97
2016,8,19,9,45,235.0,335.5,0.9,28.5,504.5,437.57,321.26
2016,8,19,10,0,141.0,368.0,0.9,29.0,476.0,424.01,310.03
2016,8,19,10,15,156.0,385.5,0.9,29.0,510.0,460.72,335.83
2016,8,19,10,30,171.0,403.0,0.9,29.0,544.0,498.73,361.84
2016,8,19,10,45,118.0,400.5,0.95,29.5,499.5,468.02,338.81
2016,8,19,11,0,65.0,398.0,1.0,30.0,455.0,428.41,309.77
2016,8,19,11,15,185.0,412.0,1.05,30.0,577.5,551.9,397.81
2016,8,19,11,30,305.0,426.0,1.1,30.0,700.0,685.15,488.1
2016,8,19,11,45,237.5,443.5,1.15,30.0,658.5,649.52,462.14
2016,8,19,12,0,170.0,461.0,1.2,30.0,617.0,614.99,438.0
2016,8,19,12,15,185.5,461.5,1.2,30.0,632.0,638.29,454.18
2016,8,19,12,30,201.0,462.0,1.2,30.0,647.0,661.39,469.68
2016,8,19,12,45,241.0,451.0,1.25,30.0,671.0,696.31,494.15
2016,8,19,13,0,281.0,440.0,1.3,30.0,695.0,742.01,525.22
2016,8,19,13,15,277.5,433.5,1.25,29.5,682.5,737.79,522.91
2016,8,19,13,30,274.0,427.0,1.2,29.0,670.0,732.05,520.15
2016,8,19,13,45,244.5,421.5,1.2,29.0,634.5,699.82,498.93
2016,8,19,14,0,215.0,416.0,1.2,29.0,599.0,653.26,468.52
2016,8,19,14,15,285.5,384.0,1.15,28.5,618.0,702.62,504.91
2016,8,19,14,30,356.0,352.0,1.1,28.0,637.0,735.49,529.52
2016,8,19,14,45,292.5,349.5,1.1,28.0,576.5,668.03,483.89
2016,8,19,15,0,229.0,347.0,1.1,28.0,516.0,588.16,430.09
2016,8,19,15,15,262.0,319.5,1.1,27.5,503.0,597.81,440.16
2016,8,19,15,30,295.0,292.0,1.1,27.0,490.0,590.86,438.32
2016,8,19,15,45,337.5,260.0,1.1,27.0,471.5,583.61,435.83
2016,8,19,16,0,380.0,228.0,1.1,27.0,453.0,572.03,430.21
2016,8,19,16,15,236.5,220.5,1.05,26.5,356.5,437.85,333.2
2016,8,19,16,30,93.0,213.0,1.0,26.0,260.0,292.5,224.57
2016,8,19,16,45,87.5,189.5,1.0,26.0,230.0,260.36,201.48
2016,8,19,17,0,82.0,166.0,1.0,26.0,200.0,228.41,177.44
2016,8,19,17,15,72.5,143.0,0.95,25.5,170.0,194.89,151.83
2016,8,19,17,30,63.0,120.0,0.9,25.0,140.0,162.07,126.13
2016,8,19,17,45,49.5,97.5,0.9,25.0,111.0,128.59,99.03
2016,8,19,18,0,36.0,75.0,0.9,25.0,82.0,96.26,72.37
2016,8,19,18,15,18.0,53.5,0.9,24.5,57.0,64.52,46.07
2016,8,19,18,30,0.0,32.0,0.9,24.0,32.0,31.6,18.64
2016,8,19,18,45,0.0,16.0,0.9,24.0,16.0,14.97,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,5.0,1.15,20.5,5.0,4.77,0.0
2016,8,20,6,0,0.0,10.0,1.3,21.0,10.0,9.27,0.0
2016,8,20,6,15,0.0,27.5,1.25,21.5,27.5,25.23,14.52
2016,8,20,6,30,0.0,45.0,1.2,22.0,45.0,40.62,28.89
2016,8,20,6,45,7.5,66.0,1.15,22.5,68.0,58.6,44.8
2016,8,20,7,0,15.0,87.0,1.1,23.0,91.0,76.41,60.28
2016,8,20,7,15,23.0,108.5,1.0,23.5,116.0,90.64,72.35
2016,8,20,7,30,31.0,130.0,0.9,24.0,141.0,110.02,83.57
2016,8,20,7,45,25.0,145.0,0.8,24.5,155.0,126.15,95.69
2016,8,20,8,0,19.0,160.0,0.7,25.0,169.0,145.41,110.5
2016,8,20,8,15,27.0,184.5,0.55,25.5,199.0,166.55,125.96
2016,8,20,8,30,35.0,209.0,0.4,26.0,229.0,193.02,145.28
2016,8,20,8,45,70.0,244.5,0.3,27.0,287.5,239.02,178.07
2016,8,20,9,0,105.0,280.0,0.2,28.0,346.0,289.72,213.56
2016,8,20,9,15,106.5,302.0,0.25,28.5,373.0,318.29,233.64
2016,8,20,9,30,108.0,324.0,0.3,29.0,400.0,347.12,253.71
2016,8,20,9,45,137.5,346.0,0.35,29.5,448.0,391.53,284.62
2016,8,20,10,0,167.0,368.0,0.4,30.0,496.0,440.29,317.98
2016,8,20,10,15,184.0,384.0,0.4,30.0,531.0,478.28,343.63
2016,8,20,10,30,201.0,400.0,0.4,30.0,566.0,517.64,369.96
2016,8,20,10,45,201.0,414.0,0.45,30.5,583.5,543.52,386.34
2016,8,20,11,0,201.0,428.0,0.5,31.0,601.0,569.02,402.4
2016,8,20,11,15,163.0,436.5,0.55,31.0,579.0,557.24,393.79
2016,8,20,11,30,125.0,445.0,0.6,31.0,557.0,542.32,383.31
2016,8,20,11,45,182.0,449.0,0.7,31.0,614.0,605.44,427.35
2016,8,20,12,0,239.0,453.0,0.8,31.0,671.0,671.13,471.78
2016,8,20,12,15,221.0,457.0,0.85,31.0,658.5,667.71,468.94
2016,8,20,12,30,203.0,461.0,0.9,31.0,646.0,662.64,465.74
2016,8,20,12,45,207.5,457.0,0.95,31.0,645.5,669.92,471.33
2016,8,20,13,0,212.0,453.0,1.0,31.0,645.0,676.25,476.22
2016,8,20,13,15,531.0,288.5,1.1,31.0,759.0,851.3,599.5
2016,8,20,13,30,850.0,124.0,1.2,31.0,873.0,991.51,688.84
2016,8,20,13,45,842.5,124.0,1.3,31.0,851.5,984.9,685.29
2016,8,20,14,0,835.0,124.0,1.4,31.0,830.0,974.9,681.51
2016,8,20,14,15,827.5,122.5,1.45,30.5,801.5,960.0,675.39
2016,8,20,14,30,820.0,121.0,1.5,30.0,773.0,941.89,667.32
2016,8,20,14,45,811.0,118.0,1.55,30.0,739.0,925.9,659.27
2016,8,20,15,0,802.0,115.0,1.6,30.0,705.0,898.5,643.93
2016,8,20,15,15,788.5,112.0,1.6,29.5,665.0,864.21,624.84
2016,8,20,15,30,775.0,109.0,1.6,29.0,625.0,827.6,604.04
2016,8,20,15,45,756.0,106.5,1.65,29.0,580.5,784.75,578.12
2016,8,20,16,0,737.0,104.0,1.7,29.0,536.0,740.43,550.78
