Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,16,15,713.5,100.0,1.65,29.0,488.0,692.61,519.76
2016,8,20,16,30,690.0,96.0,1.6,29.0,440.0,641.44,485.9
2016,8,20,16,45,660.5,90.5,1.55,29.0,390.0,584.16,446.3
2016,8,20,17,0,631.0,85.0,1.5,29.0,340.0,527.64,405.5
2016,8,20,17,15,588.0,78.5,1.35,28.5,289.0,462.94,357.6
2016,8,20,17,30,545.0,72.0,1.2,28.0,238.0,401.09,310.21
2016,8,20,17,45,489.0,63.0,1.1,27.5,190.0,333.17,256.66
2016,8,20,18,0,433.0,54.0,1.0,27.0,142.0,270.39,205.2
2016,8,20,18,15,341.0,42.5,0.95,26.5,99.0,196.63,144.38
2016,8,20,18,30,249.0,31.0,0.9,26.0,56.0,133.37,88.9
2016,8,20,18,45,124.5,15.5,0.85,25.5,28.0,57.6,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,46.5,7.5,1.4,21.5,9.5,7.15,0.0
2016,8,21,6,0,93.0,15.0,1.6,22.0,19.0,11.83,0.0
2016,8,21,6,15,202.0,29.5,1.7,22.5,54.5,22.98,12.47
2016,8,21,6,30,311.0,44.0,1.8,23.0,90.0,33.68,22.86
2016,8,21,6,45,396.5,53.5,1.95,23.5,136.0,40.22,28.9
2016,8,21,7,0,482.0,63.0,2.1,24.0,182.0,45.66,33.77
2016,8,21,7,15,462.5,83.5,2.1,24.5,220.0,59.73,45.83
2016,8,21,7,30,443.0,104.0,2.1,25.0,258.0,92.47,59.5
2016,8,21,7,45,561.0,93.5,2.1,25.5,322.0,125.96,73.78
2016,8,21,8,0,679.0,83.0,2.1,26.0,386.0,173.65,105.37
2016,8,21,8,15,705.0,87.0,2.05,26.5,435.0,230.13,151.64
2016,8,21,8,30,731.0,91.0,2.0,27.0,484.0,285.53,198.29
2016,8,21,8,45,432.5,186.5,2.0,27.5,425.0,307.5,225.21
2016,8,21,9,0,134.0,282.0,2.0,28.0,366.0,300.73,224.99
2016,8,21,9,15,473.0,190.0,2.0,28.0,515.0,385.84,288.15
2016,8,21,9,30,812.0,98.0,2.0,28.0,664.0,510.7,381.7
2016,8,21,9,45,825.0,99.0,2.05,28.5,701.5,563.31,420.85
2016,8,21,10,0,838.0,100.0,2.1,29.0,739.0,615.43,458.82
2016,8,21,10,15,846.0,101.5,2.2,29.0,770.0,663.94,494.37
2016,8,21,10,30,854.0,103.0,2.3,29.0,801.0,711.01,527.52
2016,8,21,10,45,623.0,236.5,2.4,29.5,754.5,704.11,517.85
2016,8,21,11,0,392.0,370.0,2.5,30.0,708.0,670.34,488.68
2016,8,21,11,15,632.5,238.5,2.6,30.0,796.5,769.95,563.37
2016,8,21,11,30,873.0,107.0,2.7,30.0,885.0,867.24,629.33
2016,8,21,11,45,613.5,262.0,2.85,30.5,811.5,824.06,597.62
2016,8,21,12,0,354.0,417.0,3.0,31.0,738.0,749.5,540.04
2016,8,21,12,15,319.5,430.0,3.05,31.0,720.5,742.71,535.27
2016,8,21,12,30,285.0,443.0,3.1,31.0,703.0,733.36,528.3
2016,8,21,12,45,579.5,276.0,3.2,31.0,800.0,871.89,630.73
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,987.45,707.7
2016,8,21,13,15,501.0,273.0,3.3,31.0,723.5,805.08,584.7
2016,8,21,13,30,128.0,437.0,3.3,31.0,550.0,584.35,423.99
2016,8,21,13,45,271.5,393.0,3.3,31.0,624.5,696.95,507.59
2016,8,21,14,0,415.0,349.0,3.3,31.0,699.0,805.95,584.98
2016,8,21,14,15,444.5,312.5,3.25,31.0,675.5,795.46,579.15
2016,8,21,14,30,474.0,276.0,3.2,31.0,652.0,781.44,571.85
2016,8,21,14,45,395.0,301.0,3.2,31.0,604.5,725.96,532.92
2016,8,21,15,0,316.0,326.0,3.2,31.0,557.0,660.41,486.98
2016,8,21,15,15,230.5,316.5,3.15,30.5,480.0,552.44,411.68
2016,8,21,15,30,145.0,307.0,3.1,30.0,403.0,461.8,346.48
2016,8,21,15,45,173.0,282.5,3.05,30.0,389.5,455.68,344.23
2016,8,21,16,0,201.0,258.0,3.0,30.0,376.0,446.93,339.62
2016,8,21,16,15,100.5,179.0,2.8,29.5,238.0,272.13,208.74
2016,8,21,16,30,0.0,100.0,2.6,29.0,100.0,93.93,69.16
2016,8,21,16,45,0.0,88.5,2.45,29.0,88.5,82.86,60.82
2016,8,21,17,0,0.0,77.0,2.3,29.0,77.0,71.8,52.21
2016,8,21,17,15,0.0,65.5,2.0,28.5,65.5,60.93,43.73
2016,8,21,17,30,0.0,54.0,1.7,28.0,54.0,50.19,35.21
2016,8,21,17,45,0.0,43.0,1.4,27.5,43.0,39.94,26.91
2016,8,21,18,0,0.0,32.0,1.1,27.0,32.0,29.7,18.47
2016,8,21,18,15,0.0,22.0,1.1,26.5,22.0,20.4,10.68
2016,8,21,18,30,0.0,12.0,1.1,26.0,12.0,11.11,2.61
2016,8,21,18,45,0.0,6.0,1.1,25.5,6.0,5.72,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,93.0,7.5,1.6,17.5,11.0,7.15,0.0
2016,8,22,6,0,186.0,15.0,1.8,18.0,22.0,14.3,0.0
2016,8,22,6,15,318.5,26.0,1.9,18.5,62.0,20.48,10.57
2016,8,22,6,30,451.0,37.0,2.0,19.0,102.0,28.35,18.69
2016,8,22,6,45,530.5,44.5,2.15,20.0,152.0,32.71,22.84
2016,8,22,7,0,610.0,52.0,2.3,21.0,202.0,36.89,26.59
2016,8,22,7,15,659.5,57.5,2.4,21.5,255.5,43.03,31.94
2016,8,22,7,30,709.0,63.0,2.5,22.0,309.0,73.54,38.55
2016,8,22,7,45,744.5,66.5,2.6,23.0,362.5,125.82,67.06
2016,8,22,8,0,780.0,70.0,2.7,24.0,416.0,182.34,109.05
2016,8,22,8,15,804.5,73.5,2.6,24.0,468.0,240.41,157.87
2016,8,22,8,30,829.0,77.0,2.5,24.0,520.0,305.03,213.38
2016,8,22,8,45,847.5,79.5,2.4,24.5,569.0,364.3,264.14
2016,8,22,9,0,866.0,82.0,2.3,25.0,618.0,424.62,314.36
2016,8,22,9,15,879.5,84.0,2.15,25.5,662.5,482.99,361.28
2016,8,22,9,30,893.0,86.0,2.0,26.0,707.0,541.3,406.19
2016,8,22,9,45,904.5,87.0,1.95,26.5,746.0,597.25,447.95
2016,8,22,10,0,916.0,88.0,1.9,27.0,785.0,652.38,487.54
2016,8,22,10,15,923.5,89.5,1.85,27.0,817.5,704.24,524.44
2016,8,22,10,30,931.0,91.0,1.8,27.0,850.0,754.41,557.73
2016,8,22,10,45,937.0,91.5,1.75,27.5,875.5,800.55,585.82
2016,8,22,11,0,943.0,92.0,1.7,28.0,901.0,844.4,611.87
2016,8,22,11,15,946.0,92.5,1.7,28.0,919.0,883.25,636.03
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,919.2,658.18
2016,8,22,11,45,951.5,93.0,1.7,28.0,947.0,951.13,677.69
2016,8,22,12,0,954.0,93.0,1.7,28.0,957.0,979.83,695.12
2016,8,22,12,15,954.5,93.0,1.65,28.0,959.0,1003.25,708.58
2016,8,22,12,30,955.0,93.0,1.6,28.0,961.0,1023.09,719.86
2016,8,22,12,45,952.5,94.0,1.6,28.5,954.5,1037.38,727.08
2016,8,22,13,0,950.0,95.0,1.6,29.0,948.0,1047.87,732.12
2016,8,22,13,15,947.0,94.0,1.55,29.0,934.0,1051.91,734.06
2016,8,22,13,30,944.0,93.0,1.5,29.0,920.0,1052.07,733.84
2016,8,22,13,45,939.5,92.5,1.5,29.0,898.0,1047.42,731.67
2016,8,22,14,0,935.0,92.0,1.5,29.0,876.0,1038.98,727.38
2016,8,22,14,15,928.0,90.5,1.45,29.0,846.5,1023.21,718.0
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,1003.85,706.59
2016,8,22,14,45,912.0,88.0,1.4,29.0,781.5,979.68,693.1
2016,8,22,15,0,903.0,87.0,1.4,29.0,746.0,952.28,677.65
2016,8,22,15,15,891.0,85.0,1.3,28.5,704.0,917.95,657.69
2016,8,22,15,30,879.0,83.0,1.2,28.0,662.0,880.93,635.94
2016,8,22,15,45,863.0,81.0,1.2,28.0,615.5,838.04,610.35
2016,8,22,16,0,847.0,79.0,1.2,28.0,569.0,793.23,583.2
2016,8,22,16,15,826.5,76.0,1.15,27.5,518.5,742.09,551.86
2016,8,22,16,30,806.0,73.0,1.1,27.0,468.0,695.44,522.98
2016,8,22,16,45,777.0,69.5,1.05,27.0,415.0,635.77,483.27
2016,8,22,17,0,748.0,66.0,1.0,27.0,362.0,576.53,441.62
2016,8,22,17,15,707.5,61.5,0.85,26.5,308.5,510.0,392.6
2016,8,22,17,30,667.0,57.0,0.7,26.0,255.0,445.79,343.43
2016,8,22,17,45,606.0,51.0,0.6,25.5,203.0,374.94,287.52
2016,8,22,18,0,545.0,45.0,0.5,25.0,151.0,307.49,232.06
2016,8,22,18,15,444.5,36.0,0.5,24.5,104.5,227.51,165.99
2016,8,22,18,30,344.0,27.0,0.5,24.0,58.0,159.03,102.06
2016,8,22,18,45,172.0,13.5,0.5,24.0,29.0,58.29,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,85.0,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,170.0,14.0,1.8,17.0,20.0,13.34,0.0
2016,8,23,6,15,302.5,25.5,1.75,17.5,59.0,20.11,10.13
2016,8,23,6,30,435.0,37.0,1.7,18.0,98.0,28.45,18.84
2016,8,23,6,45,513.0,44.5,1.7,18.5,147.0,32.79,23.06
2016,8,23,7,0,591.0,52.0,1.7,19.0,196.0,36.95,26.89
2016,8,23,7,15,641.0,58.0,1.65,20.0,249.0,43.52,32.59
2016,8,23,7,30,691.0,64.0,1.6,21.0,302.0,73.31,39.17
2016,8,23,7,45,725.5,68.0,1.55,22.5,355.0,124.84,67.16
2016,8,23,8,0,760.0,72.0,1.5,24.0,408.0,180.5,108.12
2016,8,23,8,15,784.5,75.5,1.55,24.5,459.5,237.41,155.34
2016,8,23,8,30,809.0,79.0,1.6,25.0,511.0,296.73,205.86
2016,8,23,8,45,826.0,82.5,1.65,26.0,558.5,359.33,258.12
2016,8,23,9,0,843.0,86.0,1.7,27.0,606.0,418.76,306.54
2016,8,23,9,15,857.0,88.5,1.6,27.0,650.0,476.6,352.96
2016,8,23,9,30,871.0,91.0,1.5,27.0,694.0,534.47,397.67
2016,8,23,9,45,881.0,93.0,1.45,27.5,732.5,589.41,438.02
2016,8,23,10,0,891.0,95.0,1.4,28.0,771.0,643.43,476.15
2016,8,23,10,15,899.0,96.5,1.3,28.0,803.5,694.5,511.4
2016,8,23,10,30,907.0,98.0,1.2,28.0,836.0,743.98,543.31
2016,8,23,10,45,603.0,250.5,1.15,28.5,747.5,702.47,509.01
2016,8,23,11,0,299.0,403.0,1.1,29.0,659.0,628.19,451.36
2016,8,23,11,15,155.0,316.5,1.05,29.0,449.5,436.35,318.96
2016,8,23,11,30,11.0,230.0,1.0,29.0,240.0,225.7,165.29
2016,8,23,11,45,223.0,302.5,0.95,29.5,504.0,505.19,370.58
2016,8,23,12,0,435.0,375.0,0.9,30.0,768.0,789.89,557.84
2016,8,23,12,15,341.5,411.0,0.85,30.0,720.0,745.02,522.96
2016,8,23,12,30,248.0,447.0,0.8,30.0,672.0,702.45,492.85
2016,8,23,12,45,160.0,434.5,0.8,30.0,580.0,601.05,425.49
2016,8,23,13,0,72.0,422.0,0.8,30.0,488.0,494.25,352.73
2016,8,23,13,15,81.0,421.0,0.75,30.0,493.5,505.21,361.24
2016,8,23,13,30,90.0,420.0,0.7,30.0,499.0,515.93,368.6
2016,8,23,13,45,273.0,374.0,0.7,30.0,604.5,678.51,482.2
2016,8,23,14,0,456.0,328.0,0.7,30.0,710.0,825.01,578.93
2016,8,23,14,15,414.5,334.5,0.65,30.0,672.5,788.91,553.31
2016,8,23,14,30,373.0,341.0,0.6,30.0,635.0,740.31,522.16
2016,8,23,14,45,622.5,219.5,0.6,30.0,683.5,860.29,606.37
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,934.93,652.2
2016,8,23,15,15,496.0,199.0,0.6,29.5,555.5,690.86,497.62
2016,8,23,15,30,120.0,300.0,0.6,29.0,379.0,432.19,316.55
2016,8,23,15,45,60.0,227.0,0.65,29.0,266.5,284.24,212.4
2016,8,23,16,0,0.0,154.0,0.7,29.0,154.0,147.32,109.37
2016,8,23,16,15,0.0,123.5,0.7,28.5,123.5,117.07,87.03
2016,8,23,16,30,0.0,93.0,0.7,28.0,93.0,87.06,64.04
2016,8,23,16,45,352.5,83.5,0.75,28.0,222.0,352.18,276.34
2016,8,23,17,0,705.0,74.0,0.8,28.0,351.0,556.8,426.62
2016,8,23,17,15,662.0,68.5,0.75,27.5,297.5,492.22,377.21
2016,8,23,17,30,619.0,63.0,0.7,27.0,244.0,427.97,328.77
2016,8,23,17,45,552.0,56.0,0.65,26.5,192.5,353.33,270.43
2016,8,23,18,0,485.0,49.0,0.6,26.0,141.0,284.93,214.65
2016,8,23,18,15,382.5,38.5,0.65,25.5,96.5,205.97,149.68
2016,8,23,18,30,280.0,28.0,0.7,25.0,52.0,138.03,85.56
2016,8,23,18,45,140.0,14.0,0.75,24.5,26.0,49.99,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,8.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,0.0,16.0,0.8,18.0,16.0,15.25,0.0
2016,8,24,6,15,158.5,30.0,0.85,18.5,52.0,23.5,12.45
2016,8,24,6,30,317.0,44.0,0.9,19.0,88.0,33.86,23.35
2016,8,24,6,45,398.5,55.0,0.95,20.0,135.0,42.06,30.92
2016,8,24,7,0,480.0,66.0,1.0,21.0,182.0,48.73,36.87
2016,8,24,7,15,469.5,82.0,1.2,21.5,218.5,59.11,45.87
2016,8,24,7,30,459.0,98.0,1.4,22.0,255.0,87.88,56.51
2016,8,24,7,45,561.5,97.0,1.6,23.0,321.5,128.33,76.54
2016,8,24,8,0,664.0,96.0,1.8,24.0,388.0,181.24,112.8
2016,8,24,8,15,692.5,101.0,1.7,24.5,438.5,235.06,156.87
2016,8,24,8,30,721.0,106.0,1.6,25.0,489.0,291.91,204.5
2016,8,24,8,45,740.0,111.0,1.55,26.0,536.0,348.27,251.19
2016,8,24,9,0,759.0,116.0,1.5,27.0,583.0,408.83,299.53
2016,8,24,9,15,775.0,119.5,1.4,27.0,626.0,464.57,343.76
2016,8,24,9,30,791.0,123.0,1.3,27.0,669.0,520.81,386.76
2016,8,24,9,45,580.5,223.0,1.2,27.5,636.0,534.55,395.34
2016,8,24,10,0,370.0,323.0,1.1,28.0,603.0,526.93,386.87
2016,8,24,10,15,381.0,333.5,1.05,28.0,632.5,566.03,414.1
2016,8,24,10,30,392.0,344.0,1.0,28.0,662.0,605.33,440.5
2016,8,24,10,45,325.5,378.0,0.95,28.5,647.5,608.17,439.38
2016,8,24,11,0,259.0,412.0,0.9,29.0,633.0,605.23,434.36
2016,8,24,11,15,265.0,420.0,0.85,29.0,650.5,632.55,452.05
2016,8,24,11,30,271.0,428.0,0.8,29.0,668.0,659.51,468.97
2016,8,24,11,45,256.5,436.5,0.75,29.5,666.0,668.13,472.34
2016,8,24,12,0,242.0,445.0,0.7,30.0,664.0,667.2,469.78
2016,8,24,12,15,253.0,444.0,0.65,30.0,673.0,694.99,487.28
2016,8,24,12,30,264.0,443.0,0.6,30.0,682.0,714.17,498.93
2016,8,24,12,45,261.5,440.0,0.55,30.0,675.5,717.15,500.07
2016,8,24,13,0,259.0,437.0,0.5,30.0,669.0,718.73,500.54
2016,8,24,13,15,263.0,428.5,0.45,30.0,661.0,719.61,500.9
2016,8,24,13,30,267.0,420.0,0.4,30.0,653.0,719.06,500.43
2016,8,24,13,45,267.0,408.5,0.4,30.0,636.5,709.84,495.24
2016,8,24,14,0,267.0,397.0,0.4,30.0,620.0,699.14,489.28
2016,8,24,14,15,322.0,367.5,0.4,29.5,626.5,721.59,507.19
2016,8,24,14,30,377.0,338.0,0.4,29.0,633.0,740.93,522.76
2016,8,24,14,45,296.0,338.5,0.4,29.0,563.5,659.82,469.27
2016,8,24,15,0,215.0,339.0,0.4,29.0,494.0,566.95,407.91
2016,8,24,15,15,130.5,304.0,0.45,28.5,397.0,447.57,327.57
2016,8,24,15,30,46.0,269.0,0.5,28.0,300.0,318.95,236.59
2016,8,24,15,45,184.0,250.5,0.55,28.0,358.0,428.85,321.63
2016,8,24,16,0,322.0,232.0,0.6,28.0,416.0,528.29,394.89
2016,8,24,16,15,274.5,216.0,0.6,28.0,363.0,462.23,347.54
2016,8,24,16,30,227.0,200.0,0.6,28.0,310.0,387.9,294.79
2016,8,24,16,45,208.0,181.0,0.65,28.0,272.5,345.03,264.43
2016,8,24,17,0,189.0,162.0,0.7,28.0,235.0,303.38,233.86
2016,8,24,17,15,317.5,126.5,0.65,27.0,227.5,339.63,263.72
2016,8,24,17,30,446.0,91.0,0.6,26.0,220.0,361.63,280.38
2016,8,24,17,45,381.5,77.5,0.6,25.5,172.0,290.81,224.18
2016,8,24,18,0,317.0,64.0,0.6,25.0,124.0,226.55,171.86
2016,8,24,18,15,227.0,47.0,0.65,24.5,82.5,155.56,113.41
2016,8,24,18,30,137.0,30.0,0.7,24.0,41.0,93.09,54.99
2016,8,24,18,45,68.5,15.0,0.75,23.5,20.5,32.07,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.5,6.0,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,45.0,12.0,1.3,20.0,13.0,11.44,0.0
2016,8,25,6,15,141.0,29.5,1.35,20.5,46.0,23.12,11.69
2016,8,25,6,30,237.0,47.0,1.4,21.0,79.0,36.23,25.08
2016,8,25,6,45,316.0,60.5,1.5,22.0,124.0,45.6,33.64
2016,8,25,7,0,395.0,74.0,1.6,23.0,169.0,54.54,41.52
2016,8,25,7,15,451.0,84.5,1.7,23.5,218.0,60.78,46.91
2016,8,25,7,30,507.0,95.0,1.8,24.0,267.0,87.3,54.65
2016,8,25,7,45,548.0,102.5,1.9,25.0,317.0,131.49,79.08
2016,8,25,8,0,589.0,110.0,2.0,26.0,367.0,180.82,114.73
2016,8,25,8,15,553.5,135.0,1.9,26.5,400.5,233.25,159.24
2016,8,25,8,30,518.0,160.0,1.8,27.0,434.0,280.29,199.64
2016,8,25,8,45,605.5,146.5,1.7,27.5,496.0,333.16,241.09
2016,8,25,9,0,693.0,133.0,1.6,28.0,558.0,394.54,288.89
2016,8,25,9,15,710.5,137.0,1.45,28.5,600.0,448.33,330.56
2016,8,25,9,30,728.0,141.0,1.3,29.0,642.0,502.93,371.11
2016,8,25,9,45,775.5,125.5,1.15,29.5,686.5,558.54,410.98
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,615.26,450.04
2016,8,25,10,15,832.0,111.5,0.85,30.5,762.0,663.87,481.42
2016,8,25,10,30,841.0,113.0,0.7,31.0,793.0,711.14,510.17
2016,8,25,10,45,843.5,117.0,0.6,31.5,817.0,754.3,534.28
2016,8,25,11,0,846.0,121.0,0.5,32.0,841.0,795.19,556.28
2016,8,25,11,15,635.5,243.5,0.45,32.0,791.5,778.08,541.84
2016,8,25,11,30,425.0,366.0,0.4,32.0,742.0,738.12,510.65
2016,8,25,11,45,637.0,248.0,0.35,32.5,817.0,832.38,573.46
2016,8,25,12,0,849.0,130.0,0.3,33.0,892.0,919.74,623.4
2016,8,25,12,15,849.0,130.0,0.3,33.0,894.0,940.57,634.26
2016,8,25,12,30,849.0,130.0,0.3,33.0,896.0,958.18,644.25
2016,8,25,12,45,671.0,243.5,0.3,33.5,846.5,929.29,625.91
2016,8,25,13,0,493.0,357.0,0.3,34.0,797.0,877.54,589.39
2016,8,25,13,15,385.0,387.0,0.3,34.0,727.0,797.71,540.14
2016,8,25,13,30,277.0,417.0,0.3,34.0,657.0,726.13,494.76
2016,8,25,13,45,537.5,280.0,0.3,34.0,731.5,855.53,583.14
2016,8,25,14,0,798.0,143.0,0.3,34.0,806.0,965.56,649.72
2016,8,25,14,15,652.5,212.5,0.25,34.0,742.0,897.77,608.09
2016,8,25,14,30,507.0,282.0,0.2,34.0,678.0,819.45,558.67
2016,8,25,14,45,414.0,299.0,0.2,34.0,612.5,741.62,510.78
2016,8,25,15,0,321.0,316.0,0.2,34.0,547.0,654.08,455.57
2016,8,25,15,15,286.5,302.5,0.2,33.5,500.0,601.58,424.08
2016,8,25,15,30,252.0,289.0,0.2,33.0,453.0,549.7,391.76
2016,8,25,15,45,467.0,205.5,0.2,33.0,481.0,644.49,461.24
2016,8,25,16,0,682.0,122.0,0.2,33.0,509.0,715.32,510.38
2016,8,25,16,15,656.0,116.5,0.2,32.5,461.0,662.75,477.91
2016,8,25,16,30,630.0,111.0,0.2,32.0,413.0,610.07,445.49
2016,8,25,16,45,594.0,104.5,0.2,32.0,363.0,549.56,405.23
2016,8,25,17,0,558.0,98.0,0.2,32.0,313.0,490.53,364.66
2016,8,25,17,15,510.0,89.5,0.2,31.5,263.0,424.03,317.87
2016,8,25,17,30,462.0,81.0,0.2,31.0,213.0,357.59,269.19
2016,8,25,17,45,395.0,69.5,0.2,30.5,165.5,287.11,215.38
2016,8,25,18,0,328.0,58.0,0.2,30.0,118.0,223.52,164.87
2016,8,25,18,15,233.5,43.0,0.3,29.5,78.0,152.77,108.09
2016,8,25,18,30,139.0,28.0,0.4,29.0,38.0,89.94,48.35
2016,8,25,18,45,69.5,14.0,0.5,28.5,19.0,31.21,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,43.0,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,86.0,12.0,1.7,23.0,14.0,11.44,0.0
2016,8,26,6,15,209.0,25.5,1.7,23.5,49.0,20.41,9.13
2016,8,26,6,30,332.0,39.0,1.7,24.0,84.0,30.57,19.95
2016,8,26,6,45,419.5,48.5,1.7,24.5,130.5,36.49,25.5
2016,8,26,7,0,507.0,58.0,1.7,25.0,177.0,42.12,30.55
2016,8,26,7,15,561.0,64.5,1.85,26.0,228.0,44.93,32.92
2016,8,26,7,30,615.0,71.0,2.0,27.0,279.0,71.1,38.67
2016,8,26,7,45,655.5,75.5,2.2,28.0,331.0,119.48,64.4
2016,8,26,8,0,696.0,80.0,2.4,29.0,383.0,176.34,105.58
2016,8,26,8,15,723.5,84.0,2.5,29.5,433.0,230.59,149.67
2016,8,26,8,30,751.0,88.0,2.6,30.0,483.0,287.7,197.45
2016,8,26,8,45,772.0,91.0,2.75,31.0,530.5,344.28,244.45
2016,8,26,9,0,793.0,94.0,2.9,32.0,578.0,402.39,291.46
2016,8,26,9,15,808.0,96.5,2.8,32.0,621.5,458.56,336.55
2016,8,26,9,30,823.0,99.0,2.7,32.0,665.0,516.84,381.66
2016,8,26,9,45,826.5,106.0,2.6,32.5,701.0,570.27,420.96
2016,8,26,10,0,830.0,113.0,2.5,33.0,737.0,622.3,457.76
2016,8,26,10,15,838.5,114.5,2.4,33.0,768.5,670.95,492.06
2016,8,26,10,30,847.0,116.0,2.3,33.0,800.0,718.19,524.21
2016,8,26,10,45,852.0,118.5,2.25,33.5,824.5,762.11,551.05
2016,8,26,11,0,857.0,121.0,2.2,34.0,849.0,803.9,576.03
2016,8,26,11,15,861.0,122.0,2.1,34.0,866.5,841.12,598.47
2016,8,26,11,30,865.0,123.0,2.0,34.0,884.0,875.78,618.98
2016,8,26,11,45,866.5,124.0,1.95,34.5,893.5,905.48,635.3
2016,8,26,12,0,868.0,125.0,1.9,35.0,903.0,932.19,649.6
2016,8,26,12,15,868.0,125.5,1.85,35.0,904.5,953.86,662.07
2016,8,26,12,30,868.0,126.0,1.8,35.0,906.0,972.25,672.55
2016,8,26,12,45,856.0,132.5,1.75,35.5,897.0,981.67,676.22
2016,8,26,13,0,844.0,139.0,1.7,36.0,888.0,987.47,677.86
2016,8,26,13,15,840.5,138.0,1.65,36.0,874.0,990.51,679.36
2016,8,26,13,30,837.0,137.0,1.6,36.0,860.0,990.08,678.9
2016,8,26,13,45,829.0,137.0,1.55,36.0,838.0,991.94,679.98
2016,8,26,14,0,821.0,137.0,1.5,36.0,816.0,981.32,673.64
2016,8,26,14,15,813.0,135.0,1.45,35.5,787.5,965.15,665.56
2016,8,26,14,30,805.0,133.0,1.4,35.0,759.0,945.75,655.62
2016,8,26,14,45,557.5,225.0,1.4,35.0,649.5,797.87,563.36
2016,8,26,15,0,310.0,317.0,1.4,35.0,540.0,644.94,459.67
2016,8,26,15,15,309.5,296.5,1.35,35.0,508.0,615.71,442.42
2016,8,26,15,30,309.0,276.0,1.3,35.0,476.0,585.11,423.05
2016,8,26,15,45,503.5,198.0,1.3,35.0,495.0,666.6,483.95
2016,8,26,16,0,698.0,120.0,1.3,35.0,514.0,725.06,525.94
2016,8,26,16,15,671.5,114.5,1.25,34.5,465.0,671.46,491.9
2016,8,26,16,30,645.0,109.0,1.2,34.0,416.0,617.75,457.55
2016,8,26,16,45,605.0,104.0,1.15,34.0,365.0,555.54,414.61
2016,8,26,17,0,565.0,99.0,1.1,34.0,314.0,495.1,371.68
2016,8,26,17,15,516.0,90.5,0.95,33.0,263.0,427.65,323.19
2016,8,26,17,30,467.0,82.0,0.8,32.0,212.0,360.72,273.25
2016,8,26,17,45,394.0,70.5,0.7,31.5,164.0,287.23,216.16
2016,8,26,18,0,321.0,59.0,0.6,31.0,116.0,221.32,163.23
2016,8,26,18,15,226.0,42.5,0.6,30.5,76.0,149.24,104.91
2016,8,26,18,30,131.0,26.0,0.6,30.0,36.0,83.69,40.29
2016,8,26,18,45,65.5,13.0,0.65,29.5,18.0,29.07,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.5,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,41.0,10.0,1.4,23.0,11.0,9.53,0.0
2016,8,27,6,15,140.5,28.0,1.45,23.5,44.0,21.99,9.85
2016,8,27,6,30,240.0,46.0,1.5,24.0,77.0,35.57,24.06
2016,8,27,6,45,316.5,60.0,1.6,24.5,121.5,45.36,33.01
2016,8,27,7,0,393.0,74.0,1.7,25.0,166.0,54.71,41.28
2016,8,27,7,15,449.5,84.5,1.7,26.0,215.5,60.95,46.55
2016,8,27,7,30,506.0,95.0,1.7,27.0,265.0,86.94,53.99
2016,8,27,7,45,542.5,104.5,1.7,28.0,315.0,132.37,79.09
2016,8,27,8,0,579.0,114.0,1.7,29.0,365.0,182.4,114.89
2016,8,27,8,15,609.5,120.5,1.75,29.5,414.0,232.92,155.01
2016,8,27,8,30,640.0,127.0,1.8,30.0,463.0,286.85,199.0
2016,8,27,8,45,658.0,134.5,1.9,31.0,508.0,340.55,242.54
2016,8,27,9,0,676.0,142.0,2.0,32.0,553.0,395.69,286.06
2016,8,27,9,15,693.5,146.5,1.95,32.0,595.0,449.11,327.99
2016,8,27,9,30,711.0,151.0,1.9,32.0,637.0,503.37,369.26
2016,8,27,9,45,715.0,159.5,1.9,32.5,672.0,554.25,406.2
2016,8,27,10,0,719.0,168.0,1.9,33.0,707.0,604.15,441.19
2016,8,27,10,15,729.0,171.0,1.85,33.0,738.0,651.72,474.31
2016,8,27,10,30,739.0,174.0,1.8,33.0,769.0,698.37,505.95
2016,8,27,10,45,737.5,182.0,1.8,33.5,791.0,740.03,532.56
2016,8,27,11,0,736.0,190.0,1.8,34.0,813.0,779.52,557.11
2016,8,27,11,15,494.0,309.5,1.75,34.0,731.5,722.94,513.94
2016,8,27,11,30,252.0,429.0,1.7,34.0,650.0,645.18,456.37
2016,8,27,11,45,490.0,319.5,1.7,34.5,755.0,769.72,543.85
2016,8,27,12,0,728.0,210.0,1.7,35.0,860.0,899.38,628.54
2016,8,27,12,15,466.5,329.5,1.7,35.0,747.0,790.49,553.28
2016,8,27,12,30,205.0,449.0,1.7,35.0,634.0,654.56,458.89
2016,8,27,12,45,228.5,441.5,1.75,35.0,646.0,676.58,475.53
2016,8,27,13,0,252.0,434.0,1.8,35.0,658.0,709.61,497.91
2016,8,27,13,15,454.0,339.0,1.8,34.5,733.5,827.43,580.98
2016,8,27,13,30,656.0,244.0,1.8,34.0,809.0,937.65,656.59
2016,8,27,13,45,530.5,294.5,1.85,34.0,744.0,863.76,606.98
2016,8,27,14,0,405.0,345.0,1.9,34.0,679.0,780.1,551.9
2016,8,27,14,15,506.5,290.5,1.9,33.5,693.5,832.58,591.27
2016,8,27,14,30,608.0,236.0,1.9,33.0,708.0,871.22,620.65
2016,8,27,14,45,560.5,240.0,1.95,33.0,659.0,816.94,585.95
2016,8,27,15,0,513.0,244.0,2.0,33.0,610.0,766.5,553.86
2016,8,27,15,15,257.5,207.5,2.0,32.5,391.5,467.82,348.0
2016,8,27,15,30,2.0,171.0,2.0,32.0,173.0,165.39,121.52
2016,8,27,15,45,1.0,119.0,2.0,32.0,120.0,112.93,82.44
2016,8,27,16,0,0.0,67.0,2.0,32.0,67.0,62.37,43.48
2016,8,27,16,15,0.0,37.5,1.9,31.5,37.5,34.85,22.06
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,7.42,0.29
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,6.49,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,5.56,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.0,5.0,4.63,0.0
2016,8,27,17,30,0.0,4.0,1.3,29.0,4.0,3.7,0.0
2016,8,27,17,45,0.0,3.0,1.15,28.5,3.0,2.78,0.0
2016,8,27,18,0,0.0,2.0,1.0,28.0,2.0,1.85,0.0
2016,8,27,18,15,0.0,1.0,0.95,27.5,1.0,0.92,0.0
2016,8,27,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,32.0,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,64.0,10.0,2.0,20.0,12.0,9.53,0.0
2016,8,28,6,15,188.0,24.5,2.05,20.5,45.5,19.21,7.58
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,30.84,20.37
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.5,37.19,26.41
2016,8,28,7,0,493.0,59.0,2.2,22.0,174.0,43.23,31.9
2016,8,28,7,15,550.0,66.5,2.25,22.5,225.0,46.79,35.04
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,72.68,41.2
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,120.98,67.01
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,174.6,106.01
2016,8,28,8,15,723.5,87.5,2.55,25.5,433.0,233.31,154.22
2016,8,28,8,30,752.0,92.0,2.6,26.0,484.0,291.22,203.29
2016,8,28,8,45,774.5,94.5,2.65,27.0,532.5,348.02,251.04
2016,8,28,9,0,797.0,97.0,2.7,28.0,581.0,406.52,298.89
2016,8,28,9,15,813.0,100.0,2.7,28.0,624.5,463.9,345.67
2016,8,28,9,30,829.0,103.0,2.7,28.0,668.0,521.69,391.33
2016,8,28,9,45,841.5,105.0,2.7,28.5,706.5,577.69,433.49
2016,8,28,10,0,854.0,107.0,2.7,29.0,745.0,631.45,472.67
2016,8,28,10,15,862.5,108.5,2.7,29.5,777.0,681.22,507.85
2016,8,28,10,30,871.0,110.0,2.7,30.0,809.0,729.5,540.53
2016,8,28,10,45,877.0,111.5,2.7,30.5,834.0,774.19,568.68
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,816.73,595.0
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,854.8,619.27
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,890.21,641.67
2016,8,28,11,45,893.0,115.5,2.7,31.5,903.5,920.51,659.33
2016,8,28,12,0,895.0,116.0,2.7,32.0,913.0,947.71,674.93
2016,8,28,12,15,895.0,116.0,2.65,32.0,914.5,969.32,687.9
2016,8,28,12,30,895.0,116.0,2.6,32.0,916.0,987.51,698.77
2016,8,28,12,45,892.5,116.5,2.6,32.0,909.0,1000.3,706.78
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,1009.48,712.69
2016,8,28,13,15,887.0,116.0,2.6,32.0,888.0,1012.97,715.19
2016,8,28,13,30,884.0,115.0,2.6,32.0,874.0,1012.79,715.59
2016,8,28,13,45,877.0,115.0,2.6,32.0,851.5,1006.06,712.05
2016,8,28,14,0,870.0,115.0,2.6,32.0,829.0,995.79,706.46
2016,8,28,14,15,862.0,113.5,2.6,32.0,799.5,979.45,697.18
2016,8,28,14,30,854.0,112.0,2.6,32.0,770.0,959.77,685.91
2016,8,28,14,45,841.5,111.0,2.6,32.0,733.5,933.18,670.27
2016,8,28,15,0,829.0,110.0,2.6,32.0,697.0,911.69,657.98
2016,8,28,15,15,814.5,107.0,2.55,31.5,655.5,875.29,636.81
2016,8,28,15,30,800.0,104.0,2.5,31.0,614.0,836.53,613.98
2016,8,28,15,45,778.5,102.0,2.45,31.0,567.5,790.92,585.06
2016,8,28,16,0,757.0,100.0,2.4,31.0,521.0,743.94,554.89
2016,8,28,16,15,732.0,95.5,2.25,30.5,471.0,690.36,520.18
2016,8,28,16,30,707.0,91.0,2.1,30.0,421.0,639.5,486.74
2016,8,28,16,45,669.0,86.5,2.0,30.0,369.0,576.72,442.16
2016,8,28,17,0,631.0,82.0,1.9,30.0,317.0,515.49,397.04
2016,8,28,17,15,582.5,75.0,1.65,29.0,265.0,447.15,346.1
2016,8,28,17,30,534.0,68.0,1.4,28.0,213.0,382.28,295.81
2016,8,28,17,45,458.5,59.0,1.15,27.0,164.0,306.14,235.01
2016,8,28,18,0,383.0,50.0,0.9,26.0,115.0,237.29,178.1
2016,8,28,18,15,275.0,36.0,0.9,25.5,74.0,159.57,113.08
2016,8,28,18,30,167.0,22.0,0.9,25.0,33.0,87.39,28.01
2016,8,28,18,45,83.5,11.0,0.9,24.5,16.5,31.37,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.0,1.75,19.5,5.0,0.0,0.0
2016,8,29,6,0,0.0,10.0,2.0,20.0,10.0,9.53,0.0
2016,8,29,6,15,113.5,26.0,2.0,20.5,40.5,20.43,7.83
2016,8,29,6,30,227.0,42.0,2.0,21.0,71.0,32.45,21.66
2016,8,29,6,45,296.5,57.0,2.05,21.5,113.5,43.11,31.46
2016,8,29,7,0,366.0,72.0,2.1,22.0,156.0,53.28,40.56
2016,8,29,7,15,420.5,82.0,2.1,22.5,202.5,59.19,45.73
2016,8,29,7,30,475.0,92.0,2.1,23.0,249.0,82.84,52.54
2016,8,29,7,45,575.5,89.5,2.15,24.0,313.0,122.53,71.32
2016,8,29,8,0,676.0,87.0,2.2,25.0,377.0,174.69,106.82
2016,8,29,8,15,705.0,91.5,2.25,25.5,427.5,229.02,151.41
2016,8,29,8,30,734.0,96.0,2.3,26.0,478.0,289.59,202.3
2016,8,29,8,45,758.0,98.5,2.35,26.5,526.0,345.88,249.88
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,404.06,297.95
2016,8,29,9,15,797.5,104.0,2.4,27.5,616.5,460.43,343.26
2016,8,29,9,30,813.0,107.0,2.4,28.0,659.0,517.16,387.28
2016,8,29,9,45,830.0,106.5,2.4,28.5,698.0,572.48,428.82
2016,8,29,10,0,847.0,106.0,2.4,29.0,737.0,626.13,467.84
2016,8,29,10,15,855.5,107.5,2.35,29.0,768.0,675.55,503.4
2016,8,29,10,30,864.0,109.0,2.3,29.0,799.0,723.5,536.55
2016,8,29,10,45,870.5,109.5,2.3,29.5,824.0,767.28,564.02
2016,8,29,11,0,877.0,110.0,2.3,30.0,849.0,808.96,589.71
2016,8,29,11,15,880.5,111.0,2.3,30.0,865.5,846.34,613.47
2016,8,29,11,30,884.0,112.0,2.3,30.0,882.0,881.04,635.34
2016,8,29,11,45,886.0,112.0,2.3,30.5,891.0,910.56,652.47
2016,8,29,12,0,888.0,112.0,2.3,31.0,900.0,937.0,667.56
2016,8,29,12,15,627.0,256.5,2.3,31.0,814.0,870.87,623.68
2016,8,29,12,30,366.0,401.0,2.3,31.0,728.0,770.78,551.2
2016,8,29,12,45,245.5,419.0,2.3,31.5,637.5,681.31,488.61
2016,8,29,13,0,125.0,437.0,2.3,32.0,547.0,576.21,414.01
2016,8,29,13,15,198.0,424.0,2.25,32.0,595.0,639.2,459.8
2016,8,29,13,30,271.0,411.0,2.2,32.0,643.0,714.67,511.89
2016,8,29,13,45,244.5,404.5,2.2,32.0,609.5,684.25,490.96
2016,8,29,14,0,218.0,398.0,2.2,32.0,576.0,639.06,460.98
2016,8,29,14,15,310.0,358.0,2.15,32.0,601.0,699.83,505.38
2016,8,29,14,30,402.0,318.0,2.1,32.0,626.0,742.8,536.88
2016,8,29,14,45,292.0,325.0,2.05,32.0,543.5,641.24,466.3
2016,8,29,15,0,182.0,332.0,2.0,32.0,461.0,529.18,387.78
2016,8,29,15,15,179.5,311.0,1.95,31.5,431.5,501.05,370.37
2016,8,29,15,30,177.0,290.0,1.9,31.0,402.0,472.22,351.72
2016,8,29,15,45,92.5,234.0,1.9,31.0,292.5,320.79,241.35
2016,8,29,16,0,8.0,178.0,1.9,31.0,183.0,179.27,133.91
2016,8,29,16,15,22.0,178.0,1.8,30.5,188.5,191.24,144.55
2016,8,29,16,30,36.0,178.0,1.7,30.0,194.0,212.46,161.86
2016,8,29,16,45,32.0,157.0,1.6,30.0,170.0,186.55,142.19
2016,8,29,17,0,28.0,136.0,1.5,30.0,146.0,160.88,122.54
2016,8,29,17,15,21.0,115.0,1.3,29.0,122.0,126.89,96.33
2016,8,29,17,30,14.0,94.0,1.1,28.0,98.0,101.33,76.21
2016,8,29,17,45,7.0,73.0,0.95,27.5,75.0,76.33,55.95
2016,8,29,18,0,0.0,52.0,0.8,27.0,52.0,51.77,35.79
2016,8,29,18,15,0.0,33.0,0.8,26.5,33.0,32.45,19.42
2016,8,29,18,30,0.0,14.0,0.8,26.0,14.0,12.99,0.0
2016,8,29,18,45,0.0,7.0,0.8,25.5,7.0,6.67,0.0
2016,8,29,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,8.58,0.0
2016,8,30,6,15,128.0,24.5,1.9,20.5,40.5,19.25,6.4
2016,8,30,6,30,256.0,40.0,1.9,21.0,72.0,30.93,20.32
2016,8,30,6,45,339.5,53.0,1.9,22.0,116.5,40.1,28.8
2016,8,30,7,0,423.0,66.0,1.9,23.0,161.0,49.63,37.24
2016,8,30,7,15,481.0,75.0,1.95,24.0,211.0,54.11,41.08
2016,8,30,7,30,539.0,84.0,2.0,25.0,261.0,78.17,47.09
2016,8,30,7,45,581.0,90.5,2.1,26.0,311.5,123.74,71.53
2016,8,30,8,0,623.0,97.0,2.2,27.0,362.0,174.51,108.02
2016,8,30,8,15,653.0,102.5,2.25,27.5,412.0,226.76,150.3
2016,8,30,8,30,683.0,108.0,2.3,28.0,462.0,282.27,196.51
2016,8,30,8,45,704.5,113.0,2.4,28.5,508.5,337.43,242.63
2016,8,30,9,0,726.0,118.0,2.5,29.0,555.0,394.31,289.14
2016,8,30,9,15,743.0,121.5,2.45,29.0,597.5,451.56,335.04
2016,8,30,9,30,760.0,125.0,2.4,29.0,640.0,506.68,378.09
2016,8,30,9,45,770.5,129.0,2.4,29.5,676.5,558.97,417.13
2016,8,30,10,0,781.0,133.0,2.4,30.0,713.0,610.71,454.49
2016,8,30,10,15,790.5,135.5,2.35,30.0,744.5,659.56,489.46
2016,8,30,10,30,800.0,138.0,2.3,30.0,776.0,707.25,522.71
2016,8,30,10,45,804.0,141.5,2.25,30.5,799.5,750.37,550.31
2016,8,30,11,0,808.0,145.0,2.2,31.0,823.0,791.46,575.29
2016,8,30,11,15,813.0,146.0,2.1,31.0,840.5,828.68,598.14
2016,8,30,11,30,818.0,147.0,2.0,31.0,858.0,863.53,619.15
2016,8,30,11,45,818.0,149.0,1.95,31.5,866.5,892.38,635.26
2016,8,30,12,0,818.0,151.0,1.9,32.0,875.0,918.27,649.37
2016,8,30,12,15,818.5,151.0,1.85,32.0,876.5,939.51,661.81
2016,8,30,12,30,819.0,151.0,1.8,32.0,878.0,957.57,672.3
2016,8,30,12,45,834.0,140.0,1.75,32.5,875.5,966.54,675.84
2016,8,30,13,0,849.0,129.0,1.7,33.0,873.0,980.61,682.67
2016,8,30,13,15,845.5,128.0,1.65,33.0,858.5,983.32,683.92
2016,8,30,13,30,842.0,127.0,1.6,33.0,844.0,982.52,683.26
2016,8,30,13,45,833.5,127.5,1.55,33.0,821.5,974.87,678.57
2016,8,30,14,0,825.0,128.0,1.5,33.0,799.0,972.76,677.47
2016,8,30,14,15,816.5,126.0,1.45,33.0,770.0,955.72,667.27
2016,8,30,14,30,808.0,124.0,1.4,33.0,741.0,935.46,655.33
2016,8,30,14,45,796.5,121.5,1.35,33.0,705.5,908.71,639.45
2016,8,30,15,0,785.0,119.0,1.3,33.0,670.0,879.16,621.9
