Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,15,15,770.0,116.0,1.25,32.5,629.0,843.3,601.54
2016,8,30,15,30,755.0,113.0,1.2,32.0,588.0,805.25,579.61
2016,8,30,15,45,737.0,108.5,1.15,32.0,543.0,761.04,552.24
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,718.78,525.9
2016,8,30,16,15,692.5,99.5,1.05,31.5,449.0,665.5,492.7
2016,8,30,16,30,666.0,95.0,1.0,31.0,400.0,612.11,458.59
2016,8,30,16,45,629.5,89.0,0.95,31.0,349.0,550.37,415.48
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,490.19,372.15
2016,8,30,17,15,542.5,75.5,0.8,30.0,247.5,422.06,322.49
2016,8,30,17,30,492.0,68.0,0.7,29.0,197.0,357.72,273.56
2016,8,30,17,45,415.0,58.0,0.65,28.5,149.5,282.27,213.95
2016,8,30,18,0,338.0,48.0,0.6,28.0,102.0,212.8,157.25
2016,8,30,18,15,230.5,33.5,0.6,27.5,64.0,138.61,95.1
2016,8,30,18,30,123.0,19.0,0.6,27.0,26.0,68.0,0.0
2016,8,30,18,45,61.5,9.5,0.65,27.0,13.0,24.15,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.0,20.0,0.45,22.5,35.0,15.62,3.43
2016,8,31,6,30,252.0,40.0,0.5,23.0,70.0,30.98,20.16
2016,8,31,6,45,338.5,52.0,0.55,23.5,115.0,39.38,28.0
2016,8,31,7,0,425.0,64.0,0.6,24.0,160.0,47.99,35.69
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.5,52.55,39.58
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,76.41,45.53
2016,8,31,7,45,584.5,88.5,1.05,27.0,310.0,122.23,69.82
2016,8,31,8,0,627.0,95.0,1.2,28.0,361.0,173.31,106.17
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.5,225.82,148.17
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,281.57,193.94
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,336.44,239.0
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,393.1,284.32
2016,8,31,9,15,749.0,117.5,1.15,30.0,595.5,450.58,329.25
2016,8,31,9,30,766.0,121.0,1.1,30.0,638.0,506.02,371.25
2016,8,31,9,45,786.0,120.0,1.05,30.5,677.0,559.29,409.57
2016,8,31,10,0,806.0,119.0,1.0,31.0,716.0,612.84,446.64
2016,8,31,10,15,815.5,121.0,1.05,31.5,747.5,662.28,480.4
2016,8,31,10,30,825.0,123.0,1.1,32.0,779.0,710.47,512.41
2016,8,31,10,45,829.0,126.0,1.15,32.5,802.5,751.53,537.71
2016,8,31,11,0,833.0,129.0,1.2,33.0,826.0,792.08,562.22
2016,8,31,11,15,515.0,280.5,1.25,33.0,715.0,713.21,506.64
2016,8,31,11,30,197.0,432.0,1.3,33.0,604.0,595.6,421.89
2016,8,31,11,45,519.0,284.0,1.4,33.0,740.5,761.24,541.23
2016,8,31,12,0,841.0,136.0,1.5,33.0,877.0,917.27,643.09
2016,8,31,12,15,841.0,136.0,1.5,33.0,878.5,937.72,653.94
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,954.96,664.33
2016,8,31,12,45,837.0,137.0,1.55,33.5,872.5,966.02,670.37
2016,8,31,13,0,833.0,138.0,1.6,34.0,865.0,973.66,674.47
2016,8,31,13,15,829.0,137.0,1.6,34.0,850.5,975.8,676.09
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,983.54,681.31
2016,8,31,13,45,819.0,135.0,1.6,34.0,814.0,976.92,677.84
2016,8,31,14,0,813.0,134.0,1.6,34.0,792.0,966.86,672.56
2016,8,31,14,15,804.5,132.0,1.55,33.5,763.0,949.9,663.88
2016,8,31,14,30,796.0,130.0,1.5,33.0,734.0,929.76,653.34
2016,8,31,14,45,782.0,128.5,1.5,33.0,698.5,901.92,637.36
2016,8,31,15,0,768.0,127.0,1.5,33.0,663.0,871.43,619.72
2016,8,31,15,15,752.0,123.5,1.45,32.5,622.0,834.47,598.51
2016,8,31,15,30,736.0,120.0,1.4,32.0,581.0,799.38,578.33
2016,8,31,15,45,712.5,117.0,1.4,32.0,535.0,752.9,549.73
2016,8,31,16,0,689.0,114.0,1.4,32.0,489.0,705.42,520.09
2016,8,31,16,15,661.0,109.0,1.3,31.5,440.0,651.51,485.65
2016,8,31,16,30,633.0,104.0,1.2,31.0,391.0,597.65,449.81
2016,8,31,16,45,594.0,97.5,1.2,31.0,340.5,535.04,405.97
2016,8,31,17,0,555.0,91.0,1.2,31.0,290.0,474.24,362.01
2016,8,31,17,15,502.5,82.5,1.05,30.0,240.0,405.61,311.29
2016,8,31,17,30,450.0,74.0,0.9,29.0,190.0,340.97,261.57
2016,8,31,17,45,375.0,62.0,0.8,28.5,143.5,264.5,200.77
2016,8,31,18,0,300.0,50.0,0.7,28.0,97.0,199.15,146.98
2016,8,31,18,15,195.5,34.0,0.7,27.5,60.0,126.83,85.8
2016,8,31,18,30,91.0,18.0,0.7,27.0,23.0,56.23,0.0
2016,8,31,18,45,45.5,9.0,0.75,26.5,11.5,19.64,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,20.5,1.55,21.5,33.0,16.05,2.89
2016,9,1,6,30,211.0,41.0,1.6,22.0,66.0,31.81,20.82
2016,9,1,6,45,290.0,56.5,1.7,22.5,110.0,42.93,31.09
2016,9,1,7,0,369.0,72.0,1.8,23.0,154.0,53.54,40.57
2016,9,1,7,15,427.5,83.0,1.8,23.5,202.5,60.23,46.41
2016,9,1,7,30,486.0,94.0,1.8,24.0,251.0,84.1,53.53
2016,9,1,7,45,531.0,102.0,1.8,25.0,301.5,128.53,77.73
2016,9,1,8,0,576.0,110.0,1.8,26.0,352.0,177.99,113.07
2016,9,1,8,15,608.0,116.5,1.8,26.5,401.5,228.76,153.8
2016,9,1,8,30,640.0,123.0,1.8,27.0,451.0,283.12,198.63
2016,9,1,8,45,668.5,126.0,1.85,28.0,498.0,336.52,242.35
2016,9,1,9,0,697.0,129.0,1.9,29.0,545.0,392.49,287.03
2016,9,1,9,15,715.0,133.0,1.9,29.5,587.5,446.84,329.78
2016,9,1,9,30,733.0,137.0,1.9,30.0,630.0,502.01,371.71
2016,9,1,9,45,764.5,130.5,1.9,30.5,671.0,556.95,412.27
2016,9,1,10,0,796.0,124.0,1.9,31.0,712.0,611.39,451.32
2016,9,1,10,15,805.5,126.5,1.85,31.0,743.0,660.87,486.19
2016,9,1,10,30,815.0,129.0,1.8,31.0,774.0,709.14,519.28
2016,9,1,10,45,492.0,271.5,1.75,31.5,664.5,639.36,464.67
2016,9,1,11,0,169.0,414.0,1.7,32.0,555.0,534.0,384.58
2016,9,1,11,15,502.0,274.5,1.65,32.0,705.5,696.74,503.49
2016,9,1,11,30,835.0,135.0,1.6,32.0,856.0,860.72,612.48
2016,9,1,11,45,485.0,287.5,1.6,32.5,708.0,734.47,523.68
2016,9,1,12,0,135.0,440.0,1.6,33.0,560.0,566.2,402.18
2016,9,1,12,15,264.5,411.5,1.6,33.0,645.5,675.51,479.84
2016,9,1,12,30,394.0,383.0,1.6,33.0,731.0,779.62,550.09
2016,9,1,12,45,212.0,366.0,1.6,33.0,553.0,594.07,423.96
2016,9,1,13,0,30.0,349.0,1.6,33.0,375.0,378.7,272.36
2016,9,1,13,15,15.0,231.0,1.6,32.5,244.0,234.99,171.16
2016,9,1,13,30,0.0,113.0,1.6,32.0,113.0,106.0,75.61
2016,9,1,13,45,0.0,79.0,1.65,32.0,79.0,73.77,51.35
2016,9,1,14,0,0.0,45.0,1.7,32.0,45.0,41.97,26.97
2016,9,1,14,15,16.0,173.5,1.75,31.5,185.5,187.62,138.79
2016,9,1,14,30,32.0,302.0,1.8,31.0,326.0,340.23,251.51
2016,9,1,14,45,28.0,280.5,1.85,31.0,301.0,314.08,232.35
2016,9,1,15,0,24.0,259.0,1.9,31.0,276.0,275.2,204.46
2016,9,1,15,15,12.0,173.0,1.9,30.5,181.5,176.27,131.17
2016,9,1,15,30,0.0,87.0,1.9,30.0,87.0,81.09,58.22
2016,9,1,15,45,8.5,139.5,1.9,30.0,144.0,139.84,104.52
2016,9,1,16,0,17.0,192.0,1.9,30.0,201.0,201.85,152.59
2016,9,1,16,15,72.0,191.0,1.85,29.5,224.0,254.59,195.1
2016,9,1,16,30,127.0,190.0,1.8,29.0,247.0,304.04,234.55
2016,9,1,16,45,116.0,167.0,1.8,28.5,214.0,266.4,206.43
2016,9,1,17,0,105.0,144.0,1.8,28.0,181.0,229.38,178.43
2016,9,1,17,15,91.0,121.0,1.65,27.5,149.0,191.34,148.73
2016,9,1,17,30,77.0,98.0,1.5,27.0,117.0,154.38,119.13
2016,9,1,17,45,56.5,75.0,1.35,26.5,87.5,108.68,81.91
2016,9,1,18,0,36.0,52.0,1.2,26.0,58.0,72.11,51.59
2016,9,1,18,15,18.0,32.0,1.2,25.5,35.0,41.97,25.43
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,11.13,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.72,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,9.73,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,19.48,10.64
2016,9,2,6,45,0.0,36.5,2.7,20.0,36.5,33.91,23.64
2016,9,2,7,0,0.0,52.0,2.8,20.0,52.0,47.94,36.21
2016,9,2,7,15,0.0,69.5,2.9,20.0,69.5,63.33,49.8
2016,9,2,7,30,0.0,87.0,3.0,20.0,87.0,78.78,60.24
2016,9,2,7,45,0.0,94.0,3.2,20.0,94.0,85.84,65.95
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,92.69,71.4
2016,9,2,8,15,0.0,89.0,3.55,20.0,89.0,82.62,62.88
2016,9,2,8,30,0.0,77.0,3.7,20.0,77.0,71.69,53.7
2016,9,2,8,45,1.0,122.5,3.85,20.0,123.0,113.55,87.63
2016,9,2,9,0,2.0,168.0,4.0,20.0,169.0,155.17,120.83
2016,9,2,9,15,1.0,146.0,4.1,20.0,146.5,135.59,104.76
2016,9,2,9,30,0.0,124.0,4.2,20.0,124.0,115.3,88.23
2016,9,2,9,45,2.5,155.0,4.35,20.5,157.5,145.4,111.96
2016,9,2,10,0,5.0,186.0,4.5,21.0,191.0,175.93,135.71
2016,9,2,10,15,4.5,179.0,4.6,21.0,183.5,169.73,130.57
2016,9,2,10,30,4.0,172.0,4.7,21.0,176.0,163.37,125.38
2016,9,2,10,45,8.0,206.0,4.85,21.0,213.0,198.65,153.09
2016,9,2,11,0,12.0,240.0,5.0,21.0,250.0,234.57,181.04
2016,9,2,11,15,10.5,221.5,5.05,21.0,230.5,216.74,166.97
2016,9,2,11,30,9.0,203.0,5.1,21.0,211.0,198.61,152.73
2016,9,2,11,45,8.5,201.0,5.2,21.5,209.0,196.84,151.01
2016,9,2,12,0,8.0,199.0,5.3,22.0,207.0,194.98,149.23
2016,9,2,12,15,10.0,219.0,5.25,22.0,228.0,216.54,166.04
2016,9,2,12,30,12.0,239.0,5.2,22.0,249.0,238.35,182.97
2016,9,2,12,45,8.0,200.5,5.2,22.0,207.5,197.63,151.27
2016,9,2,13,0,4.0,162.0,5.2,22.0,166.0,156.8,119.31
2016,9,2,13,15,5.5,178.0,5.15,21.5,183.5,173.9,133.15
2016,9,2,13,30,7.0,194.0,5.1,21.0,201.0,191.15,147.1
2016,9,2,13,45,5.5,181.0,5.1,21.0,186.0,177.15,136.17
2016,9,2,14,0,4.0,168.0,5.1,21.0,171.0,163.1,125.22
2016,9,2,14,15,2.0,151.0,5.1,21.0,152.5,144.66,110.72
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,126.25,96.19
2016,9,2,14,45,0.0,132.5,5.2,21.0,132.5,124.87,95.3
2016,9,2,15,0,0.0,131.0,5.3,21.0,131.0,123.51,94.43
2016,9,2,15,15,0.0,129.5,5.2,20.5,129.5,122.19,93.79
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,120.92,93.22
2016,9,2,15,45,0.0,107.5,5.1,20.0,107.5,100.92,77.25
2016,9,2,16,0,0.0,87.0,5.1,20.0,87.0,81.05,61.27
2016,9,2,16,15,0.0,74.0,5.05,19.5,74.0,68.88,51.59
2016,9,2,16,30,0.0,61.0,5.0,19.0,61.0,56.73,41.8
2016,9,2,16,45,0.0,53.0,4.95,19.0,53.0,49.26,35.71
2016,9,2,17,0,0.0,45.0,4.9,19.0,45.0,41.8,29.55
2016,9,2,17,15,0.0,37.0,4.9,19.0,37.0,34.35,23.32
2016,9,2,17,30,0.0,29.0,4.9,19.0,29.0,26.9,17.0
2016,9,2,17,45,0.0,21.5,4.9,19.0,21.5,19.93,11.01
2016,9,2,18,0,0.0,14.0,4.9,19.0,14.0,12.97,4.98
2016,9,2,18,15,0.0,8.0,4.95,18.5,8.0,7.4,0.0
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.91,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.0,3.6,17.5,35.5,12.35,0.0
2016,9,3,6,30,342.0,32.0,3.7,18.0,71.0,25.11,15.41
2016,9,3,6,45,433.0,41.0,3.8,18.5,117.5,30.87,21.13
2016,9,3,7,0,524.0,50.0,3.9,19.0,164.0,36.37,26.24
2016,9,3,7,15,581.5,56.5,3.95,19.5,215.0,39.49,29.08
2016,9,3,7,30,639.0,63.0,4.0,20.0,266.0,63.48,34.48
2016,9,3,7,45,678.5,67.5,4.1,20.5,318.5,116.86,63.91
2016,9,3,8,0,718.0,72.0,4.2,21.0,371.0,171.14,104.24
2016,9,3,8,15,745.0,76.0,4.15,21.5,421.5,226.81,151.21
2016,9,3,8,30,772.0,80.0,4.1,22.0,472.0,285.23,202.12
2016,9,3,8,45,790.5,83.5,4.05,23.0,519.0,342.79,252.01
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,401.53,301.53
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,460.91,351.15
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,517.68,397.36
2016,9,3,9,45,853.0,92.5,3.7,24.5,690.0,571.91,439.46
2016,9,3,10,0,867.0,93.0,3.6,25.0,728.0,625.61,479.73
2016,9,3,10,15,875.0,94.5,3.5,25.0,759.5,675.51,516.88
2016,9,3,10,30,883.0,96.0,3.4,25.0,791.0,723.8,551.03
2016,9,3,10,45,885.0,99.5,3.35,25.5,814.5,767.72,579.46
2016,9,3,11,0,887.0,103.0,3.3,26.0,838.0,809.14,605.75
2016,9,3,11,15,665.0,225.5,3.25,26.0,783.5,786.3,587.6
2016,9,3,11,30,443.0,348.0,3.2,26.0,729.0,738.71,548.56
2016,9,3,11,45,229.5,316.5,3.15,26.5,514.5,527.55,395.82
2016,9,3,12,0,16.0,285.0,3.1,27.0,300.0,285.18,212.87
2016,9,3,12,15,33.5,338.5,3.05,27.0,368.5,364.74,272.71
2016,9,3,12,30,51.0,392.0,3.0,27.0,437.0,439.07,326.73
2016,9,3,12,45,33.0,333.5,3.0,27.0,363.0,363.84,271.57
2016,9,3,13,0,15.0,275.0,3.0,27.0,289.0,277.89,207.99
2016,9,3,13,15,87.0,345.5,2.9,26.5,419.0,433.94,326.16
2016,9,3,13,30,159.0,416.0,2.8,26.0,549.0,596.82,444.07
2016,9,3,13,45,258.0,385.5,2.75,26.0,595.0,677.94,503.19
2016,9,3,14,0,357.0,355.0,2.7,26.0,641.0,743.39,551.18
2016,9,3,14,15,272.5,357.0,2.65,25.5,570.5,662.37,494.04
2016,9,3,14,30,188.0,359.0,2.6,25.0,500.0,568.22,427.4
2016,9,3,14,45,206.0,338.0,2.55,25.0,485.5,560.81,424.08
2016,9,3,15,0,224.0,317.0,2.5,25.0,471.0,551.64,419.02
2016,9,3,15,15,255.0,290.5,2.45,25.0,455.5,559.51,426.46
2016,9,3,15,30,286.0,264.0,2.4,25.0,440.0,550.53,421.9
2016,9,3,15,45,293.0,240.0,2.4,25.0,408.0,521.2,402.09
2016,9,3,16,0,300.0,216.0,2.4,25.0,376.0,490.12,380.82
2016,9,3,16,15,493.0,152.5,2.3,24.5,383.5,564.79,441.79
2016,9,3,16,30,686.0,89.0,2.2,24.0,391.0,614.06,482.15
2016,9,3,16,45,648.5,83.5,2.1,23.5,339.5,551.45,435.68
2016,9,3,17,0,611.0,78.0,2.0,23.0,288.0,490.46,389.64
2016,9,3,17,15,556.5,70.5,1.75,22.5,237.0,419.45,333.67
2016,9,3,17,30,502.0,63.0,1.5,22.0,186.0,352.66,279.09
2016,9,3,17,45,418.0,53.0,1.25,22.0,138.0,274.11,213.21
2016,9,3,18,0,334.0,43.0,1.0,22.0,90.0,204.05,152.87
2016,9,3,18,15,167.0,30.0,0.9,21.5,53.5,111.02,70.97
2016,9,3,18,30,0.0,17.0,0.8,21.0,17.0,16.2,0.0
2016,9,3,18,45,0.0,8.5,0.75,20.5,8.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.0,17.5,1.4,17.5,33.0,13.73,0.0
2016,9,4,6,30,286.0,35.0,1.5,18.0,66.0,28.05,17.81
2016,9,4,6,45,382.0,46.0,1.6,18.5,112.5,35.45,25.1
2016,9,4,7,0,478.0,57.0,1.7,19.0,159.0,42.47,31.58
2016,9,4,7,15,538.0,65.0,1.7,19.5,210.5,46.49,35.22
2016,9,4,7,30,598.0,73.0,1.7,20.0,262.0,70.02,40.92
2016,9,4,7,45,639.0,79.0,1.75,21.0,314.0,118.83,66.91
2016,9,4,8,0,680.0,85.0,1.8,22.0,366.0,172.64,106.25
2016,9,4,8,15,709.5,89.5,1.85,22.5,416.5,227.44,151.59
2016,9,4,8,30,739.0,94.0,1.9,23.0,467.0,288.42,203.32
2016,9,4,8,45,759.0,98.5,1.95,23.5,514.5,345.56,252.11
2016,9,4,9,0,779.0,103.0,2.0,24.0,562.0,404.13,300.93
2016,9,4,9,15,795.0,106.0,2.0,24.5,605.0,460.65,346.68
2016,9,4,9,30,811.0,109.0,2.0,25.0,648.0,517.57,391.13
2016,9,4,9,45,825.0,110.0,2.05,25.5,686.0,571.59,432.18
2016,9,4,10,0,839.0,111.0,2.1,26.0,724.0,625.15,471.58
2016,9,4,10,15,848.0,113.0,2.05,26.0,755.5,675.0,507.62
2016,9,4,10,30,857.0,115.0,2.0,26.0,787.0,723.41,541.52
2016,9,4,10,45,863.0,116.5,2.0,26.5,811.5,767.43,569.31
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,809.31,595.27
2016,9,4,11,15,873.0,118.5,2.0,27.0,852.5,846.22,618.82
2016,9,4,11,30,877.0,119.0,2.0,27.0,869.0,880.46,640.51
2016,9,4,11,45,881.0,118.5,2.0,27.5,878.5,910.87,658.31
2016,9,4,12,0,885.0,118.0,2.0,28.0,888.0,938.29,674.09
2016,9,4,12,15,885.0,118.0,2.0,28.0,889.0,959.31,687.13
2016,9,4,12,30,885.0,118.0,2.0,28.0,890.0,976.93,698.12
2016,9,4,12,45,885.0,117.0,2.0,28.0,883.5,990.02,706.37
2016,9,4,13,0,885.0,116.0,2.0,28.0,877.0,999.54,712.53
2016,9,4,13,15,620.0,247.5,2.0,28.0,776.5,898.78,647.86
2016,9,4,13,30,355.0,379.0,2.0,28.0,676.0,764.46,553.26
2016,9,4,13,45,611.5,245.0,2.0,28.5,739.0,892.87,646.13
2016,9,4,14,0,868.0,111.0,2.0,29.0,802.0,983.42,703.16
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.5,832.33,605.51
2016,9,4,14,30,283.0,342.0,1.9,28.0,553.0,654.52,480.64
2016,9,4,14,45,291.5,321.5,1.9,28.0,529.5,636.77,471.24
2016,9,4,15,0,300.0,301.0,1.9,28.0,506.0,617.21,459.29
2016,9,4,15,15,150.5,233.5,1.9,28.0,336.5,387.35,293.75
2016,9,4,15,30,1.0,166.0,1.9,28.0,167.0,160.11,119.86
2016,9,4,15,45,381.5,128.5,1.9,28.0,329.5,478.86,371.92
2016,9,4,16,0,762.0,91.0,1.9,28.0,492.0,728.01,551.19
2016,9,4,16,15,735.5,87.0,1.8,27.5,442.0,673.49,513.05
2016,9,4,16,30,709.0,83.0,1.7,27.0,392.0,621.7,478.71
2016,9,4,16,45,671.5,77.5,1.65,26.5,340.0,558.09,433.71
2016,9,4,17,0,634.0,72.0,1.6,26.0,288.0,496.12,387.99
2016,9,4,17,15,581.0,65.0,1.4,25.0,236.5,425.56,333.96
2016,9,4,17,30,528.0,58.0,1.2,24.0,185.0,359.09,280.84
2016,9,4,17,45,445.5,48.5,1.05,23.5,136.5,280.72,216.19
2016,9,4,18,0,363.0,39.0,0.9,23.0,88.0,210.79,156.4
2016,9,4,18,15,235.0,25.5,0.9,22.0,51.5,128.23,78.05
2016,9,4,18,30,107.0,12.0,0.9,21.0,15.0,42.27,0.0
2016,9,4,18,45,53.5,6.0,0.95,20.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,163.5,16.0,1.25,15.5,33.5,12.5,0.0
2016,9,5,6,30,327.0,32.0,1.4,16.0,67.0,25.36,15.63
2016,9,5,6,45,422.0,42.0,1.6,17.0,114.5,32.0,22.24
2016,9,5,7,0,517.0,52.0,1.8,18.0,162.0,38.31,28.06
2016,9,5,7,15,576.5,59.5,1.75,19.0,214.0,42.15,31.49
2016,9,5,7,30,636.0,67.0,1.7,20.0,266.0,66.1,37.08
2016,9,5,7,45,677.5,72.0,1.7,21.0,319.0,116.49,63.51
2016,9,5,8,0,719.0,77.0,1.7,22.0,372.0,175.31,106.74
2016,9,5,8,15,747.0,81.0,1.75,22.5,423.5,231.33,153.21
2016,9,5,8,30,775.0,85.0,1.8,23.0,475.0,290.22,203.61
2016,9,5,8,45,797.0,88.0,1.85,24.0,523.5,348.77,253.23
2016,9,5,9,0,819.0,91.0,1.9,25.0,572.0,408.9,302.73
2016,9,5,9,15,834.5,93.5,1.85,25.0,615.5,466.9,350.08
2016,9,5,9,30,850.0,96.0,1.8,25.0,659.0,526.64,397.06
2016,9,5,9,45,863.0,97.5,1.8,25.5,697.5,581.86,438.65
2016,9,5,10,0,876.0,99.0,1.8,26.0,736.0,636.45,478.32
2016,9,5,10,15,884.5,100.5,1.75,26.5,768.0,687.14,513.61
2016,9,5,10,30,893.0,102.0,1.7,27.0,800.0,736.24,545.94
2016,9,5,10,45,899.0,103.0,1.65,27.5,825.0,781.16,573.39
2016,9,5,11,0,905.0,104.0,1.6,28.0,850.0,823.81,598.83
2016,9,5,11,15,909.0,105.0,1.55,28.0,867.0,862.35,622.37
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,898.11,643.88
2016,9,5,11,45,915.0,106.5,1.45,28.5,893.0,928.62,660.56
2016,9,5,12,0,917.0,107.0,1.4,29.0,902.0,955.92,675.06
2016,9,5,12,15,917.0,107.5,1.3,29.0,903.0,978.0,686.81
2016,9,5,12,30,917.0,108.0,1.2,29.0,904.0,996.54,696.32
2016,9,5,12,45,907.5,112.5,1.15,29.5,895.0,1006.49,700.04
2016,9,5,13,0,898.0,117.0,1.1,30.0,886.0,1012.64,701.63
2016,9,5,13,15,894.5,116.0,1.0,30.0,870.5,1015.1,701.59
2016,9,5,13,30,891.0,115.0,0.9,30.0,855.0,1013.84,699.42
2016,9,5,13,45,886.0,113.5,0.8,30.0,832.0,1006.86,693.94
2016,9,5,14,0,881.0,112.0,0.7,30.0,809.0,996.25,686.45
2016,9,5,14,15,872.5,110.0,0.6,30.0,779.0,978.13,674.61
2016,9,5,14,30,864.0,108.0,0.5,30.0,749.0,956.63,660.96
2016,9,5,14,45,854.0,105.5,0.45,30.0,712.0,929.95,645.38
2016,9,5,15,0,844.0,103.0,0.4,30.0,675.0,908.04,632.82
2016,9,5,15,15,829.0,100.5,0.35,29.5,632.5,870.86,612.07
2016,9,5,15,30,814.0,98.0,0.3,29.0,590.0,831.33,589.85
2016,9,5,15,45,794.5,94.0,0.25,29.0,542.5,784.22,561.42
2016,9,5,16,0,775.0,90.0,0.2,29.0,495.0,735.61,531.74
2016,9,5,16,15,748.0,86.0,0.15,28.5,444.5,680.18,498.05
2016,9,5,16,30,721.0,82.0,0.1,28.0,394.0,624.5,463.37
2016,9,5,16,45,683.5,76.5,0.1,28.0,341.0,563.36,422.04
2016,9,5,17,0,646.0,71.0,0.1,28.0,288.0,500.84,377.82
2016,9,5,17,15,590.5,64.5,0.2,27.5,235.5,428.95,326.19
2016,9,5,17,30,535.0,58.0,0.3,27.0,183.0,361.37,274.98
2016,9,5,17,45,449.5,48.5,0.45,26.5,134.5,281.4,212.01
2016,9,5,18,0,364.0,39.0,0.6,26.0,86.0,210.16,152.84
2016,9,5,18,15,225.5,25.0,0.7,25.0,49.5,122.34,68.17
2016,9,5,18,30,87.0,11.0,0.8,24.0,13.0,35.31,0.0
2016,9,5,18,45,43.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.0,15.5,1.85,17.5,34.0,12.14,0.0
2016,9,6,6,30,352.0,31.0,2.0,18.0,68.0,24.57,14.7
2016,9,6,6,45,444.0,41.0,2.15,18.5,115.5,31.26,21.41
2016,9,6,7,0,536.0,51.0,2.3,19.0,163.0,37.62,27.31
2016,9,6,7,15,595.0,58.0,2.2,20.0,215.5,41.09,30.41
2016,9,6,7,30,654.0,65.0,2.1,21.0,268.0,64.82,35.68
2016,9,6,7,45,691.0,71.0,2.05,22.0,321.0,116.73,62.99
2016,9,6,8,0,728.0,77.0,2.0,23.0,374.0,176.52,106.99
2016,9,6,8,15,756.5,81.0,2.2,24.0,425.5,233.22,153.67
2016,9,6,8,30,785.0,85.0,2.4,25.0,477.0,292.84,204.27
2016,9,6,8,45,803.5,89.0,2.6,26.0,525.5,351.73,254.33
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,411.78,304.05
2016,9,6,9,15,838.0,95.5,2.65,27.5,618.0,470.2,351.02
2016,9,6,9,30,854.0,98.0,2.5,28.0,662.0,530.32,397.36
2016,9,6,9,45,864.5,101.0,2.35,28.5,700.0,585.77,438.52
2016,9,6,10,0,875.0,104.0,2.2,29.0,738.0,640.34,477.35
2016,9,6,10,15,883.5,105.5,2.0,29.5,770.0,691.02,511.66
2016,9,6,10,30,892.0,107.0,1.8,30.0,802.0,740.1,542.88
2016,9,6,10,45,898.0,108.5,1.65,30.5,826.5,785.48,569.48
2016,9,6,11,0,904.0,110.0,1.5,31.0,851.0,828.61,593.82
2016,9,6,11,15,908.0,110.5,1.4,31.0,868.0,866.63,616.01
2016,9,6,11,30,912.0,111.0,1.3,31.0,885.0,901.86,636.06
2016,9,6,11,45,914.0,111.5,1.2,31.5,894.0,932.34,651.53
2016,9,6,12,0,916.0,112.0,1.1,32.0,903.0,959.61,664.72
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.0,981.13,678.16
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,999.12,689.61
2016,9,6,12,45,915.0,111.0,1.3,32.0,897.5,1011.46,698.65
2016,9,6,13,0,914.0,110.0,1.4,32.0,890.0,1020.09,705.61
2016,9,6,13,15,910.0,109.5,1.45,32.0,874.0,1022.54,708.21
2016,9,6,13,30,906.0,109.0,1.5,32.0,858.0,1021.21,708.73
2016,9,6,13,45,900.5,107.5,1.55,32.0,834.5,1013.56,705.57
2016,9,6,14,0,895.0,106.0,1.6,32.0,811.0,1002.22,700.32
2016,9,6,14,15,886.5,104.5,1.65,32.0,780.5,984.37,691.17
2016,9,6,14,30,878.0,103.0,1.7,32.0,750.0,963.11,679.99
2016,9,6,14,45,866.5,101.0,1.75,32.0,712.5,935.22,664.64
2016,9,6,15,0,855.0,99.0,1.8,32.0,675.0,904.36,647.35
2016,9,6,15,15,839.5,96.5,1.8,31.5,631.5,874.02,631.02
2016,9,6,15,30,824.0,94.0,1.8,31.0,588.0,833.69,607.95
2016,9,6,15,45,802.0,91.0,1.8,31.0,540.0,785.32,578.02
2016,9,6,16,0,780.0,88.0,1.8,31.0,492.0,735.62,546.74
2016,9,6,16,15,752.5,84.0,1.65,30.5,441.0,679.6,510.43
2016,9,6,16,30,725.0,80.0,1.5,30.0,390.0,623.38,473.2
2016,9,6,16,45,685.0,75.0,1.35,30.0,336.5,560.97,428.26
2016,9,6,17,0,645.0,70.0,1.2,30.0,283.0,497.5,380.91
2016,9,6,17,15,589.0,63.0,1.1,29.0,231.0,424.88,326.73
2016,9,6,17,30,533.0,56.0,1.0,28.0,179.0,356.68,273.4
2016,9,6,17,45,446.0,46.5,0.95,27.0,130.5,276.4,208.84
2016,9,6,18,0,359.0,37.0,0.9,26.0,82.0,205.11,148.74
2016,9,6,18,15,223.0,23.0,0.9,25.5,46.5,117.49,58.28
2016,9,6,18,30,87.0,9.0,0.9,25.0,11.0,33.17,0.0
2016,9,6,18,45,43.5,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,29.5,14.21,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,59.0,28.12,17.23
2016,9,7,6,45,319.5,49.0,2.2,22.0,103.5,37.44,26.28
2016,9,7,7,0,416.0,62.0,2.4,23.0,148.0,47.41,35.2
2016,9,7,7,15,478.5,71.5,2.35,23.5,198.0,52.45,39.71
2016,9,7,7,30,541.0,81.0,2.3,24.0,248.0,74.52,45.48
2016,9,7,7,45,590.5,86.5,2.25,25.0,300.0,120.14,68.99
2016,9,7,8,0,640.0,92.0,2.2,26.0,352.0,171.91,105.79
2016,9,7,8,15,671.0,97.5,2.15,27.0,402.0,225.55,148.97
2016,9,7,8,30,702.0,103.0,2.1,28.0,452.0,282.52,196.04
2016,9,7,8,45,729.5,105.5,2.1,29.0,500.0,338.72,242.39
2016,9,7,9,0,757.0,108.0,2.1,30.0,548.0,399.66,291.09
2016,9,7,9,15,774.0,111.0,1.95,30.5,591.0,455.43,334.83
2016,9,7,9,30,791.0,114.0,1.8,31.0,634.0,511.74,377.2
2016,9,7,9,45,810.5,113.5,1.65,31.5,673.0,566.4,416.7
2016,9,7,10,0,830.0,113.0,1.5,32.0,712.0,621.19,454.6
2016,9,7,10,15,839.0,114.5,1.5,32.0,743.0,669.87,488.81
2016,9,7,10,30,848.0,116.0,1.5,32.0,774.0,717.34,521.33
2016,9,7,10,45,856.5,116.0,1.5,32.5,799.0,761.33,548.09
2016,9,7,11,0,865.0,116.0,1.5,33.0,824.0,803.35,573.17
2016,9,7,11,15,869.5,117.0,1.55,33.0,840.5,840.88,596.77
2016,9,7,11,30,874.0,118.0,1.6,33.0,857.0,875.78,618.64
2016,9,7,11,45,877.0,118.0,1.65,33.5,866.0,905.54,635.95
2016,9,7,12,0,880.0,118.0,1.7,34.0,875.0,932.26,651.33
2016,9,7,12,15,455.0,231.5,1.7,34.0,623.0,679.91,486.69
2016,9,7,12,30,30.0,345.0,1.7,34.0,371.0,371.38,266.09
2016,9,7,12,45,17.5,259.5,1.75,34.0,275.0,264.58,191.68
2016,9,7,13,0,5.0,174.0,1.8,34.0,179.0,169.41,122.33
2016,9,7,13,15,11.5,230.0,1.8,34.0,240.0,230.79,167.92
2016,9,7,13,30,18.0,286.0,1.8,34.0,301.0,293.63,213.48
2016,9,7,13,45,436.5,200.5,1.85,34.0,543.0,665.33,485.44
2016,9,7,14,0,855.0,115.0,1.9,34.0,785.0,971.89,683.65
2016,9,7,14,15,846.5,113.0,1.85,34.0,755.0,953.91,669.72
2016,9,7,14,30,838.0,111.0,1.8,34.0,725.0,932.67,657.21
2016,9,7,14,45,828.0,108.0,1.8,34.0,689.0,913.85,646.88
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,883.82,629.45
2016,9,7,15,15,557.5,179.0,1.75,33.5,541.5,714.54,520.8
2016,9,7,15,30,297.0,253.0,1.7,33.0,430.0,546.64,403.03
2016,9,7,15,45,523.0,172.5,1.7,33.0,453.0,645.39,479.02
2016,9,7,16,0,749.0,92.0,1.7,33.0,476.0,714.22,528.53
2016,9,7,16,15,721.0,87.5,1.6,32.5,426.0,658.44,491.77
2016,9,7,16,30,693.0,83.0,1.5,32.0,376.0,605.82,457.32
2016,9,7,16,45,654.5,77.5,1.4,31.5,324.5,542.36,412.62
2016,9,7,17,0,616.0,72.0,1.3,31.0,273.0,480.68,367.6
2016,9,7,17,15,559.0,64.5,1.2,30.0,221.5,408.43,313.52
2016,9,7,17,30,502.0,57.0,1.1,29.0,170.0,340.76,260.49
2016,9,7,17,45,416.0,47.0,1.0,28.0,123.0,262.22,197.13
2016,9,7,18,0,330.0,37.0,0.9,27.0,76.0,192.59,138.19
2016,9,7,18,15,165.0,18.5,0.9,26.5,38.0,91.11,36.34
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.0,1.1,20.5,29.5,12.77,0.0
2016,9,8,6,30,271.0,32.0,1.2,21.0,59.0,25.75,15.18
2016,9,8,6,45,365.5,43.5,1.35,22.0,104.0,33.72,23.1
2016,9,8,7,0,460.0,55.0,1.5,23.0,149.0,41.27,29.93
2016,9,8,7,15,521.5,63.0,1.35,23.5,199.0,45.35,33.61
2016,9,8,7,30,583.0,71.0,1.2,24.0,249.0,67.19,38.83
2016,9,8,7,45,624.0,77.0,1.1,25.0,300.0,115.1,63.56
2016,9,8,8,0,665.0,83.0,1.0,26.0,351.0,168.01,101.31
2016,9,8,8,15,695.0,87.5,1.05,27.0,401.0,222.04,144.69
2016,9,8,8,30,725.0,92.0,1.1,28.0,451.0,282.19,194.06
2016,9,8,8,45,747.0,96.0,1.15,29.5,498.0,338.73,240.01
2016,9,8,9,0,769.0,100.0,1.2,31.0,545.0,396.94,285.75
2016,9,8,9,15,785.5,103.0,1.25,31.5,588.0,453.09,329.64
2016,9,8,9,30,802.0,106.0,1.3,32.0,631.0,509.7,372.33
2016,9,8,9,45,821.5,104.5,1.4,32.5,669.5,563.86,412.25
2016,9,8,10,0,841.0,103.0,1.5,33.0,708.0,618.11,451.03
2016,9,8,10,15,850.0,104.5,1.6,33.0,739.0,667.42,486.29
2016,9,8,10,30,859.0,106.0,1.7,33.0,770.0,715.26,519.5
2016,9,8,10,45,861.5,109.5,1.8,33.5,793.5,758.48,546.62
2016,9,8,11,0,864.0,113.0,1.9,34.0,817.0,799.28,571.92
2016,9,8,11,15,868.0,114.0,1.9,34.0,833.5,836.29,594.91
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,870.63,616.07
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,898.01,633.24
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,922.07,648.41
2016,9,8,12,15,865.0,122.0,2.0,34.0,864.5,942.46,660.85
2016,9,8,12,30,865.0,122.0,2.0,34.0,865.0,959.49,671.29
2016,9,8,12,45,852.5,128.5,2.05,34.5,855.0,967.79,675.59
2016,9,8,13,0,840.0,135.0,2.1,35.0,845.0,972.44,677.83
2016,9,8,13,15,836.0,134.0,2.1,35.0,829.5,982.82,684.63
2016,9,8,13,30,832.0,133.0,2.1,35.0,814.0,981.07,684.03
2016,9,8,13,45,818.0,135.0,2.15,35.0,789.5,969.29,677.99
2016,9,8,14,0,804.0,137.0,2.2,35.0,765.0,954.15,670.04
2016,9,8,14,15,794.5,135.0,2.2,34.5,735.0,935.75,661.0
2016,9,8,14,30,785.0,133.0,2.2,34.0,705.0,914.21,650.01
2016,9,8,14,45,764.0,133.5,2.2,34.0,667.0,881.74,630.7
2016,9,8,15,0,743.0,134.0,2.2,34.0,629.0,851.75,612.99
2016,9,8,15,15,725.5,130.0,2.15,33.5,587.0,813.11,590.3
2016,9,8,15,30,708.0,126.0,2.1,33.0,545.0,772.61,566.14
2016,9,8,15,45,675.5,124.5,2.1,33.0,497.5,721.1,533.38
2016,9,8,16,0,643.0,123.0,2.1,33.0,450.0,669.29,499.89
2016,9,8,16,15,611.5,116.0,1.95,32.5,401.0,612.07,461.4
2016,9,8,16,30,580.0,109.0,1.8,32.0,352.0,555.37,421.95
2016,9,8,16,45,529.5,102.0,1.65,31.5,300.5,487.03,372.72
2016,9,8,17,0,479.0,95.0,1.5,31.0,249.0,418.38,321.79
2016,9,8,17,15,420.5,83.0,1.35,30.0,200.0,347.87,268.22
2016,9,8,17,30,362.0,71.0,1.2,29.0,151.0,282.66,216.66
2016,9,8,17,45,279.0,55.5,1.1,28.0,106.5,207.99,156.33
2016,9,8,18,0,196.0,40.0,1.0,27.0,62.0,142.62,101.39
2016,9,8,18,15,98.0,20.0,1.0,26.5,31.0,67.39,17.44
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.0,17.0,0.85,21.5,26.5,13.45,0.0
2016,9,9,6,30,196.0,34.0,0.9,22.0,53.0,26.58,15.6
2016,9,9,6,45,289.5,48.5,0.95,22.5,96.5,37.14,25.91
2016,9,9,7,0,383.0,63.0,1.0,23.0,140.0,47.25,35.03
2016,9,9,7,15,397.5,77.5,1.0,23.5,178.0,56.73,43.37
2016,9,9,7,30,412.0,92.0,1.0,24.0,216.0,79.05,51.81
2016,9,9,7,45,440.0,107.0,1.0,25.0,263.0,122.78,76.96
2016,9,9,8,0,468.0,122.0,1.0,26.0,310.0,170.11,111.17
2016,9,9,8,15,487.5,137.0,0.95,27.0,356.0,219.05,149.73
2016,9,9,8,30,507.0,152.0,0.9,28.0,402.0,270.24,190.62
2016,9,9,8,45,611.5,135.0,0.9,29.0,466.5,325.05,232.26
2016,9,9,9,0,716.0,118.0,0.9,30.0,531.0,389.81,281.34
2016,9,9,9,15,734.0,121.5,0.95,30.5,573.5,444.69,323.9
2016,9,9,9,30,752.0,125.0,1.0,31.0,616.0,501.98,366.75
2016,9,9,9,45,482.5,231.5,1.05,32.0,553.5,488.87,356.32
2016,9,9,10,0,213.0,338.0,1.1,33.0,491.0,445.94,322.87
2016,9,9,10,15,265.5,344.0,1.15,33.0,543.0,502.94,363.52
2016,9,9,10,30,318.0,350.0,1.2,33.0,595.0,562.29,404.61
2016,9,9,10,45,268.5,373.0,1.3,33.5,585.0,565.25,404.87
2016,9,9,11,0,219.0,396.0,1.4,34.0,575.0,558.4,398.78
2016,9,9,11,15,266.5,395.0,1.4,34.0,616.5,614.85,437.43
2016,9,9,11,30,314.0,394.0,1.4,34.0,658.0,668.13,473.06
2016,9,9,11,45,557.0,277.0,1.45,34.0,750.5,788.14,557.43
2016,9,9,12,0,800.0,160.0,1.5,34.0,843.0,907.83,635.28
2016,9,9,12,15,800.0,160.0,1.5,34.0,843.5,927.71,646.22
2016,9,9,12,30,800.0,160.0,1.5,34.0,844.0,944.42,656.33
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.0,954.11,661.57
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,960.37,664.88
2016,9,9,13,15,784.5,161.5,1.55,35.0,812.5,961.03,665.0
2016,9,9,13,30,780.0,160.0,1.5,35.0,797.0,958.28,663.21
2016,9,9,13,45,562.5,253.0,1.5,35.0,706.0,846.39,592.84
2016,9,9,14,0,345.0,346.0,1.5,35.0,615.0,721.16,508.52
2016,9,9,14,15,547.0,248.0,1.45,34.5,653.5,820.42,580.79
2016,9,9,14,30,749.0,150.0,1.4,34.0,692.0,902.86,635.55
2016,9,9,14,45,737.0,145.5,1.4,34.0,656.5,873.86,617.7
2016,9,9,15,0,725.0,141.0,1.4,34.0,621.0,842.29,599.36
2016,9,9,15,15,707.0,137.0,1.35,34.0,579.5,803.64,575.81
2016,9,9,15,30,689.0,133.0,1.3,34.0,538.0,763.2,550.96
2016,9,9,15,45,666.0,127.5,1.3,34.0,492.0,715.42,521.46
2016,9,9,16,0,643.0,122.0,1.3,34.0,446.0,666.77,490.88
2016,9,9,16,15,611.0,115.5,1.2,33.5,397.0,609.76,453.34
2016,9,9,16,30,579.0,109.0,1.1,33.0,348.0,553.29,414.88
2016,9,9,16,45,534.5,100.5,1.05,32.5,297.5,487.34,368.66
2016,9,9,17,0,490.0,92.0,1.0,32.0,247.0,420.35,320.07
2016,9,9,17,15,430.0,81.0,0.9,31.0,198.0,349.8,267.12
2016,9,9,17,30,370.0,70.0,0.8,30.0,149.0,284.74,216.17
2016,9,9,17,45,285.5,54.5,0.75,29.0,105.5,209.23,155.74
2016,9,9,18,0,201.0,39.0,0.7,28.0,62.0,143.27,100.25
2016,9,9,18,15,100.5,19.5,0.75,27.5,31.0,66.61,4.93
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
