Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,3.0,1.55,19.0,3.0,0.0,0.0
2016,9,30,6,30,0.0,6.0,1.8,19.0,6.0,5.72,0.0
2016,9,30,6,45,0.0,20.0,2.05,19.5,20.0,18.56,9.01
2016,9,30,7,0,0.0,34.0,2.3,20.0,34.0,31.55,21.33
2016,9,30,7,15,0.0,52.0,2.35,20.5,52.0,47.43,35.5
2016,9,30,7,30,0.0,70.0,2.4,21.0,70.0,63.24,47.03
2016,9,30,7,45,0.0,89.0,2.45,21.5,89.0,80.38,61.18
2016,9,30,8,0,0.0,108.0,2.5,22.0,108.0,97.74,75.24
2016,9,30,8,15,1.5,125.0,2.6,22.0,125.5,113.89,88.15
2016,9,30,8,30,3.0,142.0,2.7,22.0,143.0,130.34,101.15
2016,9,30,8,45,1.5,81.0,2.85,22.5,81.5,75.9,56.66
2016,9,30,9,0,0.0,20.0,3.0,23.0,20.0,18.57,9.63
2016,9,30,9,15,181.0,129.0,3.05,23.5,235.5,200.76,155.36
2016,9,30,9,30,362.0,238.0,3.1,24.0,451.0,402.79,310.64
2016,9,30,9,45,313.0,266.0,3.15,24.5,458.5,424.52,326.33
2016,9,30,10,0,264.0,294.0,3.2,25.0,466.0,441.12,338.0
2016,9,30,10,15,205.5,314.5,3.2,25.0,452.0,435.37,333.04
2016,9,30,10,30,147.0,335.0,3.2,25.0,438.0,427.52,326.07
2016,9,30,10,45,88.0,313.5,3.25,25.5,376.0,366.9,279.41
2016,9,30,11,0,29.0,292.0,3.3,26.0,314.0,305.69,231.69
2016,9,30,11,15,79.5,332.0,3.3,26.0,392.5,389.19,295.33
2016,9,30,11,30,130.0,372.0,3.3,26.0,471.0,485.6,366.64
2016,9,30,11,45,119.5,373.5,3.3,26.5,465.0,485.17,364.84
2016,9,30,12,0,109.0,375.0,3.3,27.0,459.0,473.29,355.32
2016,9,30,12,15,242.5,357.5,3.25,27.0,544.5,602.34,451.63
2016,9,30,12,30,376.0,340.0,3.2,27.0,630.0,713.83,532.6
2016,9,30,12,45,621.0,226.0,3.2,27.0,698.0,843.69,628.45
2016,9,30,13,0,866.0,112.0,3.2,27.0,766.0,944.61,696.4
2016,9,30,13,15,861.5,111.0,3.15,27.0,749.0,943.96,695.35
2016,9,30,13,30,857.0,110.0,3.1,27.0,732.0,939.72,692.92
2016,9,30,13,45,854.5,106.0,3.05,27.0,708.0,930.43,687.3
2016,9,30,14,0,852.0,102.0,3.0,27.0,684.0,917.56,679.49
2016,9,30,14,15,841.0,100.0,2.9,27.0,652.0,903.64,670.76
2016,9,30,14,30,830.0,98.0,2.8,27.0,620.0,878.61,654.67
2016,9,30,14,45,819.5,94.0,2.75,27.0,582.5,848.64,635.71
2016,9,30,15,0,809.0,90.0,2.7,27.0,545.0,815.88,614.8
2016,9,30,15,15,789.0,87.0,2.55,26.5,501.0,773.86,587.89
2016,9,30,15,30,769.0,84.0,2.4,26.0,457.0,730.05,559.41
2016,9,30,15,45,738.0,81.0,2.3,26.0,409.0,676.38,522.65
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,625.93,487.55
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,563.74,442.38
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,502.93,396.04
2016,9,30,16,45,558.5,62.0,1.45,24.5,209.5,425.89,335.55
2016,9,30,17,0,490.0,56.0,1.2,24.0,158.0,353.8,276.78
2016,9,30,17,15,396.0,45.0,1.1,23.5,112.0,269.28,206.9
2016,9,30,17,30,302.0,34.0,1.0,23.0,66.0,194.11,140.11
2016,9,30,17,45,151.0,17.0,0.9,22.5,33.0,90.68,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.5,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,175.0,14.0,0.8,15.0,20.0,13.34,0.0
2016,10,1,6,45,311.0,26.0,0.85,15.5,60.5,20.6,10.65
2016,10,1,7,0,447.0,38.0,0.9,16.0,101.0,29.39,19.86
2016,10,1,7,15,526.0,46.5,0.8,16.5,151.0,34.58,24.87
2016,10,1,7,30,605.0,55.0,0.7,17.0,201.0,49.64,29.51
2016,10,1,7,45,656.0,60.5,0.6,17.5,253.0,98.87,52.45
2016,10,1,8,0,707.0,66.0,0.5,18.0,305.0,157.0,93.87
2016,10,1,8,15,415.0,123.5,0.9,19.0,269.5,190.48,134.6
2016,10,1,8,30,123.0,181.0,1.3,20.0,234.0,192.82,148.01
2016,10,1,8,45,473.5,131.0,1.7,21.0,367.5,272.13,203.56
2016,10,1,9,0,824.0,81.0,2.1,22.0,501.0,392.51,294.71
2016,10,1,9,15,841.0,83.5,2.2,22.0,544.0,450.52,343.46
2016,10,1,9,30,858.0,86.0,2.3,22.0,587.0,509.4,391.76
2016,10,1,9,45,870.5,88.0,2.4,22.5,623.5,564.08,434.79
2016,10,1,10,0,883.0,90.0,2.5,23.0,660.0,617.91,475.85
2016,10,1,10,15,892.0,91.5,2.5,23.0,690.0,667.88,513.47
2016,10,1,10,30,901.0,93.0,2.5,23.0,720.0,716.14,548.92
2016,10,1,10,45,906.5,94.5,2.5,23.5,742.5,759.92,577.51
2016,10,1,11,0,912.0,96.0,2.5,24.0,765.0,801.27,603.99
2016,10,1,11,15,915.5,96.5,2.45,24.0,780.0,837.33,627.41
2016,10,1,11,30,919.0,97.0,2.4,24.0,795.0,870.43,648.68
2016,10,1,11,45,920.5,97.5,2.4,24.5,801.5,898.69,665.73
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,923.59,680.51
2016,10,1,12,15,921.5,97.5,2.35,25.0,806.0,942.13,692.0
2016,10,1,12,30,921.0,97.0,2.3,25.0,804.0,957.01,701.21
2016,10,1,12,45,917.5,97.0,2.3,25.0,793.5,965.95,707.17
2016,10,1,13,0,914.0,97.0,2.3,25.0,783.0,971.1,710.87
2016,10,1,13,15,908.5,96.0,2.3,25.0,764.5,969.45,710.34
2016,10,1,13,30,903.0,95.0,2.3,25.0,746.0,964.03,707.57
2016,10,1,13,45,892.5,95.0,2.35,25.5,719.5,951.38,699.38
2016,10,1,14,0,882.0,95.0,2.4,26.0,693.0,935.22,689.05
2016,10,1,14,15,871.0,93.0,2.35,25.5,660.0,912.89,676.53
2016,10,1,14,30,860.0,91.0,2.3,25.0,627.0,887.37,661.92
2016,10,1,14,45,842.0,90.0,2.25,25.0,587.0,861.39,645.72
2016,10,1,15,0,824.0,89.0,2.2,25.0,547.0,825.27,622.58
2016,10,1,15,15,803.5,86.0,2.1,25.0,503.0,782.42,594.31
2016,10,1,15,30,783.0,83.0,2.0,25.0,459.0,737.77,564.52
2016,10,1,15,45,753.0,79.5,1.9,25.0,410.0,683.82,527.71
2016,10,1,16,0,723.0,76.0,1.8,25.0,361.0,629.41,489.88
2016,10,1,16,15,683.5,70.5,1.55,24.0,310.5,569.84,447.52
2016,10,1,16,30,644.0,65.0,1.3,23.0,260.0,508.12,401.07
2016,10,1,16,45,583.0,58.0,1.1,22.5,209.0,433.71,342.54
2016,10,1,17,0,522.0,51.0,0.9,22.0,158.0,363.68,285.12
2016,10,1,17,15,426.5,41.0,0.9,21.0,111.0,278.4,214.83
2016,10,1,17,30,331.0,31.0,0.9,20.0,64.0,202.75,145.75
2016,10,1,17,45,165.5,15.5,0.95,19.5,32.0,92.79,0.0
2016,10,1,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,7.5,1.3,12.5,7.5,0.0,0.0
2016,10,2,6,30,0.0,15.0,1.5,13.0,15.0,14.3,0.0
2016,10,2,6,45,117.0,30.5,1.75,13.5,46.5,25.08,13.94
2016,10,2,7,0,234.0,46.0,2.0,14.0,78.0,35.37,25.16
2016,10,2,7,15,277.0,64.0,1.9,14.5,118.0,48.26,37.09
2016,10,2,7,30,320.0,82.0,1.8,15.0,158.0,66.41,47.34
2016,10,2,7,45,356.0,95.5,1.75,16.0,199.5,103.91,68.61
2016,10,2,8,0,392.0,109.0,1.7,17.0,241.0,145.82,99.24
2016,10,2,8,15,567.5,93.5,1.65,18.0,317.5,195.95,134.06
2016,10,2,8,30,743.0,78.0,1.6,19.0,394.0,267.3,189.15
2016,10,2,8,45,766.0,82.0,1.55,20.0,440.0,324.5,238.44
2016,10,2,9,0,789.0,86.0,1.5,21.0,486.0,383.31,287.74
2016,10,2,9,15,806.5,89.0,1.4,21.5,527.5,440.05,334.22
2016,10,2,9,30,824.0,92.0,1.3,22.0,569.0,497.17,379.1
2016,10,2,9,45,681.5,150.5,1.25,22.5,562.0,520.87,397.06
2016,10,2,10,0,539.0,209.0,1.2,23.0,555.0,527.14,400.61
2016,10,2,10,15,708.5,152.0,1.1,23.0,628.5,611.56,463.35
2016,10,2,10,30,878.0,95.0,1.0,23.0,702.0,701.3,527.63
2016,10,2,10,45,884.0,96.0,0.95,23.5,724.0,743.93,553.48
2016,10,2,11,0,890.0,97.0,0.9,24.0,746.0,784.22,577.48
2016,10,2,11,15,893.5,97.5,0.8,24.0,760.5,819.45,598.12
2016,10,2,11,30,897.0,98.0,0.7,24.0,775.0,851.79,616.51
2016,10,2,11,45,898.0,98.5,0.65,24.5,781.0,878.95,631.0
2016,10,2,12,0,899.0,99.0,0.6,25.0,787.0,902.81,643.3
2016,10,2,12,15,898.5,99.0,0.55,25.0,785.0,921.36,653.51
2016,10,2,12,30,898.0,99.0,0.5,25.0,783.0,936.37,661.61
2016,10,2,12,45,893.0,99.5,0.45,25.5,772.5,944.15,664.09
2016,10,2,13,0,888.0,100.0,0.4,26.0,762.0,948.22,664.5
2016,10,2,13,15,882.5,99.0,0.4,26.0,744.0,946.44,663.91
2016,10,2,13,30,877.0,98.0,0.4,26.0,726.0,941.0,661.33
2016,10,2,13,45,868.0,97.0,0.4,26.0,700.0,928.7,654.72
2016,10,2,14,0,859.0,96.0,0.4,26.0,674.0,912.95,646.19
2016,10,2,14,15,429.5,122.0,0.45,26.0,411.0,554.03,412.81
2016,10,2,14,30,0.0,148.0,0.5,26.0,148.0,141.12,104.43
2016,10,2,14,45,142.5,191.5,0.55,26.0,270.5,334.74,257.66
2016,10,2,15,0,285.0,235.0,0.6,26.0,393.0,519.69,393.06
2016,10,2,15,15,523.0,158.5,0.65,25.5,418.5,632.81,478.13
2016,10,2,15,30,761.0,82.0,0.7,25.0,444.0,716.93,539.03
2016,10,2,15,45,728.0,79.5,0.75,25.0,396.0,662.73,502.92
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,612.02,469.86
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,549.23,425.78
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,487.96,380.6
2016,10,2,16,45,548.0,59.0,0.7,23.5,198.0,412.83,323.17
2016,10,2,17,0,483.0,52.0,0.7,23.0,148.0,342.49,266.76
2016,10,2,17,15,385.5,41.5,0.7,22.5,103.0,257.94,197.0
2016,10,2,17,30,288.0,31.0,0.7,22.0,58.0,183.28,127.83
2016,10,2,17,45,144.0,15.5,0.75,21.5,29.0,68.28,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,13.34,0.0
2016,10,3,6,45,121.0,30.5,2.05,15.5,47.0,25.05,13.34
2016,10,3,7,0,242.0,47.0,2.2,16.0,80.0,36.27,25.64
2016,10,3,7,15,306.5,62.5,2.2,16.5,122.5,47.22,35.84
2016,10,3,7,30,371.0,78.0,2.2,17.0,165.0,63.89,44.46
2016,10,3,7,45,433.5,85.0,2.2,17.5,211.0,101.24,63.13
2016,10,3,8,0,496.0,92.0,2.2,18.0,257.0,146.87,95.27
2016,10,3,8,15,579.5,94.5,2.15,18.5,316.5,198.96,135.93
2016,10,3,8,30,663.0,97.0,2.1,19.0,376.0,260.77,186.75
2016,10,3,8,45,523.0,143.5,2.05,20.0,379.5,298.63,224.01
2016,10,3,9,0,383.0,190.0,2.0,21.0,383.0,320.05,245.15
2016,10,3,9,15,573.5,151.0,1.85,21.5,467.5,395.18,303.15
2016,10,3,9,30,764.0,112.0,1.7,22.0,552.0,486.45,373.03
2016,10,3,9,45,803.5,103.5,1.55,22.5,592.5,541.33,414.56
2016,10,3,10,0,843.0,95.0,1.4,23.0,633.0,597.93,455.95
2016,10,3,10,15,853.0,97.0,1.25,23.0,663.0,646.32,490.48
2016,10,3,10,30,863.0,99.0,1.1,23.0,693.0,693.95,523.11
2016,10,3,10,45,868.0,101.0,0.95,23.5,715.0,736.23,548.52
2016,10,3,11,0,873.0,103.0,0.8,24.0,737.0,776.15,570.99
2016,10,3,11,15,877.0,104.0,0.7,24.0,751.5,811.7,591.75
2016,10,3,11,30,881.0,105.0,0.6,24.0,766.0,844.46,610.32
2016,10,3,11,45,878.0,108.0,0.5,24.5,771.5,870.41,623.05
2016,10,3,12,0,875.0,111.0,0.4,25.0,777.0,892.97,633.5
2016,10,3,12,15,648.5,212.0,0.35,25.0,705.5,827.34,590.63
2016,10,3,12,30,422.0,313.0,0.3,25.0,634.0,736.12,526.54
2016,10,3,12,45,315.0,336.5,0.25,25.5,574.0,660.31,474.53
2016,10,3,13,0,208.0,360.0,0.2,26.0,514.0,579.27,417.8
2016,10,3,13,15,315.0,325.0,0.2,26.0,552.5,657.64,474.29
2016,10,3,13,30,422.0,290.0,0.2,26.0,591.0,733.77,526.11
2016,10,3,13,45,619.0,203.5,0.25,26.0,627.0,827.41,591.79
2016,10,3,14,0,816.0,117.0,0.3,26.0,663.0,903.55,640.14
2016,10,3,14,15,648.0,168.0,0.35,26.0,588.0,804.83,578.8
2016,10,3,14,30,480.0,219.0,0.4,26.0,513.0,697.23,508.97
2016,10,3,14,45,613.0,165.0,0.5,26.0,516.0,748.45,550.01
2016,10,3,15,0,746.0,111.0,0.6,26.0,519.0,784.91,576.36
2016,10,3,15,15,722.5,107.0,0.65,25.5,475.5,740.7,549.98
2016,10,3,15,30,699.0,103.0,0.7,25.0,432.0,695.15,523.01
2016,10,3,15,45,656.0,100.5,0.75,25.0,383.0,635.7,484.49
2016,10,3,16,0,613.0,98.0,0.8,25.0,334.0,576.91,444.3
2016,10,3,16,15,567.5,90.5,0.8,24.5,285.0,511.89,398.16
2016,10,3,16,30,522.0,83.0,0.8,24.0,236.0,448.79,351.5
2016,10,3,16,45,458.0,73.0,0.8,23.5,187.5,374.65,294.23
2016,10,3,17,0,394.0,63.0,0.8,23.0,139.0,304.87,237.9
2016,10,3,17,15,296.0,48.5,0.8,22.0,95.5,221.55,169.25
2016,10,3,17,30,198.0,34.0,0.8,21.0,52.0,149.19,101.42
2016,10,3,17,45,99.0,17.0,0.85,20.5,26.0,52.69,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.5,6.0,1.95,14.0,7.0,0.0,0.0
2016,10,4,6,30,71.0,12.0,2.1,14.0,14.0,11.44,0.0
2016,10,4,6,45,195.0,28.0,2.3,14.5,50.0,22.01,10.62
2016,10,4,7,0,319.0,44.0,2.5,15.0,86.0,34.02,23.75
2016,10,4,7,15,402.5,55.5,2.55,15.5,133.0,43.06,32.3
2016,10,4,7,30,486.0,67.0,2.6,16.0,180.0,57.51,38.34
2016,10,4,7,45,546.0,74.0,2.7,17.0,230.0,101.05,58.96
2016,10,4,8,0,606.0,81.0,2.8,18.0,280.0,152.02,94.8
2016,10,4,8,15,644.5,86.5,2.9,18.5,329.0,204.44,137.99
2016,10,4,8,30,683.0,92.0,3.0,19.0,378.0,260.99,186.77
2016,10,4,8,45,713.0,96.0,3.1,20.0,424.5,317.27,235.53
2016,10,4,9,0,743.0,100.0,3.2,21.0,471.0,376.03,285.39
2016,10,4,9,15,762.5,103.5,3.15,21.5,513.0,433.44,333.37
2016,10,4,9,30,782.0,107.0,3.1,22.0,555.0,489.66,378.94
2016,10,4,9,45,805.5,106.0,3.05,22.5,592.5,544.01,421.71
2016,10,4,10,0,829.0,105.0,3.0,23.0,630.0,598.73,463.39
2016,10,4,10,15,839.0,106.5,2.95,23.0,659.5,647.41,500.26
2016,10,4,10,30,849.0,108.0,2.9,23.0,689.0,694.62,535.14
2016,10,4,10,45,854.5,110.0,2.9,23.5,711.0,737.39,564.48
2016,10,4,11,0,860.0,112.0,2.9,24.0,733.0,774.16,588.24
2016,10,4,11,15,864.5,113.0,2.9,24.0,747.5,809.68,612.12
2016,10,4,11,30,869.0,114.0,2.9,24.0,762.0,842.48,634.01
2016,10,4,11,45,869.0,115.5,2.9,24.5,768.0,869.09,650.36
2016,10,4,12,0,869.0,117.0,2.9,25.0,774.0,892.47,664.52
2016,10,4,12,15,868.5,116.5,2.9,25.0,772.5,909.95,676.06
2016,10,4,12,30,868.0,116.0,2.9,25.0,771.0,923.98,685.44
2016,10,4,12,45,863.0,116.5,2.95,25.0,760.5,931.45,690.97
2016,10,4,13,0,858.0,117.0,3.0,25.0,750.0,943.16,699.54
2016,10,4,13,15,492.0,227.5,3.0,25.0,588.5,728.0,550.22
2016,10,4,13,30,126.0,338.0,3.0,25.0,427.0,484.85,367.42
2016,10,4,13,45,476.0,226.0,3.05,25.0,544.5,713.38,544.29
2016,10,4,14,0,826.0,114.0,3.1,25.0,662.0,907.24,681.29
2016,10,4,14,15,555.0,190.5,3.1,24.5,551.0,738.11,564.09
2016,10,4,14,30,284.0,267.0,3.1,24.0,440.0,563.53,434.43
2016,10,4,14,45,525.0,185.5,3.15,24.0,479.5,688.47,533.83
2016,10,4,15,0,766.0,104.0,3.2,24.0,519.0,787.09,606.9
2016,10,4,15,15,743.5,100.0,3.15,23.5,475.5,747.26,580.32
2016,10,4,15,30,721.0,96.0,3.1,23.0,432.0,701.89,550.3
2016,10,4,15,45,690.0,91.0,3.1,23.0,384.5,647.81,512.42
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,593.61,473.24
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.0,529.5,424.59
2016,10,4,16,30,572.0,73.0,2.7,22.0,237.0,467.15,375.62
2016,10,4,16,45,510.5,64.0,2.5,21.5,188.0,393.75,316.08
2016,10,4,17,0,449.0,55.0,2.3,21.0,139.0,324.8,257.89
2016,10,4,17,15,347.5,42.5,2.1,20.0,95.0,238.37,184.33
2016,10,4,17,30,246.0,30.0,1.9,19.0,51.0,160.94,106.77
2016,10,4,17,45,123.0,15.0,1.7,18.5,25.5,59.26,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,33.0,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,66.0,12.0,2.9,14.0,14.0,11.44,0.0
2016,10,5,6,45,189.5,28.0,3.1,14.5,49.0,22.06,10.08
2016,10,5,7,0,313.0,44.0,3.3,15.0,84.0,34.09,23.73
2016,10,5,7,15,401.5,55.0,3.45,15.5,131.0,42.81,32.03
2016,10,5,7,30,490.0,66.0,3.6,16.0,178.0,56.45,37.66
2016,10,5,7,45,245.0,39.0,3.75,16.5,95.0,48.06,25.9
2016,10,5,8,0,0.0,12.0,3.9,17.0,12.0,11.12,3.81
2016,10,5,8,15,5.0,79.0,3.85,17.0,81.0,74.24,56.91
2016,10,5,8,30,10.0,146.0,3.8,17.0,150.0,135.55,107.51
2016,10,5,8,45,5.0,135.0,3.8,17.5,137.0,125.87,99.15
2016,10,5,9,0,0.0,124.0,3.8,18.0,124.0,114.87,89.76
2016,10,5,9,15,40.0,187.0,3.75,18.5,209.5,190.64,150.62
2016,10,5,9,30,80.0,250.0,3.7,19.0,295.0,271.68,214.5
2016,10,5,9,45,40.0,199.5,3.65,19.5,222.0,209.15,164.26
2016,10,5,10,0,0.0,149.0,3.6,20.0,149.0,139.07,107.47
2016,10,5,10,15,19.5,215.0,3.55,20.0,228.5,213.91,167.22
2016,10,5,10,30,39.0,281.0,3.5,20.0,308.0,296.63,231.74
2016,10,5,10,45,42.5,294.0,3.45,20.5,324.5,315.38,245.32
2016,10,5,11,0,46.0,307.0,3.4,21.0,341.0,334.5,259.26
2016,10,5,11,15,26.0,253.5,3.35,21.0,273.0,268.03,207.63
2016,10,5,11,30,6.0,200.0,3.3,21.0,205.0,194.12,149.62
2016,10,5,11,45,3.0,158.0,3.25,21.5,160.5,151.37,115.77
2016,10,5,12,0,0.0,116.0,3.2,22.0,116.0,108.66,81.7
2016,10,5,12,15,0.0,131.0,3.15,22.0,131.0,123.08,93.17
2016,10,5,12,30,0.0,146.0,3.1,22.0,146.0,137.64,104.68
2016,10,5,12,45,20.0,227.0,3.1,22.5,242.0,236.16,182.18
2016,10,5,13,0,40.0,308.0,3.1,23.0,338.0,352.63,270.93
2016,10,5,13,15,22.5,250.0,3.05,23.0,267.0,263.41,202.54
2016,10,5,13,30,5.0,192.0,3.0,23.0,196.0,188.66,144.54
2016,10,5,13,45,11.0,213.0,3.0,23.0,220.5,216.16,166.54
2016,10,5,14,0,17.0,234.0,3.0,23.0,245.0,244.36,188.81
2016,10,5,14,15,31.5,243.0,3.0,22.5,262.5,281.44,218.68
2016,10,5,14,30,46.0,252.0,3.0,22.0,280.0,306.65,239.41
2016,10,5,14,45,23.0,181.0,3.0,22.0,195.0,206.31,161.08
2016,10,5,15,0,0.0,110.0,3.0,22.0,110.0,103.78,79.01
2016,10,5,15,15,0.0,104.0,2.95,21.5,104.0,98.11,74.92
2016,10,5,15,30,0.0,98.0,2.9,21.0,98.0,92.49,70.72
2016,10,5,15,45,0.0,87.0,2.9,21.0,87.0,81.81,62.18
2016,10,5,16,0,0.0,76.0,2.9,21.0,76.0,71.14,53.56
2016,10,5,16,15,275.5,76.0,2.75,20.5,153.5,290.73,238.89
2016,10,5,16,30,551.0,76.0,2.6,20.0,231.0,455.77,370.31
2016,10,5,16,45,482.5,66.5,2.5,20.0,182.0,378.82,305.72
2016,10,5,17,0,414.0,57.0,2.4,20.0,133.0,306.93,244.41
2016,10,5,17,15,307.0,43.5,2.2,19.0,89.5,219.06,169.3
2016,10,5,17,30,200.0,30.0,2.0,18.0,46.0,140.82,88.41
2016,10,5,17,45,100.0,15.0,1.85,17.5,23.0,50.56,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,47.5,5.5,2.25,12.0,6.5,0.0,0.0
2016,10,6,6,30,95.0,11.0,2.5,12.0,13.0,10.48,0.0
2016,10,6,6,45,247.5,24.0,2.8,12.5,50.0,19.34,7.63
2016,10,6,7,0,400.0,37.0,3.1,13.0,87.0,29.2,19.65
2016,10,6,7,15,487.0,45.5,3.25,13.5,135.5,34.4,24.85
2016,10,6,7,30,574.0,54.0,3.4,14.0,184.0,46.67,29.2
2016,10,6,7,45,632.0,59.0,3.6,15.0,235.0,93.76,50.27
2016,10,6,8,0,690.0,64.0,3.8,16.0,286.0,150.48,90.69
2016,10,6,8,15,490.0,112.0,3.85,16.5,283.0,194.43,137.15
2016,10,6,8,30,290.0,160.0,3.9,17.0,280.0,217.55,165.63
2016,10,6,8,45,552.0,119.0,3.95,18.0,379.5,286.21,216.69
2016,10,6,9,0,814.0,78.0,4.0,19.0,479.0,382.19,292.3
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.0,439.68,341.46
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,498.01,389.76
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.0,551.91,433.15
2016,10,6,10,0,877.0,86.0,3.8,21.0,635.0,605.04,474.52
2016,10,6,10,15,886.0,87.5,3.75,21.0,664.5,654.29,512.68
2016,10,6,10,30,895.0,89.0,3.7,21.0,694.0,701.83,548.62
2016,10,6,10,45,902.0,89.5,3.65,21.5,716.0,744.96,577.86
2016,10,6,11,0,909.0,90.0,3.6,22.0,738.0,785.75,604.71
2016,10,6,11,15,912.5,90.5,3.55,22.0,752.5,821.23,628.71
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,853.74,650.52
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,881.33,667.54
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,905.58,682.21
2016,10,6,12,15,542.0,227.5,3.35,23.0,633.0,740.93,565.04
2016,10,6,12,30,164.0,364.0,3.3,23.0,487.0,533.34,406.13
2016,10,6,12,45,259.0,342.5,3.3,23.5,533.0,614.52,468.21
2016,10,6,13,0,354.0,321.0,3.3,24.0,579.0,683.87,519.43
2016,10,6,13,15,218.5,321.5,3.3,24.0,479.5,549.39,419.72
2016,10,6,13,30,83.0,322.0,3.3,24.0,380.0,413.26,316.43
2016,10,6,13,45,481.0,205.0,3.3,24.0,521.5,692.28,533.83
2016,10,6,14,0,879.0,88.0,3.3,24.0,663.0,913.1,689.88
2016,10,6,14,15,524.5,182.0,3.3,24.0,520.0,698.16,537.77
2016,10,6,14,30,170.0,276.0,3.3,24.0,377.0,458.79,355.05
2016,10,6,14,45,497.0,178.0,3.3,24.0,447.5,653.0,509.43
2016,10,6,15,0,824.0,80.0,3.3,24.0,518.0,802.75,619.21
2016,10,6,15,15,802.5,77.0,3.25,23.5,474.0,759.15,589.66
2016,10,6,15,30,781.0,74.0,3.2,23.0,430.0,713.88,559.79
2016,10,6,15,45,749.0,71.0,3.2,23.0,381.5,659.46,521.68
2016,10,6,16,0,717.0,68.0,3.2,23.0,333.0,604.79,482.48
2016,10,6,16,15,673.0,63.0,3.0,22.5,283.0,539.94,433.66
2016,10,6,16,30,629.0,58.0,2.8,22.0,233.0,480.57,386.52
2016,10,6,16,45,558.0,52.0,2.65,21.5,183.0,403.46,323.64
2016,10,6,17,0,487.0,46.0,2.5,21.0,133.0,331.76,262.69
2016,10,6,17,15,374.5,35.5,2.4,20.5,89.0,241.52,184.89
2016,10,6,17,30,262.0,25.0,2.3,20.0,45.0,157.96,91.0
2016,10,6,17,45,131.0,12.5,2.2,19.5,22.5,59.04,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.86,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,12.51,2.33
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,22.27,13.39
2016,10,7,7,15,0.0,38.0,3.2,16.0,38.0,35.31,25.35
2016,10,7,7,30,0.0,52.0,3.2,16.0,52.0,48.02,35.07
2016,10,7,7,45,0.0,67.0,3.2,16.5,67.0,61.6,46.63
2016,10,7,8,0,0.0,82.0,3.2,17.0,82.0,75.31,58.07
2016,10,7,8,15,0.0,107.5,3.2,17.0,107.5,98.3,77.18
2016,10,7,8,30,0.0,133.0,3.2,17.0,133.0,121.58,96.26
2016,10,7,8,45,8.5,155.0,3.25,17.5,159.5,144.77,114.61
2016,10,7,9,0,17.0,177.0,3.3,18.0,186.0,169.17,133.82
2016,10,7,9,15,8.5,114.5,3.3,18.0,119.0,110.09,85.54
2016,10,7,9,30,0.0,52.0,3.3,18.0,52.0,48.38,34.63
2016,10,7,9,45,0.0,53.5,3.3,18.5,53.5,49.79,35.65
2016,10,7,10,0,0.0,55.0,3.3,19.0,55.0,51.2,36.65
2016,10,7,10,15,4.0,129.5,3.3,19.0,132.5,123.49,95.48
2016,10,7,10,30,8.0,204.0,3.3,19.0,210.0,197.1,154.12
2016,10,7,10,45,6.0,193.5,3.3,19.5,198.0,186.35,144.94
2016,10,7,11,0,4.0,183.0,3.3,20.0,186.0,175.31,135.75
2016,10,7,11,15,5.0,186.0,3.3,20.0,189.5,179.39,138.91
2016,10,7,11,30,6.0,189.0,3.3,20.0,193.0,183.53,142.13
2016,10,7,11,45,15.0,236.0,3.3,20.5,247.5,237.59,184.38
2016,10,7,12,0,24.0,283.0,3.3,21.0,302.0,293.19,227.03
2016,10,7,12,15,20.0,268.5,3.25,21.0,284.0,276.28,213.75
2016,10,7,12,30,16.0,254.0,3.2,21.0,266.0,259.05,200.43
2016,10,7,12,45,18.5,260.5,3.2,21.5,274.0,268.84,207.82
2016,10,7,13,0,21.0,267.0,3.2,22.0,282.0,278.8,215.28
2016,10,7,13,15,18.0,253.5,3.15,22.0,266.0,263.08,203.24
2016,10,7,13,30,15.0,240.0,3.1,22.0,250.0,247.22,191.15
2016,10,7,13,45,15.5,234.5,3.05,22.0,245.0,242.86,188.09
2016,10,7,14,0,16.0,229.0,3.0,22.0,240.0,238.49,185.02
2016,10,7,14,15,26.0,234.0,2.9,22.0,250.5,253.92,197.73
2016,10,7,14,30,36.0,239.0,2.8,22.0,261.0,283.26,221.13
2016,10,7,14,45,39.0,226.0,2.75,22.0,248.5,272.59,213.4
2016,10,7,15,0,42.0,213.0,2.7,22.0,236.0,261.73,205.62
2016,10,7,15,15,21.0,140.0,2.65,22.0,151.5,160.62,125.68
2016,10,7,15,30,0.0,67.0,2.6,22.0,67.0,62.33,45.79
2016,10,7,15,45,0.0,59.5,2.55,22.0,59.5,55.33,40.23
2016,10,7,16,0,0.0,52.0,2.5,22.0,52.0,48.33,34.56
2016,10,7,16,15,0.0,44.0,2.45,21.5,44.0,40.87,28.5
2016,10,7,16,30,0.0,36.0,2.4,21.0,36.0,33.42,22.33
2016,10,7,16,45,0.0,28.0,2.35,21.0,28.0,25.97,16.02
2016,10,7,17,0,0.0,20.0,2.3,21.0,20.0,18.54,9.65
2016,10,7,17,15,0.0,13.0,2.25,20.5,13.0,12.04,4.01
2016,10,7,17,30,0.0,6.0,2.2,20.0,6.0,5.55,0.0
2016,10,7,17,45,0.0,3.0,2.2,20.0,3.0,2.86,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,4.1,18.0,2.5,2.31,0.0
2016,10,8,7,0,0.0,5.0,4.2,18.0,5.0,4.62,0.0
2016,10,8,7,15,0.0,9.0,4.3,18.0,9.0,8.33,1.61
2016,10,8,7,30,0.0,13.0,4.4,18.0,13.0,12.04,4.5
2016,10,8,7,45,0.0,17.0,4.55,18.5,17.0,15.75,7.67
2016,10,8,8,0,0.0,21.0,4.7,19.0,21.0,19.47,10.79
2016,10,8,8,15,0.0,20.0,4.9,19.0,20.0,18.55,9.99
2016,10,8,8,30,0.0,19.0,5.1,19.0,19.0,17.62,9.18
2016,10,8,8,45,0.0,26.5,5.35,19.0,26.5,24.6,14.98
2016,10,8,9,0,0.0,34.0,5.6,19.0,34.0,31.58,20.75
2016,10,8,9,15,0.0,37.0,5.8,19.0,37.0,34.39,23.0
2016,10,8,9,30,0.0,40.0,6.0,19.0,40.0,37.19,25.25
2016,10,8,9,45,0.0,37.5,6.25,19.5,37.5,34.87,23.21
2016,10,8,10,0,0.0,35.0,6.5,20.0,35.0,32.56,21.18
2016,10,8,10,15,0.0,29.5,6.6,20.0,29.5,27.44,16.93
2016,10,8,10,30,0.0,24.0,6.7,20.0,24.0,22.33,12.7
2016,10,8,10,45,0.0,29.0,6.85,20.0,29.0,26.99,16.5
2016,10,8,11,0,0.0,34.0,7.0,20.0,34.0,31.65,20.29
2016,10,8,11,15,0.0,35.0,6.95,20.0,35.0,32.59,21.03
2016,10,8,11,30,0.0,36.0,6.9,20.0,36.0,33.53,21.78
2016,10,8,11,45,0.0,50.5,6.9,20.0,50.5,47.06,32.8
2016,10,8,12,0,0.0,65.0,6.9,20.0,65.0,60.6,43.8
2016,10,8,12,15,0.0,47.0,6.8,20.0,47.0,43.8,30.12
2016,10,8,12,30,0.0,29.0,6.7,20.0,29.0,27.01,16.44
2016,10,8,12,45,0.0,28.5,6.6,20.0,28.5,26.54,16.07
2016,10,8,13,0,0.0,28.0,6.5,20.0,28.0,26.07,15.7
2016,10,8,13,15,1.5,101.0,6.4,19.5,102.0,95.78,72.68
2016,10,8,13,30,3.0,174.0,6.3,19.0,176.0,168.91,131.99
2016,10,8,13,45,1.5,109.0,6.25,19.0,110.0,103.53,79.24
2016,10,8,14,0,0.0,44.0,6.2,19.0,44.0,40.95,28.14
2016,10,8,14,15,0.0,57.0,6.2,19.0,57.0,53.06,38.19
2016,10,8,14,30,0.0,70.0,6.2,19.0,70.0,65.18,48.26
2016,10,8,14,45,0.0,47.0,6.2,19.0,47.0,43.71,30.65
2016,10,8,15,0,0.0,24.0,6.2,19.0,24.0,22.29,12.94
2016,10,8,15,15,0.0,15.5,6.2,18.5,15.5,14.39,6.4
2016,10,8,15,30,0.0,7.0,6.2,18.0,7.0,6.49,0.0
2016,10,8,15,45,0.0,6.0,6.2,18.0,6.0,5.56,0.0
2016,10,8,16,0,0.0,5.0,6.2,18.0,5.0,4.63,0.0
2016,10,8,16,15,0.0,4.5,6.15,18.0,4.5,4.17,0.0
2016,10,8,16,30,0.0,4.0,6.1,18.0,4.0,3.7,0.0
2016,10,8,16,45,0.0,3.0,6.1,18.0,3.0,2.78,0.0
2016,10,8,17,0,0.0,2.0,6.1,18.0,2.0,1.85,0.0
2016,10,8,17,15,0.0,1.0,6.1,17.5,1.0,0.92,0.0
2016,10,8,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,255.5,14.5,4.0,9.5,44.5,11.84,0.76
2016,10,9,7,0,511.0,29.0,4.1,10.0,89.0,24.4,15.51
2016,10,9,7,15,597.5,35.5,4.25,10.5,139.5,28.65,19.95
2016,10,9,7,30,684.0,42.0,4.4,11.0,190.0,39.25,29.76
2016,10,9,7,45,734.5,46.5,4.55,11.5,243.5,91.51,45.64
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,149.69,87.31
2016,10,9,8,15,819.0,54.5,4.75,12.5,348.5,212.01,140.62
2016,10,9,8,30,853.0,58.0,4.8,13.0,400.0,274.69,197.31
2016,10,9,8,45,875.0,61.0,4.9,13.5,448.0,336.02,253.87
2016,10,9,9,0,897.0,64.0,5.0,14.0,496.0,398.52,310.57
2016,10,9,9,15,912.5,66.0,5.0,14.5,539.0,458.15,363.49
2016,10,9,9,30,928.0,68.0,5.0,15.0,582.0,517.63,414.59
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.0,573.54,461.41
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,628.37,505.93
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,679.74,546.1
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,729.06,583.27
2016,10,9,10,45,974.0,72.0,5.0,17.5,737.0,773.44,614.11
2016,10,9,11,0,980.0,72.0,5.0,18.0,759.0,815.16,642.65
2016,10,9,11,15,982.5,72.5,4.95,18.0,773.0,851.8,668.22
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,885.18,691.31
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.0,913.18,709.11
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,937.55,724.27
2016,10,9,12,15,987.5,72.0,4.7,19.0,796.5,956.97,736.99
2016,10,9,12,30,987.0,72.0,4.6,19.0,794.0,972.5,747.06
2016,10,9,12,45,984.0,71.5,4.6,19.5,782.5,981.23,751.88
2016,10,9,13,0,981.0,71.0,4.6,20.0,771.0,985.93,754.1
2016,10,9,13,15,976.0,70.5,4.55,20.0,752.0,984.75,753.49
2016,10,9,13,30,971.0,70.0,4.5,20.0,733.0,979.56,750.32
2016,10,9,13,45,964.0,69.0,4.5,20.0,706.5,968.01,743.37
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,952.63,733.93
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,930.27,719.3
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,904.43,702.33
2016,10,9,14,45,923.5,63.5,4.35,20.0,572.5,872.34,681.03
2016,10,9,15,0,910.0,62.0,4.3,20.0,532.0,837.37,657.61
2016,10,9,15,15,891.0,60.0,4.15,19.5,486.5,794.73,629.2
2016,10,9,15,30,872.0,58.0,4.0,19.0,441.0,750.09,598.91
2016,10,9,15,45,844.0,55.5,3.9,18.5,391.5,696.55,561.47
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,642.41,522.57
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,583.95,478.21
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,520.89,426.79
2016,10,9,16,45,668.0,40.5,3.2,16.5,186.0,442.13,360.53
2016,10,9,17,0,601.0,35.0,3.0,16.0,134.0,368.14,295.27
2016,10,9,17,15,482.0,27.0,2.85,15.0,87.5,272.98,209.2
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,181.61,52.19
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,72.89,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
