Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,11.9,0.0
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,26.56,17.47
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.0,31.12,22.35
2016,10,10,7,30,655.0,45.0,2.5,9.0,185.0,41.2,31.79
2016,10,10,7,45,708.0,50.0,2.65,10.0,238.0,92.17,47.64
2016,10,10,8,0,761.0,55.0,2.8,11.0,291.0,149.45,88.36
2016,10,10,8,15,796.0,59.0,2.9,11.5,342.0,208.28,138.45
2016,10,10,8,30,831.0,63.0,3.0,12.0,393.0,270.56,194.4
2016,10,10,8,45,855.5,65.5,3.2,12.5,441.0,333.17,251.49
2016,10,10,9,0,880.0,68.0,3.4,13.0,489.0,395.0,307.15
2016,10,10,9,15,897.5,70.0,3.35,13.5,532.5,454.52,359.32
2016,10,10,9,30,915.0,72.0,3.3,14.0,576.0,514.11,409.77
2016,10,10,9,45,929.0,73.0,3.3,14.5,613.0,570.63,456.22
2016,10,10,10,0,943.0,74.0,3.3,15.0,650.0,626.24,500.41
2016,10,10,10,15,951.5,75.0,3.25,15.0,680.0,677.23,540.53
2016,10,10,10,30,960.0,76.0,3.2,15.0,710.0,726.27,578.12
2016,10,10,10,45,965.5,77.0,3.15,15.5,732.5,770.99,608.39
2016,10,10,11,0,971.0,78.0,3.1,16.0,755.0,813.05,636.3
2016,10,10,11,15,974.5,78.5,3.05,16.5,769.0,850.16,660.3
2016,10,10,11,30,978.0,79.0,3.0,17.0,783.0,884.08,681.83
2016,10,10,11,45,978.5,79.5,3.0,17.5,789.0,912.14,699.47
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,936.58,714.61
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.5,955.41,726.9
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,970.37,736.68
2016,10,10,12,45,974.5,79.5,2.85,18.0,779.0,979.47,742.62
2016,10,10,13,0,972.0,79.0,2.8,18.0,768.0,984.58,746.05
2016,10,10,13,15,966.5,78.0,2.75,18.0,748.5,982.37,744.73
2016,10,10,13,30,961.0,77.0,2.7,18.0,729.0,976.18,740.95
2016,10,10,13,45,953.5,76.0,2.7,18.0,702.0,964.27,733.94
2016,10,10,14,0,946.0,75.0,2.7,18.0,675.0,948.58,724.54
2016,10,10,14,15,935.0,73.5,2.65,18.0,641.0,925.54,709.77
2016,10,10,14,30,924.0,72.0,2.6,18.0,607.0,899.12,692.78
2016,10,10,14,45,909.5,70.0,2.55,18.0,566.5,865.92,671.07
2016,10,10,15,0,895.0,68.0,2.5,18.0,526.0,829.93,647.31
2016,10,10,15,15,874.5,66.0,2.35,17.5,480.5,786.64,618.56
2016,10,10,15,30,854.0,64.0,2.2,17.0,435.0,741.52,588.06
2016,10,10,15,45,825.0,60.5,2.1,17.0,385.0,692.82,553.59
2016,10,10,16,0,796.0,57.0,2.0,17.0,335.0,637.12,513.09
2016,10,10,16,15,753.5,53.0,1.75,16.0,283.0,571.82,464.15
2016,10,10,16,30,711.0,49.0,1.5,15.0,231.0,507.89,413.04
2016,10,10,16,45,643.0,43.0,1.3,14.5,179.5,429.18,347.39
2016,10,10,17,0,575.0,37.0,1.1,14.0,128.0,355.21,282.74
2016,10,10,17,15,451.5,28.0,1.1,13.0,82.5,258.4,195.73
2016,10,10,17,30,328.0,19.0,1.1,12.0,37.0,164.84,14.73
2016,10,10,17,45,164.0,9.5,1.1,11.5,18.5,66.32,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,231.0,15.0,1.95,6.5,40.0,11.53,0.0
2016,10,11,7,0,462.0,30.0,2.2,7.0,80.0,25.67,16.68
2016,10,11,7,15,552.0,37.0,2.15,7.5,129.5,30.28,21.66
2016,10,11,7,30,642.0,44.0,2.1,8.0,179.0,39.66,30.51
2016,10,11,7,45,697.5,49.0,2.1,9.0,231.5,89.92,46.45
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,146.78,86.74
2016,10,11,8,15,788.0,57.5,2.15,10.5,334.5,204.56,135.91
2016,10,11,8,30,823.0,61.0,2.2,11.0,385.0,265.78,190.9
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.0,327.94,246.94
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,389.4,301.26
2016,10,11,9,15,890.0,68.0,2.25,13.5,523.5,448.2,352.32
2016,10,11,9,30,907.0,70.0,2.2,14.0,566.0,507.03,401.56
2016,10,11,9,45,920.0,71.5,2.2,14.5,602.5,562.99,446.96
2016,10,11,10,0,933.0,73.0,2.2,15.0,639.0,617.98,490.03
2016,10,11,10,15,767.0,134.0,2.15,15.0,614.5,622.23,492.51
2016,10,11,10,30,601.0,195.0,2.1,15.0,590.0,608.14,480.36
2016,10,11,10,45,779.5,136.5,2.05,15.5,666.0,701.98,551.95
2016,10,11,11,0,958.0,78.0,2.0,16.0,742.0,801.54,621.31
2016,10,11,11,15,961.5,79.0,1.95,16.0,756.0,838.65,645.27
2016,10,11,11,30,965.0,80.0,1.9,16.0,770.0,872.65,667.45
2016,10,11,11,45,965.0,80.5,1.85,16.5,776.0,899.88,683.59
2016,10,11,12,0,965.0,81.0,1.8,17.0,782.0,923.51,697.25
2016,10,11,12,15,964.0,81.0,1.75,17.0,779.0,942.01,708.77
2016,10,11,12,30,963.0,81.0,1.7,17.0,776.0,956.69,717.86
2016,10,11,12,45,959.5,81.0,1.7,17.5,765.0,965.25,722.34
2016,10,11,13,0,956.0,81.0,1.7,18.0,754.0,969.88,724.43
2016,10,11,13,15,951.0,80.0,1.7,18.0,735.0,968.04,723.82
2016,10,11,13,30,946.0,79.0,1.7,18.0,716.0,962.31,720.88
2016,10,11,13,45,938.5,77.5,1.7,18.0,689.0,949.86,713.68
2016,10,11,14,0,931.0,76.0,1.7,18.0,662.0,933.7,704.2
2016,10,11,14,15,681.5,145.5,1.7,18.0,562.5,795.5,611.2
2016,10,11,14,30,432.0,215.0,1.7,18.0,463.0,641.57,500.2
2016,10,11,14,45,654.5,142.5,1.75,18.0,488.5,744.98,581.76
2016,10,11,15,0,877.0,70.0,1.8,18.0,514.0,815.03,632.28
2016,10,11,15,15,856.0,67.5,1.75,17.5,469.0,771.3,603.02
2016,10,11,15,30,835.0,65.0,1.7,17.0,424.0,732.19,577.74
2016,10,11,15,45,804.5,61.5,1.7,17.0,374.5,676.74,539.18
2016,10,11,16,0,774.0,58.0,1.7,17.0,325.0,620.87,499.29
2016,10,11,16,15,730.5,54.0,1.5,16.0,273.5,555.94,450.48
2016,10,11,16,30,687.0,50.0,1.3,15.0,222.0,492.5,399.85
2016,10,11,16,45,615.0,43.5,1.15,14.5,171.5,412.25,333.15
2016,10,11,17,0,543.0,37.0,1.0,14.0,121.0,337.2,267.77
2016,10,11,17,15,416.0,27.5,1.0,13.0,76.5,240.33,179.7
2016,10,11,17,30,289.0,18.0,1.0,12.0,32.0,150.37,0.0
2016,10,11,17,45,144.5,9.0,1.05,11.5,16.0,58.68,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.5,15.5,1.85,6.5,38.0,12.05,0.0
2016,10,12,7,0,419.0,31.0,2.1,7.0,76.0,24.54,15.57
2016,10,12,7,15,513.5,39.5,2.1,7.5,125.0,30.02,21.4
2016,10,12,7,30,608.0,48.0,2.1,8.0,174.0,39.39,30.24
2016,10,12,7,45,665.0,54.0,2.1,9.0,226.0,91.68,49.35
2016,10,12,8,0,722.0,60.0,2.1,10.0,278.0,147.56,88.8
2016,10,12,8,15,759.0,64.0,2.0,11.0,328.5,204.25,136.47
2016,10,12,8,30,796.0,68.0,1.9,12.0,379.0,264.7,189.86
2016,10,12,8,45,821.5,71.0,1.85,13.0,426.5,324.02,242.88
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,385.06,296.07
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,443.83,346.25
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,503.2,394.9
2016,10,12,9,45,898.0,80.0,1.55,15.5,595.5,558.52,438.83
2016,10,12,10,0,913.0,81.0,1.5,16.0,632.0,613.11,480.52
2016,10,12,10,15,922.0,82.5,1.45,16.0,661.5,663.45,518.51
2016,10,12,10,30,931.0,84.0,1.4,16.0,691.0,711.97,554.03
2016,10,12,10,45,937.0,85.0,1.35,16.5,713.5,755.78,582.7
2016,10,12,11,0,943.0,86.0,1.3,17.0,736.0,797.07,608.52
2016,10,12,11,15,946.0,87.0,1.25,17.0,749.5,833.29,631.64
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,866.42,652.46
2016,10,12,11,45,950.5,88.0,1.15,17.5,768.5,893.94,668.13
2016,10,12,12,0,952.0,88.0,1.1,18.0,774.0,917.98,681.41
2016,10,12,12,15,950.5,88.0,1.0,18.0,771.5,935.8,691.0
2016,10,12,12,30,949.0,88.0,0.9,18.0,769.0,949.84,698.15
2016,10,12,12,45,945.0,87.5,0.8,18.5,757.5,957.24,699.73
2016,10,12,13,0,941.0,87.0,0.7,19.0,746.0,960.75,698.94
2016,10,12,13,15,935.0,86.5,0.55,19.0,726.5,958.57,694.89
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,952.56,688.59
2016,10,12,13,45,920.5,84.5,0.3,19.0,680.0,939.35,679.16
2016,10,12,14,0,912.0,83.0,0.2,19.0,653.0,922.52,667.86
2016,10,12,14,15,900.0,81.5,0.2,19.0,619.0,899.11,654.53
2016,10,12,14,30,888.0,80.0,0.2,19.0,585.0,872.51,639.24
2016,10,12,14,45,871.5,78.0,0.2,19.0,545.0,838.5,619.09
2016,10,12,15,0,855.0,76.0,0.2,19.0,505.0,808.88,601.75
2016,10,12,15,15,833.0,73.0,0.25,19.0,459.5,764.2,574.79
2016,10,12,15,30,811.0,70.0,0.3,19.0,414.0,717.8,546.23
2016,10,12,15,45,780.5,66.0,0.4,19.0,365.5,662.63,511.36
2016,10,12,16,0,750.0,62.0,0.5,19.0,317.0,607.07,474.79
2016,10,12,16,15,703.5,57.0,0.5,18.5,265.5,540.02,426.23
2016,10,12,16,30,657.0,52.0,0.5,18.0,214.0,474.76,376.25
2016,10,12,16,45,583.0,45.0,0.55,17.5,164.0,398.78,315.49
2016,10,12,17,0,509.0,38.0,0.6,17.0,114.0,324.8,253.04
2016,10,12,17,15,376.0,27.5,0.65,16.0,71.0,227.07,164.58
2016,10,12,17,30,243.0,17.0,0.7,15.0,28.0,129.02,0.0
2016,10,12,17,45,121.5,8.5,0.8,14.5,14.0,8.1,0.0
2016,10,12,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.0,35.0,11.68,0.0
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,23.72,14.55
2016,10,13,7,15,478.5,38.5,1.2,10.5,116.5,29.23,20.4
2016,10,13,7,30,571.0,47.0,1.3,11.0,163.0,37.77,28.41
2016,10,13,7,45,624.0,53.0,1.4,12.0,212.0,84.57,44.36
2016,10,13,8,0,677.0,59.0,1.5,13.0,261.0,140.07,83.45
2016,10,13,8,15,713.5,63.0,1.5,13.5,309.5,193.84,128.22
2016,10,13,8,30,750.0,67.0,1.5,14.0,358.0,251.33,178.75
2016,10,13,8,45,771.5,71.5,1.55,15.0,402.5,308.06,229.16
2016,10,13,9,0,793.0,76.0,1.6,16.0,447.0,366.15,279.59
2016,10,13,9,15,811.0,78.5,1.7,16.5,487.5,421.87,327.41
2016,10,13,9,30,829.0,81.0,1.8,17.0,528.0,477.94,374.02
2016,10,13,9,45,839.5,84.0,1.9,18.0,562.5,530.63,415.83
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,581.46,454.78
2016,10,13,10,15,858.5,88.5,2.0,19.5,624.5,628.58,490.15
2016,10,13,10,30,867.0,90.0,2.0,20.0,652.0,674.0,523.23
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.0,714.14,551.15
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,751.66,575.93
2016,10,13,11,15,873.0,97.0,2.05,21.0,704.5,785.46,598.28
2016,10,13,11,30,876.0,98.0,2.0,21.0,717.0,816.41,618.52
2016,10,13,11,45,875.0,99.0,2.0,21.5,722.0,841.04,633.59
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,862.37,646.45
2016,10,13,12,15,873.0,100.0,1.9,22.0,724.0,879.22,656.59
2016,10,13,12,30,872.0,100.0,1.8,22.0,721.0,892.62,664.46
2016,10,13,12,45,870.0,98.5,1.75,22.5,710.5,899.93,667.64
2016,10,13,13,0,868.0,97.0,1.7,23.0,700.0,903.67,668.63
2016,10,13,13,15,862.0,96.0,1.6,23.0,681.5,900.77,666.09
2016,10,13,13,30,856.0,95.0,1.5,23.0,663.0,894.33,661.41
2016,10,13,13,45,845.0,94.5,1.45,23.5,637.0,880.5,651.39
2016,10,13,14,0,834.0,94.0,1.4,24.0,611.0,871.02,644.48
2016,10,13,14,15,821.5,92.0,1.3,24.0,578.5,847.67,629.05
2016,10,13,14,30,809.0,90.0,1.2,24.0,546.0,821.37,611.85
2016,10,13,14,45,788.5,88.0,1.1,24.0,507.0,785.57,588.27
2016,10,13,15,0,768.0,86.0,1.0,24.0,468.0,747.61,563.18
2016,10,13,15,15,744.0,82.5,0.9,24.0,425.0,703.24,533.45
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,657.54,502.42
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,605.0,466.5
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,549.39,426.6
2016,10,13,16,15,595.5,65.5,0.65,23.5,239.5,483.28,377.74
2016,10,13,16,30,546.0,59.0,0.6,23.0,191.0,419.64,328.64
2016,10,13,16,45,464.0,50.5,0.6,22.5,144.0,338.8,264.35
2016,10,13,17,0,382.0,42.0,0.6,22.0,97.0,264.68,202.61
2016,10,13,17,15,260.0,29.0,0.55,21.5,59.0,176.0,122.01
2016,10,13,17,30,138.0,16.0,0.5,21.0,21.0,69.37,0.0
2016,10,13,17,45,69.0,8.0,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,110.0,19.0,2.45,10.5,30.0,15.04,0.0
2016,10,14,7,0,220.0,38.0,2.6,11.0,60.0,29.8,19.37
2016,10,14,7,15,311.5,52.0,2.65,11.5,103.5,39.93,29.66
2016,10,14,7,30,403.0,66.0,2.7,12.0,147.0,51.64,40.59
2016,10,14,7,45,201.5,72.5,2.75,12.5,113.0,74.33,50.91
2016,10,14,8,0,0.0,79.0,2.8,13.0,79.0,72.46,56.57
2016,10,14,8,15,49.5,119.0,2.75,13.5,138.0,116.38,91.49
2016,10,14,8,30,99.0,159.0,2.7,14.0,197.0,167.78,132.58
2016,10,14,8,45,206.5,171.5,2.7,14.5,263.5,220.29,173.31
2016,10,14,9,0,314.0,184.0,2.7,15.0,330.0,286.12,225.79
2016,10,14,9,15,342.5,197.0,2.55,15.5,369.5,330.49,262.02
2016,10,14,9,30,371.0,210.0,2.4,16.0,409.0,377.44,299.63
2016,10,14,9,45,351.0,231.0,2.25,16.5,429.0,408.93,324.17
2016,10,14,10,0,331.0,252.0,2.1,17.0,449.0,438.0,345.94
2016,10,14,10,15,345.5,262.0,1.95,17.0,476.5,475.34,374.34
2016,10,14,10,30,360.0,272.0,1.8,17.0,504.0,513.14,402.41
2016,10,14,10,45,257.0,298.5,1.7,17.5,467.0,485.32,378.61
2016,10,14,11,0,154.0,325.0,1.6,18.0,430.0,441.78,343.05
2016,10,14,11,15,259.5,315.0,1.5,18.0,496.0,529.6,410.21
2016,10,14,11,30,365.0,305.0,1.4,18.0,562.0,615.29,473.26
2016,10,14,11,45,239.5,323.0,1.35,18.5,492.0,533.3,409.71
2016,10,14,12,0,114.0,341.0,1.3,19.0,422.0,443.34,340.36
2016,10,14,12,15,122.0,341.0,1.2,19.0,427.5,466.21,357.57
2016,10,14,12,30,130.0,341.0,1.1,19.0,433.0,478.17,366.02
2016,10,14,12,45,89.5,319.5,1.0,19.0,383.0,409.74,314.65
2016,10,14,13,0,49.0,298.0,0.9,19.0,333.0,352.01,270.89
2016,10,14,13,15,146.0,302.0,0.8,19.0,399.5,460.22,354.21
2016,10,14,13,30,243.0,306.0,0.7,19.0,466.0,555.26,423.94
2016,10,14,13,45,285.0,285.0,0.65,19.0,465.5,584.26,444.73
2016,10,14,14,0,327.0,264.0,0.6,19.0,465.0,597.32,455.16
2016,10,14,14,15,251.0,259.0,0.6,19.0,408.5,523.19,401.37
2016,10,14,14,30,175.0,254.0,0.6,19.0,352.0,436.82,338.33
2016,10,14,14,45,423.5,187.5,0.6,19.0,402.0,592.1,459.1
2016,10,14,15,0,672.0,121.0,0.6,19.0,452.0,713.27,547.48
2016,10,14,15,15,643.5,115.5,0.65,19.0,409.0,665.78,514.73
2016,10,14,15,30,615.0,110.0,0.7,19.0,366.0,617.48,482.46
2016,10,14,15,45,567.5,105.0,0.8,19.0,318.5,555.62,438.91
2016,10,14,16,0,520.0,100.0,0.9,19.0,271.0,491.79,392.24
2016,10,14,16,15,464.5,90.0,0.85,18.5,224.0,423.85,340.15
2016,10,14,16,30,409.0,80.0,0.8,18.0,177.0,359.54,288.81
2016,10,14,16,45,333.5,66.0,0.75,17.5,132.5,283.53,226.21
2016,10,14,17,0,258.0,52.0,0.7,17.0,88.0,214.54,167.15
2016,10,14,17,15,156.0,33.5,0.75,16.0,52.5,135.3,92.73
2016,10,14,17,30,54.0,15.0,0.8,15.0,17.0,35.33,0.0
2016,10,14,17,45,27.0,7.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,59.5,18.0,1.05,10.5,24.0,15.05,0.0
2016,10,15,7,0,119.0,36.0,1.2,11.0,48.0,29.36,18.8
2016,10,15,7,15,182.0,55.0,1.2,11.5,85.5,43.98,33.2
2016,10,15,7,30,245.0,74.0,1.2,12.0,123.0,59.11,47.22
2016,10,15,7,45,313.0,84.0,1.25,12.5,164.0,88.52,59.01
2016,10,15,8,0,381.0,94.0,1.3,13.0,205.0,128.28,86.67
2016,10,15,8,15,362.5,116.0,1.3,13.5,237.0,170.18,122.97
2016,10,15,8,30,344.0,138.0,1.3,14.0,269.0,209.92,158.32
2016,10,15,8,45,371.0,152.5,1.3,14.5,309.5,254.75,196.13
2016,10,15,9,0,398.0,167.0,1.3,15.0,350.0,302.34,235.74
2016,10,15,9,15,411.0,181.5,1.2,15.5,385.5,346.64,271.9
2016,10,15,9,30,424.0,196.0,1.1,16.0,421.0,391.78,307.57
2016,10,15,9,45,473.5,195.0,1.05,16.5,462.5,442.0,346.4
2016,10,15,10,0,523.0,194.0,1.0,17.0,504.0,495.82,386.96
2016,10,15,10,15,627.0,171.5,0.95,17.5,560.5,568.23,440.69
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,644.69,495.72
2016,10,15,10,45,486.0,232.5,0.9,18.5,548.0,586.0,448.96
2016,10,15,11,0,241.0,316.0,0.9,19.0,479.0,496.69,379.83
2016,10,15,11,15,251.0,321.5,0.9,19.0,494.0,521.08,398.46
2016,10,15,11,30,261.0,327.0,0.9,19.0,509.0,554.59,422.26
2016,10,15,11,45,515.0,241.0,0.9,19.5,604.0,694.55,525.7
2016,10,15,12,0,769.0,155.0,0.9,20.0,699.0,838.44,624.14
2016,10,15,12,15,768.5,154.5,0.9,20.0,696.5,854.43,632.78
2016,10,15,12,30,768.0,154.0,0.9,20.0,694.0,867.28,641.17
2016,10,15,12,45,801.0,135.0,0.95,20.5,691.0,881.84,650.45
2016,10,15,13,0,834.0,116.0,1.0,21.0,688.0,897.62,660.6
2016,10,15,13,15,827.5,114.5,1.0,21.0,669.5,893.9,658.58
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,886.7,654.71
2016,10,15,13,45,810.5,112.0,1.05,21.0,625.0,873.07,647.59
2016,10,15,14,0,800.0,111.0,1.1,21.0,599.0,856.2,638.44
2016,10,15,14,15,786.0,108.5,1.1,21.0,566.5,831.45,623.34
2016,10,15,14,30,772.0,106.0,1.1,21.0,534.0,803.87,606.4
2016,10,15,14,45,751.0,103.5,1.15,21.0,495.5,772.22,587.2
2016,10,15,15,0,730.0,101.0,1.2,21.0,457.0,734.43,563.49
2016,10,15,15,15,703.0,96.5,1.15,20.5,413.5,687.82,533.1
2016,10,15,15,30,676.0,92.0,1.1,20.0,370.0,640.23,501.41
2016,10,15,15,45,630.5,88.0,1.1,20.0,322.5,579.39,458.15
2016,10,15,16,0,585.0,84.0,1.1,20.0,275.0,519.6,413.55
2016,10,15,16,15,530.0,76.5,1.0,19.5,227.0,451.29,360.96
2016,10,15,16,30,475.0,69.0,0.9,19.0,179.0,385.8,308.53
2016,10,15,16,45,388.5,58.0,0.8,18.5,133.0,302.01,239.72
2016,10,15,17,0,302.0,47.0,0.7,18.0,87.0,229.05,177.15
2016,10,15,17,15,183.0,30.5,0.75,17.5,51.5,140.98,92.4
2016,10,15,17,30,64.0,14.0,0.8,17.0,16.0,38.09,0.0
2016,10,15,17,45,32.0,7.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,120.0,17.0,0.4,12.5,28.0,13.48,0.0
2016,10,16,7,0,240.0,34.0,0.4,13.0,56.0,26.68,16.22
2016,10,16,7,15,337.5,46.5,0.5,13.5,99.5,37.06,26.87
2016,10,16,7,30,435.0,59.0,0.6,14.0,143.0,46.62,35.83
2016,10,16,7,45,503.5,66.5,0.75,14.5,191.5,86.96,50.67
2016,10,16,8,0,572.0,74.0,0.9,15.0,240.0,135.71,83.72
2016,10,16,8,15,615.0,80.5,1.05,15.5,287.0,186.84,125.12
2016,10,16,8,30,658.0,87.0,1.2,16.0,334.0,242.61,172.84
2016,10,16,8,45,691.5,90.5,1.35,17.0,379.5,296.99,220.0
2016,10,16,9,0,725.0,94.0,1.5,18.0,425.0,354.21,268.78
2016,10,16,9,15,746.5,97.5,1.55,18.5,465.0,408.92,314.91
2016,10,16,9,30,768.0,101.0,1.6,19.0,505.0,465.39,360.96
2016,10,16,9,45,803.5,95.5,1.65,19.5,543.5,519.52,404.0
2016,10,16,10,0,839.0,90.0,1.7,20.0,582.0,574.96,446.82
2016,10,16,10,15,849.0,91.5,1.7,20.5,610.5,622.87,482.44
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,667.03,514.39
2016,10,16,10,45,865.0,94.5,1.75,21.5,660.0,708.25,543.33
2016,10,16,11,0,871.0,96.0,1.8,22.0,681.0,747.17,568.89
2016,10,16,11,15,875.0,97.0,1.75,22.0,694.5,781.55,591.35
2016,10,16,11,30,879.0,98.0,1.7,22.0,708.0,813.13,611.74
2016,10,16,11,45,879.5,98.5,1.7,22.5,713.0,838.35,627.03
2016,10,16,12,0,880.0,99.0,1.7,23.0,718.0,860.31,640.15
2016,10,16,12,15,879.0,99.0,1.7,23.0,715.0,877.08,651.11
2016,10,16,12,30,878.0,99.0,1.7,23.0,712.0,890.38,659.92
2016,10,16,12,45,874.5,98.0,1.7,23.0,701.5,896.81,664.36
2016,10,16,13,0,871.0,97.0,1.7,23.0,691.0,899.64,666.64
2016,10,16,13,15,865.0,96.0,1.7,23.0,672.5,896.65,665.26
2016,10,16,13,30,859.0,95.0,1.7,23.0,654.0,890.12,661.75
2016,10,16,13,45,849.5,94.0,1.7,23.0,628.0,884.52,659.05
2016,10,16,14,0,840.0,93.0,1.7,23.0,602.0,868.13,649.26
2016,10,16,14,15,827.0,91.0,1.7,23.0,569.0,844.26,634.6
2016,10,16,14,30,814.0,89.0,1.7,23.0,536.0,817.43,618.0
2016,10,16,14,45,794.5,86.5,1.75,23.0,497.0,781.86,595.75
2016,10,16,15,0,775.0,84.0,1.8,23.0,458.0,744.07,571.7
2016,10,16,15,15,750.0,80.5,1.75,22.5,415.0,698.88,542.23
2016,10,16,15,30,725.0,77.0,1.7,22.0,372.0,652.41,511.24
2016,10,16,15,45,688.0,73.0,1.7,22.0,324.5,599.81,474.27
2016,10,16,16,0,651.0,69.0,1.7,22.0,277.0,544.06,432.77
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.0,476.3,380.26
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,411.28,327.8
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,331.27,261.5
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,258.0,197.89
2016,10,16,17,15,247.0,25.5,1.1,19.0,51.5,160.65,99.6
2016,10,16,17,30,112.0,12.0,1.1,18.0,15.0,54.44,0.0
2016,10,16,17,45,56.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,139.0,15.0,1.1,14.5,27.5,14.3,0.0
2016,10,17,7,0,278.0,30.0,1.2,15.0,55.0,24.32,13.81
2016,10,17,7,15,377.0,41.0,1.2,15.5,98.5,32.05,22.21
2016,10,17,7,30,476.0,52.0,1.2,16.0,142.0,39.92,29.59
2016,10,17,7,45,541.5,58.5,1.25,16.5,190.0,81.71,44.74
2016,10,17,8,0,607.0,65.0,1.3,17.0,238.0,131.37,78.06
2016,10,17,8,15,649.0,70.5,1.4,17.5,286.0,183.33,120.05
2016,10,17,8,30,691.0,76.0,1.5,18.0,334.0,239.72,168.34
2016,10,17,8,45,721.0,79.5,1.6,19.0,379.0,296.49,217.52
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,353.54,266.17
2016,10,17,9,15,771.5,86.5,1.7,20.5,464.0,408.71,312.56
2016,10,17,9,30,792.0,90.0,1.7,21.0,504.0,464.58,357.98
2016,10,17,9,45,805.0,93.0,1.7,22.0,538.5,516.47,398.16
2016,10,17,10,0,818.0,96.0,1.7,23.0,573.0,567.71,436.31
2016,10,17,10,15,828.5,98.0,1.6,23.0,601.0,615.48,471.79
2016,10,17,10,30,839.0,100.0,1.5,23.0,629.0,661.85,505.13
2016,10,17,10,45,843.0,102.5,1.45,23.5,649.5,702.57,532.85
2016,10,17,11,0,847.0,105.0,1.4,24.0,670.0,740.92,556.95
2016,10,17,11,15,851.0,106.0,1.4,24.0,683.0,775.13,579.33
2016,10,17,11,30,855.0,107.0,1.4,24.0,696.0,806.61,599.78
2016,10,17,11,45,852.5,109.0,1.45,24.5,700.5,830.96,614.82
2016,10,17,12,0,850.0,111.0,1.5,25.0,705.0,852.0,627.75
2016,10,17,12,15,848.5,111.0,1.55,25.0,702.0,868.3,638.87
2016,10,17,12,30,847.0,111.0,1.6,25.0,699.0,881.18,647.91
2016,10,17,12,45,862.5,101.0,1.7,25.0,692.0,887.29,653.26
2016,10,17,13,0,878.0,91.0,1.8,25.0,685.0,896.74,661.01
2016,10,17,13,15,872.0,90.5,1.85,25.0,666.5,894.24,660.45
2016,10,17,13,30,866.0,90.0,1.9,25.0,648.0,888.2,657.79
2016,10,17,13,45,853.5,89.5,1.95,25.5,621.5,872.9,647.85
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,861.79,640.9
2016,10,17,14,15,828.0,87.0,2.0,25.5,562.0,837.9,627.4
2016,10,17,14,30,815.0,85.0,2.0,25.0,529.0,811.06,611.94
2016,10,17,14,45,788.5,85.0,2.0,25.0,489.0,772.74,587.25
2016,10,17,15,0,762.0,85.0,2.0,25.0,449.0,732.53,561.02
2016,10,17,15,15,736.0,81.5,1.9,24.5,406.0,686.99,530.96
2016,10,17,15,30,710.0,78.0,1.8,24.0,363.0,644.07,502.2
2016,10,17,15,45,667.5,74.5,1.75,24.0,316.0,585.26,460.39
2016,10,17,16,0,625.0,71.0,1.7,24.0,269.0,527.33,416.78
2016,10,17,16,15,570.5,64.5,1.55,23.0,221.0,459.52,365.08
2016,10,17,16,30,516.0,58.0,1.4,22.0,173.0,394.63,313.39
2016,10,17,16,45,431.0,48.5,1.25,21.5,127.5,313.42,246.24
2016,10,17,17,0,346.0,39.0,1.1,21.0,82.0,239.31,182.06
2016,10,17,17,15,212.0,25.0,1.1,20.5,47.5,142.57,80.79
2016,10,17,17,30,78.0,11.0,1.1,20.0,13.0,40.23,0.0
2016,10,17,17,45,39.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,154.0,13.5,1.35,14.5,27.0,12.87,0.0
2016,10,18,7,0,308.0,27.0,1.5,15.0,54.0,21.6,11.33
2016,10,18,7,15,408.5,37.0,1.6,15.5,98.0,28.57,19.12
2016,10,18,7,30,509.0,47.0,1.7,16.0,142.0,35.23,25.42
2016,10,18,7,45,575.0,53.0,1.8,16.5,190.5,78.4,41.02
2016,10,18,8,0,641.0,59.0,1.9,17.0,239.0,129.55,75.18
2016,10,18,8,15,681.0,63.5,2.05,17.5,287.0,184.27,119.67
2016,10,18,8,30,721.0,68.0,2.2,18.0,335.0,240.65,168.44
2016,10,18,8,45,751.5,71.0,2.4,19.0,380.0,296.55,217.56
2016,10,18,9,0,782.0,74.0,2.6,20.0,425.0,354.82,267.93
2016,10,18,9,15,802.0,76.5,2.75,20.5,465.5,410.29,315.57
2016,10,18,9,30,822.0,79.0,2.9,21.0,506.0,466.32,362.29
2016,10,18,9,45,841.0,79.0,3.05,22.0,541.5,519.19,404.54
2016,10,18,10,0,860.0,79.0,3.2,23.0,577.0,571.66,445.11
2016,10,18,10,15,870.0,80.5,3.2,23.5,605.5,619.62,481.51
2016,10,18,10,30,880.0,82.0,3.2,24.0,634.0,666.0,515.7
2016,10,18,10,45,884.0,84.0,3.25,24.5,654.5,706.91,544.59
2016,10,18,11,0,888.0,86.0,3.3,25.0,675.0,745.33,570.17
2016,10,18,11,15,892.0,87.0,3.3,25.0,688.0,780.01,593.82
2016,10,18,11,30,896.0,88.0,3.3,25.0,701.0,811.84,615.41
2016,10,18,11,45,894.5,89.5,3.3,25.5,706.0,836.71,630.92
2016,10,18,12,0,893.0,91.0,3.3,26.0,711.0,858.21,644.12
2016,10,18,12,15,892.0,91.0,3.25,26.0,708.0,875.02,655.16
2016,10,18,12,30,891.0,91.0,3.2,26.0,705.0,888.32,663.93
2016,10,18,12,45,885.0,91.5,3.2,26.0,694.0,894.2,668.15
2016,10,18,13,0,879.0,92.0,3.2,26.0,683.0,896.44,670.11
2016,10,18,13,15,873.0,91.0,3.2,26.0,664.0,893.36,668.64
2016,10,18,13,30,867.0,90.0,3.2,26.0,645.0,886.71,664.96
2016,10,18,13,45,854.5,90.0,3.2,26.0,618.5,872.0,655.94
2016,10,18,14,0,842.0,90.0,3.2,26.0,592.0,861.5,649.97
2016,10,18,14,15,828.5,88.0,3.15,26.0,559.0,837.17,634.24
2016,10,18,14,30,815.0,86.0,3.1,26.0,526.0,809.92,616.58
2016,10,18,14,45,792.5,84.5,3.05,26.0,487.0,773.14,592.18
2016,10,18,15,0,770.0,83.0,3.0,26.0,448.0,734.29,566.16
2016,10,18,15,15,744.5,79.5,2.8,25.5,404.5,688.99,535.51
2016,10,18,15,30,719.0,76.0,2.6,25.0,361.0,642.45,503.42
2016,10,18,15,45,682.5,71.5,2.45,25.0,314.0,590.08,465.54
2016,10,18,16,0,646.0,67.0,2.3,25.0,267.0,534.49,423.06
2016,10,18,16,15,592.0,60.5,2.1,24.0,219.0,466.36,370.71
2016,10,18,16,30,538.0,54.0,1.9,23.0,171.0,401.13,318.35
2016,10,18,16,45,457.5,44.5,1.75,22.5,126.0,321.69,252.23
2016,10,18,17,0,377.0,35.0,1.6,22.0,81.0,249.17,188.44
2016,10,18,17,15,236.0,22.0,1.6,21.5,46.0,147.83,74.37
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,44.56,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.5,14.0,1.1,15.5,25.5,13.34,0.0
2016,10,19,7,0,271.0,28.0,1.2,16.0,51.0,22.72,11.76
2016,10,19,7,15,373.5,39.5,1.25,16.5,94.5,31.03,21.1
2016,10,19,7,30,476.0,51.0,1.3,17.0,138.0,38.95,28.54
2016,10,19,7,45,542.5,58.0,1.4,17.5,186.5,80.22,43.65
2016,10,19,8,0,609.0,65.0,1.5,18.0,235.0,130.27,76.84
2016,10,19,8,15,651.5,70.5,1.4,18.5,282.5,182.24,118.47
2016,10,19,8,30,694.0,76.0,1.3,19.0,330.0,238.69,166.37
2016,10,19,8,45,725.5,79.5,1.25,20.0,375.0,295.86,215.33
2016,10,19,9,0,757.0,83.0,1.2,21.0,420.0,353.49,263.71
2016,10,19,9,15,778.0,86.0,1.25,22.0,460.5,408.52,309.07
2016,10,19,9,30,799.0,89.0,1.3,23.0,501.0,464.27,353.37
2016,10,19,9,45,825.5,87.0,1.4,24.0,538.0,518.22,395.05
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,572.66,435.7
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.0,619.24,468.69
2016,10,19,10,30,872.0,88.0,1.2,26.0,631.0,665.26,499.83
2016,10,19,10,45,878.5,89.5,1.1,26.5,652.0,707.04,526.91
2016,10,19,11,0,885.0,91.0,1.0,27.0,673.0,746.53,550.26
2016,10,19,11,15,889.0,91.5,0.9,27.0,686.5,780.56,570.56
2016,10,19,11,30,893.0,92.0,0.8,27.0,700.0,811.73,588.66
2016,10,19,11,45,893.0,93.0,0.7,27.5,705.0,837.19,601.62
2016,10,19,12,0,893.0,94.0,0.6,28.0,710.0,859.34,612.28
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.0,876.13,623.46
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,889.41,632.65
2016,10,19,12,45,888.0,93.0,0.75,28.0,693.0,896.23,637.97
2016,10,19,13,0,885.0,92.0,0.8,28.0,682.0,899.42,641.25
2016,10,19,13,15,878.5,91.0,0.85,28.0,663.0,895.88,640.49
2016,10,19,13,30,872.0,90.0,0.9,28.0,644.0,888.76,637.66
2016,10,19,13,45,860.5,89.5,1.0,28.0,617.5,874.32,631.09
2016,10,19,14,0,849.0,89.0,1.1,28.0,591.0,864.01,627.23
2016,10,19,14,15,835.5,87.0,1.1,28.0,558.0,839.6,612.73
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,812.24,596.42
2016,10,19,14,45,801.5,83.0,1.1,28.0,486.0,776.4,574.38
2016,10,19,15,0,781.0,81.0,1.1,28.0,447.0,738.38,550.69
2016,10,19,15,15,755.0,77.5,1.05,27.5,403.0,692.46,521.67
2016,10,19,15,30,729.0,74.0,1.0,27.0,359.0,645.31,491.18
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.0,591.17,454.35
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,534.09,412.96
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,465.92,362.55
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,400.71,311.87
2016,10,19,16,45,454.5,44.0,0.9,24.5,123.0,318.26,245.19
2016,10,19,17,0,367.0,35.0,0.9,24.0,77.0,243.29,180.46
2016,10,19,17,15,183.5,17.5,0.9,23.0,38.5,118.03,47.91
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
