Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,9,30,700.0,106.0,3.6,14.0,408.0,404.51,322.48
2016,11,9,9,45,365.5,149.5,3.9,14.5,308.5,325.34,263.15
2016,11,9,10,0,31.0,193.0,4.2,15.0,209.0,202.29,162.82
2016,11,9,10,15,31.5,204.5,4.35,15.0,221.0,216.5,174.53
2016,11,9,10,30,32.0,216.0,4.5,15.0,233.0,230.85,186.06
2016,11,9,10,45,72.5,239.0,4.7,15.5,279.5,282.82,228.33
2016,11,9,11,0,113.0,262.0,4.9,16.0,326.0,338.22,272.89
2016,11,9,11,15,58.5,221.0,5.0,16.0,254.0,261.34,210.3
2016,11,9,11,30,4.0,180.0,5.1,16.0,182.0,174.65,138.77
2016,11,9,11,45,76.0,231.0,5.25,16.0,276.0,290.72,234.83
2016,11,9,12,0,148.0,282.0,5.4,16.0,370.0,416.6,336.36
2016,11,9,12,15,528.5,184.5,5.4,16.0,499.0,640.04,520.17
2016,11,9,12,30,909.0,87.0,5.4,16.0,628.0,845.24,677.65
2016,11,9,12,45,913.0,83.5,5.4,16.0,618.0,854.75,683.96
2016,11,9,13,0,917.0,80.0,5.4,16.0,608.0,860.69,688.85
2016,11,9,13,15,909.5,79.0,5.35,15.5,589.0,856.46,687.42
2016,11,9,13,30,902.0,78.0,5.3,15.0,570.0,848.65,683.53
2016,11,9,13,45,894.0,75.5,5.25,15.0,544.0,835.11,674.19
2016,11,9,14,0,886.0,73.0,5.2,15.0,518.0,818.18,662.44
2016,11,9,14,15,870.0,71.0,5.15,15.0,484.5,792.23,643.94
2016,11,9,14,30,854.0,69.0,5.1,15.0,451.0,770.1,628.34
2016,11,9,14,45,831.5,67.0,5.1,15.0,412.0,733.65,601.86
2016,11,9,15,0,809.0,65.0,5.1,15.0,373.0,695.12,573.44
2016,11,9,15,15,777.0,61.5,4.95,14.5,330.0,646.2,536.79
2016,11,9,15,30,745.0,58.0,4.8,14.0,287.0,596.43,498.53
2016,11,9,15,45,695.0,53.5,4.7,13.5,240.5,533.38,447.12
2016,11,9,16,0,645.0,49.0,4.6,13.0,194.0,471.56,394.52
2016,11,9,16,15,569.0,42.5,4.3,12.5,148.0,394.5,326.96
2016,11,9,16,30,493.0,36.0,4.0,12.0,102.0,328.25,265.53
2016,11,9,16,45,355.5,26.0,3.75,11.5,63.0,229.32,165.49
2016,11,9,17,0,218.0,16.0,3.5,11.0,24.0,108.88,0.0
2016,11,9,17,15,109.0,8.0,3.35,10.5,12.0,7.63,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,227.0,15.0,1.45,3.5,39.5,11.51,0.0
2016,11,10,7,30,454.0,30.0,1.7,4.0,79.0,25.85,16.94
2016,11,10,7,45,545.0,37.0,2.0,5.0,124.5,45.64,23.97
2016,11,10,8,0,636.0,44.0,2.3,6.0,170.0,93.97,50.25
2016,11,10,8,15,689.0,48.5,2.5,6.5,216.5,144.79,88.97
2016,11,10,8,30,742.0,53.0,2.7,7.0,263.0,201.13,137.76
2016,11,10,8,45,779.5,55.5,2.9,8.0,307.5,256.65,188.53
2016,11,10,9,0,817.0,58.0,3.1,9.0,352.0,315.17,242.11
2016,11,10,9,15,840.5,60.5,3.1,9.5,392.5,371.52,293.73
2016,11,10,9,30,864.0,63.0,3.1,10.0,433.0,427.95,344.09
2016,11,10,9,45,886.0,62.5,3.1,11.0,468.0,481.01,389.61
2016,11,10,10,0,908.0,62.0,3.1,12.0,503.0,533.96,433.46
2016,11,10,10,15,919.0,63.0,3.0,12.5,531.0,582.02,472.51
2016,11,10,10,30,930.0,64.0,2.9,13.0,559.0,628.47,509.02
2016,11,10,10,45,938.5,64.5,2.8,13.5,579.5,670.92,541.35
2016,11,10,11,0,947.0,65.0,2.7,14.0,600.0,711.08,570.57
2016,11,10,11,15,951.0,65.0,2.55,14.5,613.0,745.02,592.83
2016,11,10,11,30,955.0,65.0,2.4,15.0,626.0,775.97,612.57
2016,11,10,11,45,958.0,64.5,2.3,15.5,631.0,802.44,629.17
2016,11,10,12,0,961.0,64.0,2.2,16.0,636.0,825.59,643.26
2016,11,10,12,15,960.5,64.0,2.05,16.0,633.5,843.1,654.07
2016,11,10,12,30,960.0,64.0,1.9,16.0,631.0,856.96,662.31
2016,11,10,12,45,958.0,63.0,1.75,16.5,620.0,864.7,665.05
2016,11,10,13,0,956.0,62.0,1.6,17.0,609.0,868.68,665.24
2016,11,10,13,15,950.0,61.5,1.5,17.0,590.5,866.21,662.95
2016,11,10,13,30,944.0,61.0,1.4,17.0,572.0,860.02,658.29
2016,11,10,13,45,936.0,59.5,1.3,17.0,546.0,847.29,649.3
2016,11,10,14,0,928.0,58.0,1.2,17.0,520.0,831.05,638.04
2016,11,10,14,15,914.0,56.5,1.1,17.0,487.0,806.64,621.22
2016,11,10,14,30,900.0,55.0,1.0,17.0,454.0,779.22,602.37
2016,11,10,14,45,881.0,53.0,0.95,17.0,415.5,744.56,579.01
2016,11,10,15,0,862.0,51.0,0.9,17.0,377.0,707.63,553.76
2016,11,10,15,15,833.5,48.5,0.8,16.5,333.5,661.35,521.63
2016,11,10,15,30,805.0,46.0,0.7,16.0,290.0,614.06,487.9
2016,11,10,15,45,761.5,42.5,0.65,16.0,244.0,555.17,443.42
2016,11,10,16,0,718.0,39.0,0.6,16.0,198.0,502.15,400.17
2016,11,10,16,15,647.0,34.0,0.75,15.0,151.5,427.52,340.94
2016,11,10,16,30,576.0,29.0,0.9,14.0,105.0,357.12,280.56
2016,11,10,16,45,442.0,21.0,1.05,13.0,65.0,257.58,179.21
2016,11,10,17,0,308.0,13.0,1.2,12.0,25.0,144.2,0.0
2016,11,10,17,15,154.0,6.5,1.2,11.0,12.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,1.2,4.0,40.0,11.61,0.0
2016,11,11,7,30,502.0,28.0,1.3,5.0,80.0,24.0,15.12
2016,11,11,7,45,591.0,34.0,1.45,6.5,126.0,42.77,21.19
2016,11,11,8,0,680.0,40.0,1.6,8.0,172.0,92.47,47.03
2016,11,11,8,15,729.0,44.0,1.7,9.0,218.5,144.63,86.06
2016,11,11,8,30,778.0,48.0,1.8,10.0,265.0,201.76,134.81
2016,11,11,8,45,809.0,51.0,1.95,11.0,309.0,258.98,186.59
2016,11,11,9,0,840.0,54.0,2.1,12.0,353.0,317.07,239.23
2016,11,11,9,15,860.0,56.0,2.25,12.5,392.5,371.99,289.21
2016,11,11,9,30,880.0,58.0,2.4,13.0,432.0,427.28,338.23
2016,11,11,9,45,895.0,59.5,2.55,14.0,465.5,479.79,383.0
2016,11,11,10,0,910.0,61.0,2.7,15.0,499.0,531.6,425.68
2016,11,11,10,15,917.5,62.0,2.65,15.5,525.0,577.73,462.83
2016,11,11,10,30,925.0,63.0,2.6,16.0,551.0,621.96,497.32
2016,11,11,10,45,928.0,64.5,2.6,16.5,570.0,661.79,527.66
2016,11,11,11,0,931.0,66.0,2.6,17.0,589.0,698.99,555.04
2016,11,11,11,15,933.5,66.5,2.55,17.5,600.5,731.91,576.97
2016,11,11,11,30,936.0,67.0,2.5,18.0,612.0,761.84,596.53
2016,11,11,11,45,779.0,117.0,2.5,18.5,573.5,728.77,571.1
2016,11,11,12,0,622.0,167.0,2.5,19.0,535.0,683.42,535.69
2016,11,11,12,15,611.5,169.5,2.45,19.0,530.0,691.31,541.76
2016,11,11,12,30,601.0,172.0,2.4,19.0,525.0,696.4,545.36
2016,11,11,12,45,495.5,200.5,2.4,19.5,488.0,645.8,505.79
2016,11,11,13,0,390.0,229.0,2.4,20.0,451.0,584.23,458.26
2016,11,11,13,15,435.5,210.0,2.35,20.0,450.5,615.8,483.23
2016,11,11,13,30,481.0,191.0,2.3,20.0,450.0,633.39,497.53
2016,11,11,13,45,499.0,176.0,2.3,20.0,433.5,630.28,496.47
2016,11,11,14,0,517.0,161.0,2.3,20.0,417.0,624.53,493.66
2016,11,11,14,15,669.0,116.0,2.3,19.5,425.0,693.27,548.1
2016,11,11,14,30,821.0,71.0,2.3,19.0,433.0,742.86,585.84
2016,11,11,14,45,791.5,70.0,2.3,19.0,394.0,703.23,557.72
2016,11,11,15,0,762.0,69.0,2.3,19.0,355.0,661.93,528.64
2016,11,11,15,15,730.0,65.5,2.1,18.5,313.5,614.51,494.23
2016,11,11,15,30,698.0,62.0,1.9,18.0,272.0,566.32,457.98
2016,11,11,15,45,638.5,58.0,1.7,17.5,226.0,504.31,408.61
2016,11,11,16,0,579.0,54.0,1.5,17.0,180.0,440.33,356.09
2016,11,11,16,15,500.5,46.0,1.6,16.0,136.0,363.56,292.98
2016,11,11,16,30,422.0,38.0,1.7,15.0,92.0,292.0,230.58
2016,11,11,16,45,211.0,28.5,1.8,14.0,55.5,160.01,108.04
2016,11,11,17,0,0.0,19.0,1.9,13.0,19.0,18.11,0.0
2016,11,11,17,15,0.0,9.5,2.2,13.0,9.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,224.0,14.5,2.9,3.5,37.0,11.25,0.0
2016,11,12,7,30,448.0,29.0,3.2,4.0,74.0,25.19,15.98
2016,11,12,7,45,544.0,36.0,3.5,4.5,120.0,42.58,22.61
2016,11,12,8,0,640.0,43.0,3.8,5.0,166.0,90.77,47.99
2016,11,12,8,15,695.5,48.0,3.85,5.5,213.0,142.3,86.88
2016,11,12,8,30,751.0,53.0,3.9,6.0,260.0,199.65,136.49
2016,11,12,8,45,789.0,56.0,4.0,6.5,305.5,256.02,188.64
2016,11,12,9,0,827.0,59.0,4.1,7.0,351.0,315.44,243.99
2016,11,12,9,15,852.0,61.5,3.95,7.0,391.5,372.36,297.21
2016,11,12,9,30,877.0,64.0,3.8,7.0,432.0,430.08,349.93
2016,11,12,9,45,900.0,64.0,3.65,7.5,468.0,484.58,397.98
2016,11,12,10,0,923.0,64.0,3.5,8.0,504.0,539.06,444.42
2016,11,12,10,15,935.0,65.0,3.35,8.5,533.0,588.22,485.08
2016,11,12,10,30,947.0,66.0,3.2,9.0,562.0,635.83,523.11
2016,11,12,10,45,955.0,67.0,3.1,9.5,583.5,679.1,556.75
2016,11,12,11,0,963.0,68.0,3.0,10.0,605.0,720.01,587.53
2016,11,12,11,15,968.0,68.5,2.9,10.0,619.0,755.7,612.99
2016,11,12,11,30,973.0,69.0,2.8,10.0,633.0,788.44,636.04
2016,11,12,11,45,975.0,69.5,2.75,10.5,638.5,815.8,654.12
2016,11,12,12,0,977.0,70.0,2.7,11.0,644.0,839.75,669.66
2016,11,12,12,15,976.5,70.0,2.65,11.0,641.5,857.64,682.04
2016,11,12,12,30,976.0,70.0,2.6,11.0,639.0,871.83,691.9
2016,11,12,12,45,973.5,69.0,2.55,11.5,628.0,879.46,695.92
2016,11,12,13,0,971.0,68.0,2.5,12.0,617.0,883.27,697.4
2016,11,12,13,15,965.5,67.5,2.45,12.0,598.0,881.42,696.32
2016,11,12,13,30,960.0,67.0,2.4,12.0,579.0,875.81,692.76
2016,11,12,13,45,950.5,65.5,2.4,12.0,553.0,861.99,683.94
2016,11,12,14,0,941.0,64.0,2.4,12.0,527.0,844.63,672.73
2016,11,12,14,15,927.0,62.5,2.35,12.0,493.5,820.33,656.12
2016,11,12,14,30,913.0,61.0,2.3,12.0,460.0,792.97,637.28
2016,11,12,14,45,893.5,58.5,2.25,12.0,421.0,757.35,612.17
2016,11,12,15,0,874.0,56.0,2.2,12.0,382.0,719.41,585.01
2016,11,12,15,15,845.0,53.5,2.0,11.5,337.5,672.83,550.77
2016,11,12,15,30,816.0,51.0,1.8,11.0,293.0,630.71,519.02
2016,11,12,15,45,771.0,47.0,1.6,10.5,246.0,569.67,470.19
2016,11,12,16,0,726.0,43.0,1.4,10.0,199.0,509.39,419.43
2016,11,12,16,15,651.0,37.0,1.3,9.0,151.5,431.15,353.19
2016,11,12,16,30,576.0,31.0,1.2,8.0,104.0,357.23,286.4
2016,11,12,16,45,429.0,22.0,1.1,7.0,63.0,249.17,168.7
2016,11,12,17,0,282.0,13.0,1.0,6.0,22.0,132.29,0.0
2016,11,12,17,15,141.0,6.5,1.0,5.5,11.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,255.5,13.0,1.25,0.0,37.5,10.83,0.0
2016,11,13,7,30,511.0,26.0,1.4,1.0,75.0,22.29,13.53
2016,11,13,7,45,601.0,32.5,1.55,2.0,121.5,39.23,19.8
2016,11,13,8,0,691.0,39.0,1.7,3.0,168.0,89.6,45.56
2016,11,13,8,15,741.5,43.0,1.6,3.5,215.0,142.26,85.14
2016,11,13,8,30,792.0,47.0,1.5,4.0,262.0,200.06,135.22
2016,11,13,8,45,824.5,50.0,1.45,5.0,307.0,258.14,188.47
2016,11,13,9,0,857.0,53.0,1.4,6.0,352.0,317.26,242.64
2016,11,13,9,15,878.0,55.0,1.3,7.0,391.5,373.24,293.2
2016,11,13,9,30,899.0,57.0,1.2,8.0,431.0,429.64,342.2
2016,11,13,9,45,913.0,58.5,1.1,9.5,465.0,482.45,385.63
2016,11,13,10,0,927.0,60.0,1.0,11.0,499.0,534.42,426.17
2016,11,13,10,15,936.0,61.5,0.95,11.5,526.5,582.54,463.82
2016,11,13,10,30,945.0,63.0,0.9,12.0,554.0,628.87,498.7
2016,11,13,10,45,949.0,64.0,0.9,13.0,573.5,669.47,527.76
2016,11,13,11,0,953.0,65.0,0.9,14.0,593.0,707.45,553.99
2016,11,13,11,15,955.5,66.0,0.9,14.0,605.0,741.59,577.18
2016,11,13,11,30,958.0,67.0,0.9,14.0,617.0,772.69,598.13
2016,11,13,11,45,780.5,118.5,0.95,14.5,569.5,730.14,567.24
2016,11,13,12,0,603.0,170.0,1.0,15.0,522.0,668.52,521.42
2016,11,13,12,15,549.0,188.0,1.0,15.0,507.0,654.55,511.46
2016,11,13,12,30,495.0,206.0,1.0,15.0,492.0,641.36,501.26
2016,11,13,12,45,552.0,182.5,1.0,15.0,496.5,669.01,523.24
2016,11,13,13,0,609.0,159.0,1.0,15.0,501.0,699.96,546.89
2016,11,13,13,15,764.0,114.0,1.05,15.0,529.0,779.47,604.47
2016,11,13,13,30,919.0,69.0,1.1,15.0,557.0,842.34,648.5
2016,11,13,13,45,907.5,68.0,1.15,15.5,530.5,827.85,638.16
2016,11,13,14,0,896.0,67.0,1.2,16.0,504.0,810.03,626.57
2016,11,13,14,15,880.5,65.0,1.2,15.5,471.5,784.63,611.33
2016,11,13,14,30,865.0,63.0,1.2,15.0,439.0,756.39,593.98
2016,11,13,14,45,842.0,61.0,1.25,15.0,400.0,719.92,569.91
2016,11,13,15,0,819.0,59.0,1.3,15.0,361.0,687.66,548.41
2016,11,13,15,15,787.0,56.0,1.2,14.5,318.0,639.66,514.17
2016,11,13,15,30,755.0,53.0,1.1,14.0,275.0,590.8,478.39
2016,11,13,15,45,703.0,49.0,1.0,13.5,229.0,527.51,428.74
2016,11,13,16,0,651.0,45.0,0.9,13.0,183.0,465.58,378.03
2016,11,13,16,15,572.5,38.5,0.95,11.5,138.0,387.87,314.51
2016,11,13,16,30,494.0,32.0,1.0,10.0,93.0,314.86,250.34
2016,11,13,16,45,247.0,25.0,1.05,9.0,55.5,170.95,110.72
2016,11,13,17,0,0.0,18.0,1.1,8.0,18.0,17.16,0.0
2016,11,13,17,15,0.0,9.0,1.1,7.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,186.5,14.0,0.85,4.5,31.5,10.97,0.0
2016,11,14,7,30,373.0,28.0,0.9,5.0,63.0,22.35,13.08
2016,11,14,7,45,464.0,36.5,0.95,6.0,105.0,37.19,20.31
2016,11,14,8,0,555.0,45.0,1.0,7.0,147.0,81.53,43.47
2016,11,14,8,15,611.5,50.5,1.0,7.5,191.0,128.72,78.07
2016,11,14,8,30,668.0,56.0,1.0,8.0,235.0,183.32,123.91
2016,11,14,8,45,334.0,84.5,1.0,8.5,174.0,164.44,124.15
2016,11,14,9,0,0.0,113.0,1.0,9.0,113.0,104.95,85.01
2016,11,14,9,15,0.0,120.5,0.85,9.5,120.5,112.33,91.09
2016,11,14,9,30,0.0,128.0,0.7,10.0,128.0,119.69,96.86
2016,11,14,9,45,0.0,132.0,0.55,11.0,132.0,123.72,99.56
2016,11,14,10,0,0.0,136.0,0.4,12.0,136.0,127.72,102.19
2016,11,14,10,15,2.0,152.0,0.35,12.5,153.0,144.42,115.46
2016,11,14,10,30,4.0,168.0,0.3,13.0,170.0,161.49,128.8
2016,11,14,10,45,2.0,165.0,0.25,13.5,166.0,157.67,125.1
2016,11,14,11,0,0.0,162.0,0.2,14.0,162.0,153.67,121.39
2016,11,14,11,15,0.0,151.5,0.25,14.5,151.5,143.5,112.96
2016,11,14,11,30,0.0,141.0,0.3,15.0,141.0,133.31,104.56
2016,11,14,11,45,0.0,134.5,0.4,15.5,134.5,127.04,99.38
2016,11,14,12,0,0.0,128.0,0.5,16.0,128.0,120.76,94.18
2016,11,14,12,15,49.0,195.5,0.5,16.0,224.0,236.11,187.79
2016,11,14,12,30,98.0,263.0,0.5,16.0,320.0,352.9,278.17
2016,11,14,12,45,105.0,259.5,0.55,16.0,319.5,357.67,281.46
2016,11,14,13,0,112.0,256.0,0.6,16.0,319.0,362.31,285.67
2016,11,14,13,15,66.0,227.5,0.6,16.0,264.5,293.71,232.25
2016,11,14,13,30,20.0,199.0,0.6,16.0,210.0,213.4,168.8
2016,11,14,13,45,11.5,179.0,0.6,16.5,185.5,185.89,147.06
2016,11,14,14,0,3.0,159.0,0.6,17.0,161.0,158.46,124.92
2016,11,14,14,15,36.0,170.0,0.55,17.0,186.0,209.04,166.88
2016,11,14,14,30,69.0,181.0,0.5,17.0,211.0,250.78,200.8
2016,11,14,14,45,402.0,127.0,0.45,17.0,276.5,473.04,379.48
2016,11,14,15,0,735.0,73.0,0.4,17.0,342.0,642.17,504.45
2016,11,14,15,15,701.0,68.5,0.3,16.5,300.5,597.51,470.17
2016,11,14,15,30,667.0,64.0,0.2,16.0,259.0,548.41,433.78
2016,11,14,15,45,622.5,57.5,0.1,16.0,215.5,490.09,388.34
2016,11,14,16,0,578.0,51.0,0.0,16.0,172.0,433.02,342.41
2016,11,14,16,15,497.5,43.0,0.15,15.0,129.0,355.84,281.06
2016,11,14,16,30,417.0,35.0,0.3,14.0,86.0,284.17,220.11
2016,11,14,16,45,281.5,23.5,0.45,13.5,51.0,184.33,112.71
2016,11,14,17,0,146.0,12.0,0.6,13.0,16.0,73.12,0.0
2016,11,14,17,15,73.0,6.0,0.65,12.0,8.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,101.5,17.5,1.2,4.5,26.5,13.9,0.0
2016,11,15,7,30,203.0,35.0,1.3,5.0,53.0,27.58,17.06
2016,11,15,7,45,298.0,50.0,1.4,5.5,94.5,44.45,29.06
2016,11,15,8,0,393.0,65.0,1.5,6.0,136.0,85.17,53.2
2016,11,15,8,15,455.0,75.5,1.45,6.5,179.5,128.46,85.25
2016,11,15,8,30,517.0,86.0,1.4,7.0,223.0,180.34,128.21
2016,11,15,8,45,572.0,91.5,1.4,7.5,267.0,230.44,171.85
2016,11,15,9,0,627.0,97.0,1.4,8.0,311.0,285.9,220.6
2016,11,15,9,15,657.5,102.5,1.45,8.5,350.0,337.67,266.63
2016,11,15,9,30,688.0,108.0,1.5,9.0,389.0,391.42,313.33
2016,11,15,9,45,735.0,104.5,1.55,10.0,427.0,445.27,358.29
2016,11,15,10,0,782.0,101.0,1.6,11.0,465.0,501.62,403.99
2016,11,15,10,15,797.0,103.5,1.65,11.5,493.0,548.96,442.16
2016,11,15,10,30,812.0,106.0,1.7,12.0,521.0,594.37,477.88
2016,11,15,10,45,830.0,104.5,1.75,13.0,543.5,637.04,509.81
2016,11,15,11,0,848.0,103.0,1.8,14.0,566.0,678.38,539.89
2016,11,15,11,15,854.0,104.0,1.8,14.5,579.5,712.52,564.52
2016,11,15,11,30,860.0,105.0,1.8,15.0,593.0,744.13,586.2
2016,11,15,11,45,867.5,103.0,1.85,15.5,599.5,770.87,604.12
2016,11,15,12,0,875.0,101.0,1.9,16.0,606.0,794.74,620.0
2016,11,15,12,15,874.0,101.0,1.9,16.0,603.0,811.19,631.42
2016,11,15,12,30,873.0,101.0,1.9,16.0,600.0,824.29,640.65
2016,11,15,12,45,827.0,115.0,1.95,16.0,581.0,813.36,633.62
2016,11,15,13,0,781.0,129.0,2.0,16.0,562.0,803.27,627.52
2016,11,15,13,15,772.0,127.0,1.95,16.0,544.0,797.38,623.63
2016,11,15,13,30,763.0,125.0,1.9,16.0,526.0,788.31,617.56
2016,11,15,13,45,761.0,119.0,1.9,16.5,502.0,777.19,609.47
2016,11,15,14,0,759.0,113.0,1.9,17.0,478.0,762.94,599.27
2016,11,15,14,15,739.5,109.0,1.8,16.5,445.5,734.25,580.12
2016,11,15,14,30,720.0,105.0,1.7,16.0,413.0,703.17,559.17
2016,11,15,14,45,702.5,98.5,1.65,16.0,377.0,668.54,534.72
2016,11,15,15,0,685.0,92.0,1.6,16.0,341.0,631.97,508.45
2016,11,15,15,15,647.0,86.0,1.35,15.5,298.5,580.0,468.63
2016,11,15,15,30,609.0,80.0,1.1,15.0,256.0,527.82,427.61
2016,11,15,15,45,562.5,71.0,0.9,14.5,212.5,467.15,379.05
2016,11,15,16,0,516.0,62.0,0.7,14.0,169.0,407.82,329.82
2016,11,15,16,15,432.0,51.5,0.75,13.0,125.5,328.0,264.18
2016,11,15,16,30,348.0,41.0,0.8,12.0,82.0,253.77,199.25
2016,11,15,16,45,221.0,26.0,0.9,11.5,48.0,157.05,92.74
2016,11,15,17,0,94.0,11.0,1.0,11.0,14.0,50.09,0.0
2016,11,15,17,15,47.0,5.5,1.0,10.5,7.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,110.5,17.0,1.2,4.0,26.5,16.2,0.0
2016,11,16,7,30,221.0,34.0,1.4,5.0,53.0,26.85,16.01
2016,11,16,7,45,311.5,48.0,1.6,6.0,93.0,42.29,27.41
2016,11,16,8,0,402.0,62.0,1.8,7.0,133.0,82.34,50.4
2016,11,16,8,15,464.5,72.0,1.65,7.5,176.0,127.3,83.52
2016,11,16,8,30,527.0,82.0,1.5,8.0,219.0,177.25,124.61
2016,11,16,8,45,573.0,88.5,1.4,9.0,261.5,226.49,167.41
2016,11,16,9,0,619.0,95.0,1.3,10.0,304.0,280.1,214.14
2016,11,16,9,15,649.5,100.0,1.35,11.0,342.5,330.83,258.51
2016,11,16,9,30,680.0,105.0,1.4,12.0,381.0,383.54,303.42
2016,11,16,9,45,703.5,108.5,1.5,13.0,414.5,433.27,344.93
2016,11,16,10,0,727.0,112.0,1.6,14.0,448.0,483.62,385.67
2016,11,16,10,15,742.5,115.0,1.7,14.5,475.5,529.45,422.55
2016,11,16,10,30,758.0,118.0,1.8,15.0,503.0,574.58,457.99
2016,11,16,10,45,775.5,117.0,1.9,16.0,525.0,615.77,488.87
2016,11,16,11,0,793.0,116.0,2.0,17.0,547.0,655.77,518.12
2016,11,16,11,15,799.0,117.5,2.0,17.0,560.0,689.14,543.16
2016,11,16,11,30,805.0,119.0,2.0,17.0,573.0,720.19,566.16
2016,11,16,11,45,816.5,116.0,2.05,17.5,580.0,744.94,583.1
2016,11,16,12,0,828.0,113.0,2.1,18.0,587.0,769.87,599.82
2016,11,16,12,15,827.0,112.5,2.15,18.0,584.5,785.07,610.8
2016,11,16,12,30,826.0,112.0,2.2,18.0,582.0,797.06,619.71
2016,11,16,12,45,847.5,101.5,2.25,18.0,576.0,812.63,631.33
2016,11,16,13,0,869.0,91.0,2.3,18.0,570.0,824.78,640.65
2016,11,16,13,15,861.0,90.0,2.25,18.0,551.5,820.68,637.88
2016,11,16,13,30,853.0,89.0,2.2,18.0,533.0,813.15,632.97
2016,11,16,13,45,844.0,86.0,2.2,18.5,508.0,799.08,622.81
2016,11,16,14,0,835.0,83.0,2.2,19.0,483.0,781.78,610.5
2016,11,16,14,15,818.0,80.5,2.1,18.5,451.0,755.72,593.49
2016,11,16,14,30,801.0,78.0,2.0,18.0,419.0,726.98,574.47
2016,11,16,14,45,780.5,74.0,1.95,18.0,381.5,691.37,549.49
2016,11,16,15,0,760.0,70.0,1.9,18.0,344.0,653.74,522.65
2016,11,16,15,15,725.5,66.0,1.65,17.5,302.0,604.62,486.32
2016,11,16,15,30,691.0,62.0,1.4,17.0,260.0,559.44,451.11
2016,11,16,15,45,644.5,56.0,1.15,16.5,216.0,499.99,403.32
2016,11,16,16,0,598.0,50.0,0.9,16.0,172.0,441.84,354.78
2016,11,16,16,15,515.5,42.5,0.95,15.0,128.5,363.77,290.65
2016,11,16,16,30,433.0,35.0,1.0,14.0,85.0,291.18,226.41
2016,11,16,16,45,290.5,23.0,1.1,13.0,50.0,185.67,104.34
2016,11,16,17,0,148.0,11.0,1.2,12.0,15.0,72.68,0.0
2016,11,16,17,15,74.0,5.5,1.2,11.5,7.5,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,12.5,1.3,5.0,28.5,11.91,0.0
2016,11,17,7,30,382.0,25.0,1.5,6.0,57.0,19.98,10.02
2016,11,17,7,45,480.0,33.5,1.7,7.0,99.5,31.74,17.43
2016,11,17,8,0,578.0,42.0,1.9,8.0,142.0,78.73,40.85
2016,11,17,8,15,637.0,47.0,1.8,8.5,187.0,126.23,74.58
2016,11,17,8,30,696.0,52.0,1.7,9.0,232.0,179.99,119.25
2016,11,17,8,45,732.5,56.5,1.6,10.0,275.0,233.72,167.18
2016,11,17,9,0,769.0,61.0,1.5,11.0,318.0,290.46,217.93
2016,11,17,9,15,795.0,63.5,1.4,12.0,357.0,344.18,265.6
2016,11,17,9,30,821.0,66.0,1.3,13.0,396.0,399.07,312.65
2016,11,17,9,45,844.5,66.5,1.2,14.0,430.5,451.59,356.06
2016,11,17,10,0,868.0,67.0,1.1,15.0,465.0,503.21,396.95
2016,11,17,10,15,880.0,68.5,1.0,15.5,493.0,550.26,433.41
2016,11,17,10,30,892.0,70.0,0.9,16.0,521.0,595.93,467.34
2016,11,17,10,45,900.0,71.0,0.8,17.0,541.5,636.97,495.64
2016,11,17,11,0,908.0,72.0,0.7,18.0,562.0,675.84,521.15
2016,11,17,11,15,912.5,73.0,0.65,18.0,575.0,709.96,544.31
2016,11,17,11,30,917.0,74.0,0.6,18.0,588.0,741.31,564.4
2016,11,17,11,45,919.5,73.5,0.55,18.5,593.5,766.56,579.07
2016,11,17,12,0,922.0,73.0,0.5,19.0,599.0,788.64,591.53
2016,11,17,12,15,921.0,73.0,0.5,19.0,596.0,805.3,602.37
2016,11,17,12,30,920.0,73.0,0.5,19.0,593.0,818.49,611.07
2016,11,17,12,45,913.0,74.0,0.55,19.0,582.0,824.58,616.14
2016,11,17,13,0,906.0,75.0,0.6,19.0,571.0,827.08,619.09
2016,11,17,13,15,899.0,74.0,0.6,19.0,552.5,823.62,617.36
2016,11,17,13,30,892.0,73.0,0.6,19.0,534.0,816.66,613.53
2016,11,17,13,45,884.0,70.5,0.6,19.5,509.0,803.64,604.64
2016,11,17,14,0,876.0,68.0,0.6,20.0,484.0,787.31,593.68
2016,11,17,14,15,860.0,66.0,0.55,20.0,452.0,762.19,577.13
2016,11,17,14,30,844.0,64.0,0.5,20.0,420.0,734.34,558.74
2016,11,17,14,45,824.5,61.0,0.5,20.0,383.0,706.4,540.91
2016,11,17,15,0,805.0,58.0,0.5,20.0,346.0,669.84,516.65
2016,11,17,15,15,772.5,55.0,0.5,19.5,304.0,622.41,484.98
2016,11,17,15,30,740.0,52.0,0.5,19.0,262.0,574.19,451.36
2016,11,17,15,45,693.5,47.0,0.5,18.5,217.5,514.27,406.31
2016,11,17,16,0,647.0,42.0,0.5,18.0,173.0,455.42,359.81
2016,11,17,16,15,567.0,35.5,0.65,17.0,129.0,377.93,297.91
2016,11,17,16,30,487.0,29.0,0.8,16.0,85.0,305.41,234.42
2016,11,17,16,45,341.0,19.5,0.95,15.0,49.5,199.44,105.05
2016,11,17,17,0,195.0,10.0,1.1,14.0,14.0,91.28,0.0
2016,11,17,17,15,97.5,5.0,1.15,13.5,7.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,172.0,12.5,1.1,7.0,26.0,11.91,0.0
2016,11,18,7,30,344.0,25.0,1.1,8.0,52.0,20.11,9.52
2016,11,18,7,45,441.0,34.5,1.1,9.0,93.5,31.27,21.87
2016,11,18,8,0,538.0,44.0,1.1,10.0,135.0,74.67,38.82
2016,11,18,8,15,599.0,50.0,1.1,10.5,179.5,121.23,71.4
2016,11,18,8,30,660.0,56.0,1.1,11.0,224.0,174.27,114.7
2016,11,18,8,45,698.0,61.0,1.1,12.0,266.5,228.2,161.95
2016,11,18,9,0,736.0,66.0,1.1,13.0,309.0,283.92,211.06
2016,11,18,9,15,763.5,69.5,1.0,14.0,348.0,337.41,257.64
2016,11,18,9,30,791.0,73.0,0.9,15.0,387.0,392.31,303.77
2016,11,18,9,45,810.5,75.0,0.85,16.0,421.0,443.2,345.31
2016,11,18,10,0,830.0,77.0,0.8,17.0,455.0,494.06,385.11
2016,11,18,10,15,843.5,79.0,0.85,17.5,483.0,541.37,422.22
2016,11,18,10,30,857.0,81.0,0.9,18.0,511.0,587.56,457.41
2016,11,18,10,45,867.5,82.0,1.0,19.0,532.0,629.42,488.09
2016,11,18,11,0,878.0,83.0,1.1,20.0,553.0,669.4,516.63
2016,11,18,11,15,883.5,83.5,1.05,20.5,566.5,699.54,537.11
2016,11,18,11,30,889.0,84.0,1.0,21.0,580.0,730.34,556.21
2016,11,18,11,45,893.5,83.5,1.0,22.0,585.5,756.5,571.4
2016,11,18,12,0,898.0,83.0,1.0,23.0,591.0,779.67,584.47
2016,11,18,12,15,897.5,83.0,0.95,23.0,588.5,796.44,594.8
2016,11,18,12,30,897.0,83.0,0.9,23.0,586.0,809.85,602.99
2016,11,18,12,45,895.0,81.5,0.9,23.5,576.5,816.89,606.65
2016,11,18,13,0,893.0,80.0,0.9,24.0,567.0,820.45,608.21
2016,11,18,13,15,885.5,79.0,0.9,24.0,548.5,816.68,606.27
2016,11,18,13,30,878.0,78.0,0.9,24.0,530.0,809.48,602.27
2016,11,18,13,45,869.0,76.0,0.95,24.0,505.5,803.11,599.71
2016,11,18,14,0,860.0,74.0,1.0,24.0,481.0,786.91,590.58
2016,11,18,14,15,843.5,72.0,1.0,24.0,449.0,761.71,574.74
2016,11,18,14,30,827.0,70.0,1.0,24.0,417.0,733.76,556.98
2016,11,18,14,45,805.0,67.0,1.0,24.0,379.5,697.96,533.52
2016,11,18,15,0,783.0,64.0,1.0,24.0,342.0,660.15,508.24
2016,11,18,15,15,749.0,60.5,0.95,23.0,300.0,611.71,476.03
2016,11,18,15,30,715.0,57.0,0.9,22.0,258.0,562.55,441.49
2016,11,18,15,45,663.5,51.5,0.9,21.0,213.5,499.76,394.78
2016,11,18,16,0,612.0,46.0,0.9,20.0,169.0,438.34,346.69
2016,11,18,16,15,528.5,39.0,1.0,19.0,125.0,365.24,287.14
2016,11,18,16,30,445.0,32.0,1.1,18.0,81.0,292.92,223.25
2016,11,18,16,45,294.5,20.5,1.2,17.0,46.5,182.78,89.22
2016,11,18,17,0,144.0,9.0,1.3,16.0,12.0,68.81,0.0
2016,11,18,17,15,72.0,4.5,1.3,15.5,6.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,164.5,12.5,1.6,6.5,25.0,11.91,0.0
2016,11,19,7,30,329.0,25.0,1.9,7.0,50.0,20.26,9.05
2016,11,19,7,45,426.0,34.5,2.25,8.0,90.5,30.22,20.93
2016,11,19,8,0,523.0,44.0,2.6,9.0,131.0,72.5,37.95
2016,11,19,8,15,583.5,50.5,2.6,9.5,174.5,118.43,70.13
2016,11,19,8,30,644.0,57.0,2.6,10.0,218.0,170.81,113.17
2016,11,19,8,45,664.0,65.0,2.6,11.0,257.5,221.22,158.65
2016,11,19,9,0,684.0,73.0,2.6,12.0,297.0,273.01,205.7
2016,11,19,9,15,711.0,77.0,2.9,13.0,334.5,324.34,251.83
2016,11,19,9,30,738.0,81.0,3.2,14.0,372.0,377.15,298.25
2016,11,19,9,45,549.5,128.0,3.5,15.0,355.0,376.5,301.95
2016,11,19,10,0,361.0,175.0,3.8,16.0,338.0,354.57,285.94
2016,11,19,10,15,319.0,194.0,4.2,16.5,344.5,369.7,298.79
2016,11,19,10,30,277.0,213.0,4.6,17.0,351.0,380.82,307.78
2016,11,19,10,45,542.0,156.0,5.0,17.5,440.0,503.84,408.67
2016,11,19,11,0,807.0,99.0,5.4,18.0,529.0,638.65,517.17
2016,11,19,11,15,816.0,100.0,5.55,18.0,544.0,673.42,544.88
2016,11,19,11,30,825.0,101.0,5.7,18.0,559.0,705.98,570.87
2016,11,19,11,45,839.5,98.5,5.9,18.0,568.0,736.32,594.27
2016,11,19,12,0,854.0,96.0,6.1,18.0,577.0,764.22,615.9
2016,11,19,12,15,547.0,174.5,6.1,17.5,482.0,629.77,511.09
2016,11,19,12,30,240.0,253.0,6.1,17.0,387.0,464.11,376.32
