Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,16,45,151.5,16.5,2.75,17.0,31.0,106.7,2.61
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,2.0,2.65,14.0,2.0,1.91,0.0
2016,11,30,7,30,0.0,4.0,2.8,14.0,4.0,3.81,0.0
2016,11,30,7,45,0.0,11.5,3.0,14.5,11.5,10.65,2.71
2016,11,30,8,0,0.0,19.0,3.2,15.0,19.0,17.61,8.92
2016,11,30,8,15,0.0,27.5,3.2,15.0,27.5,25.51,15.88
2016,11,30,8,30,0.0,36.0,3.2,15.0,36.0,33.42,22.81
2016,11,30,8,45,0.0,45.0,3.25,15.5,45.0,41.81,30.01
2016,11,30,9,0,0.0,54.0,3.3,16.0,54.0,50.2,37.11
2016,11,30,9,15,0.0,62.0,3.45,16.0,62.0,57.66,43.42
2016,11,30,9,30,0.0,70.0,3.6,16.0,70.0,65.13,49.67
2016,11,30,9,45,1.0,105.5,3.75,16.5,106.0,99.18,77.99
2016,11,30,10,0,2.0,141.0,3.9,17.0,142.0,134.01,106.53
2016,11,30,10,15,55.0,173.0,4.05,17.0,198.5,196.79,158.16
2016,11,30,10,30,108.0,205.0,4.2,17.0,255.0,261.86,211.31
2016,11,30,10,45,215.5,206.0,4.35,17.5,312.0,337.11,272.61
2016,11,30,11,0,323.0,207.0,4.5,18.0,369.0,421.39,340.35
2016,11,30,11,15,319.5,214.0,4.55,18.0,377.5,439.47,354.67
2016,11,30,11,30,316.0,221.0,4.6,18.0,386.0,456.44,368.19
2016,11,30,11,45,304.0,226.0,4.65,18.5,386.5,464.1,373.55
2016,11,30,12,0,292.0,231.0,4.7,19.0,387.0,470.25,377.66
2016,11,30,12,15,188.5,234.0,4.75,19.0,334.5,393.87,316.38
2016,11,30,12,30,85.0,237.0,4.8,19.0,282.0,312.85,250.34
2016,11,30,12,45,139.0,235.0,4.85,19.5,307.5,366.31,293.91
2016,11,30,13,0,193.0,233.0,4.9,20.0,333.0,409.54,328.82
2016,11,30,13,15,120.5,218.0,4.8,20.0,279.5,338.14,271.11
2016,11,30,13,30,48.0,203.0,4.7,20.0,226.0,253.94,202.62
2016,11,30,13,45,24.0,168.5,4.65,20.0,180.0,185.73,147.58
2016,11,30,14,0,0.0,134.0,4.6,20.0,134.0,130.48,102.17
2016,11,30,14,15,87.0,151.5,4.45,20.0,185.5,227.12,183.79
2016,11,30,14,30,174.0,169.0,4.3,20.0,237.0,327.47,266.32
2016,11,30,14,45,166.0,154.0,4.2,20.0,214.5,302.74,246.4
2016,11,30,15,0,158.0,139.0,4.1,20.0,192.0,277.78,226.4
2016,11,30,15,15,147.5,122.0,4.0,19.5,166.5,248.24,202.71
2016,11,30,15,30,137.0,105.0,3.9,19.0,141.0,218.74,178.51
2016,11,30,15,45,116.5,87.5,3.85,19.0,114.0,182.5,147.73
2016,11,30,16,0,96.0,70.0,3.8,19.0,87.0,147.15,117.18
2016,11,30,16,15,69.5,52.0,3.8,18.5,62.5,108.62,83.74
2016,11,30,16,30,43.0,34.0,3.8,18.0,38.0,71.04,49.52
2016,11,30,16,45,21.5,17.0,3.85,18.0,19.0,32.4,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,138.0,8.0,1.45,6.5,13.0,7.63,0.0
2016,12,1,7,30,276.0,16.0,1.6,7.0,26.0,15.25,0.0
2016,12,1,7,45,412.5,25.0,1.75,7.5,65.0,21.76,11.56
2016,12,1,8,0,549.0,34.0,1.9,8.0,104.0,51.42,24.48
2016,12,1,8,15,621.5,39.5,2.1,8.5,148.0,96.5,51.06
2016,12,1,8,30,694.0,45.0,2.3,9.0,192.0,149.41,91.62
2016,12,1,8,45,740.0,48.5,2.5,9.5,235.5,202.26,137.78
2016,12,1,9,0,786.0,52.0,2.7,10.0,279.0,259.14,189.35
2016,12,1,9,15,815.0,55.0,2.8,10.5,318.5,313.86,239.93
2016,12,1,9,30,844.0,58.0,2.9,11.0,358.0,370.09,291.04
2016,12,1,9,45,866.5,59.5,3.0,11.5,393.0,422.65,338.15
2016,12,1,10,0,889.0,61.0,3.1,12.0,428.0,475.54,384.23
2016,12,1,10,15,902.5,62.0,3.15,12.0,456.5,523.23,425.62
2016,12,1,10,30,916.0,63.0,3.2,12.0,485.0,569.68,464.99
2016,12,1,10,45,925.0,64.0,3.25,12.5,506.5,612.03,499.32
2016,12,1,11,0,934.0,65.0,3.3,13.0,528.0,652.3,531.17
2016,12,1,11,15,939.0,66.0,3.35,13.0,542.0,687.71,559.6
2016,12,1,11,30,944.0,67.0,3.4,13.0,556.0,720.39,584.77
2016,12,1,11,45,946.0,67.0,3.5,13.5,562.5,746.92,603.51
2016,12,1,12,0,948.0,67.0,3.6,14.0,569.0,770.26,619.88
2016,12,1,12,15,947.0,67.0,3.65,14.0,567.0,788.07,633.15
2016,12,1,12,30,946.0,67.0,3.7,14.0,565.0,802.4,643.99
2016,12,1,12,45,941.0,67.0,3.75,14.5,555.5,810.13,648.92
2016,12,1,13,0,936.0,67.0,3.8,15.0,546.0,814.24,651.37
2016,12,1,13,15,929.0,66.0,3.8,15.0,529.0,811.98,650.26
2016,12,1,13,30,922.0,65.0,3.8,15.0,512.0,806.16,646.72
2016,12,1,13,45,911.5,64.0,3.8,15.0,487.5,794.16,638.73
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,778.86,628.39
2016,12,1,14,15,885.5,61.0,3.7,14.5,432.0,755.33,612.61
2016,12,1,14,30,870.0,59.0,3.6,14.0,401.0,728.97,594.58
2016,12,1,14,45,848.0,56.5,3.5,14.0,364.5,694.66,569.15
2016,12,1,15,0,826.0,54.0,3.4,14.0,328.0,664.2,546.29
2016,12,1,15,15,792.0,51.0,3.05,13.5,286.5,617.02,509.9
2016,12,1,15,30,758.0,48.0,2.7,13.0,245.0,569.0,471.03
2016,12,1,15,45,706.5,43.5,2.35,12.5,201.5,507.94,419.71
2016,12,1,16,0,655.0,39.0,2.0,12.0,158.0,448.09,367.41
2016,12,1,16,15,566.0,33.0,1.85,11.0,115.0,368.0,297.7
2016,12,1,16,30,477.0,27.0,1.7,10.0,72.0,293.1,222.85
2016,12,1,16,45,238.5,13.5,1.55,9.0,36.0,139.48,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,128.0,7.5,1.05,0.5,12.0,7.15,0.0
2016,12,2,7,30,256.0,15.0,1.2,1.0,24.0,14.3,0.0
2016,12,2,7,45,389.5,24.0,1.4,2.0,61.5,20.83,10.77
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,48.25,23.46
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.0,92.24,49.6
2016,12,2,8,30,670.0,45.0,1.8,4.0,185.0,144.19,89.78
2016,12,2,8,45,715.0,49.0,1.9,5.0,228.0,195.89,135.23
2016,12,2,9,0,760.0,53.0,2.0,6.0,271.0,251.55,185.9
2016,12,2,9,15,790.5,56.0,2.1,6.5,310.0,305.32,236.01
2016,12,2,9,30,821.0,59.0,2.2,7.0,349.0,360.8,286.88
2016,12,2,9,45,841.5,61.5,2.3,8.0,383.5,413.06,333.52
2016,12,2,10,0,862.0,64.0,2.4,9.0,418.0,464.35,377.93
2016,12,2,10,15,876.0,65.5,2.45,9.0,446.5,511.68,419.19
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,557.91,458.51
2016,12,2,10,45,899.5,68.5,2.55,9.5,496.5,600.17,492.9
2016,12,2,11,0,909.0,70.0,2.6,10.0,518.0,640.49,524.92
2016,12,2,11,15,915.0,70.5,2.7,10.0,532.5,675.27,553.24
2016,12,2,11,30,921.0,71.0,2.8,10.0,547.0,707.45,578.79
2016,12,2,11,45,923.0,71.5,2.9,10.5,553.5,734.08,597.8
2016,12,2,12,0,925.0,72.0,3.0,11.0,560.0,757.61,614.5
2016,12,2,12,15,925.0,72.0,3.05,11.0,558.5,775.87,628.2
2016,12,2,12,30,925.0,72.0,3.1,11.0,557.0,790.77,639.54
2016,12,2,12,45,926.5,69.5,3.2,11.5,548.5,800.38,646.23
2016,12,2,13,0,928.0,67.0,3.3,12.0,540.0,806.5,650.48
2016,12,2,13,15,921.0,66.5,3.3,12.0,523.5,804.93,649.86
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,799.85,646.83
2016,12,2,13,45,904.0,64.5,3.35,12.0,483.0,787.76,638.98
2016,12,2,14,0,894.0,63.0,3.4,12.0,459.0,772.37,628.75
2016,12,2,14,15,878.5,61.5,3.35,12.0,428.5,749.7,612.54
2016,12,2,14,30,863.0,60.0,3.3,12.0,398.0,724.23,594.14
2016,12,2,14,45,841.0,57.5,3.25,12.0,361.5,690.19,568.96
2016,12,2,15,0,819.0,55.0,3.2,12.0,325.0,659.96,546.32
2016,12,2,15,15,785.5,51.5,2.85,11.5,284.0,612.76,509.59
2016,12,2,15,30,752.0,48.0,2.5,11.0,243.0,564.72,470.34
2016,12,2,15,45,699.0,44.0,2.15,10.5,199.5,503.66,418.63
2016,12,2,16,0,646.0,40.0,1.8,10.0,156.0,443.83,365.99
2016,12,2,16,15,558.0,33.5,1.7,9.0,113.5,364.08,296.32
2016,12,2,16,30,470.0,27.0,1.6,8.0,71.0,289.55,221.33
2016,12,2,16,45,235.0,13.5,1.5,7.0,35.5,137.83,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,8.5,1.0,0.5,8.5,0.0,0.0
2016,12,3,7,30,0.0,17.0,1.0,1.0,17.0,16.2,0.0
2016,12,3,7,45,118.5,30.0,1.0,1.5,44.5,24.63,13.26
2016,12,3,8,0,237.0,43.0,1.0,2.0,72.0,43.83,26.73
2016,12,3,8,15,276.5,57.5,1.25,2.5,104.5,76.58,49.77
2016,12,3,8,30,316.0,72.0,1.5,3.0,137.0,113.74,79.8
2016,12,3,8,45,339.5,85.5,1.8,4.0,169.0,151.03,112.53
2016,12,3,9,0,363.0,99.0,2.1,5.0,201.0,190.62,148.06
2016,12,3,9,15,382.0,109.5,2.05,5.5,231.0,228.09,182.13
2016,12,3,9,30,401.0,120.0,2.0,6.0,261.0,266.97,216.98
2016,12,3,9,45,620.5,95.5,2.0,6.5,337.5,356.22,290.84
2016,12,3,10,0,840.0,71.0,2.0,7.0,414.0,460.83,376.93
2016,12,3,10,15,854.5,72.5,1.9,7.0,442.0,508.02,417.17
2016,12,3,10,30,869.0,74.0,1.8,7.0,470.0,554.21,455.68
2016,12,3,10,45,624.0,133.0,1.7,7.0,424.0,511.88,422.02
2016,12,3,11,0,379.0,192.0,1.6,7.0,378.0,437.47,361.67
2016,12,3,11,15,421.0,188.5,1.5,7.0,401.0,483.56,399.23
2016,12,3,11,30,463.0,185.0,1.4,7.0,424.0,523.32,430.51
2016,12,3,11,45,683.5,131.5,1.35,7.5,488.5,638.8,521.54
2016,12,3,12,0,904.0,78.0,1.3,8.0,553.0,747.65,601.83
2016,12,3,12,15,628.5,146.0,1.3,8.0,476.0,646.44,523.73
2016,12,3,12,30,353.0,214.0,1.3,8.0,399.0,510.28,416.5
2016,12,3,12,45,368.5,207.0,1.3,8.0,397.0,520.5,426.43
2016,12,3,13,0,384.0,200.0,1.3,8.0,395.0,529.5,434.15
2016,12,3,13,15,358.0,198.0,1.3,8.0,375.0,510.79,419.65
2016,12,3,13,30,332.0,196.0,1.3,8.0,355.0,490.68,404.22
2016,12,3,13,45,168.5,174.5,1.3,8.0,255.0,326.84,271.93
2016,12,3,14,0,5.0,153.0,1.3,8.0,155.0,155.33,127.14
2016,12,3,14,15,153.5,153.0,1.3,8.0,213.0,290.76,245.09
2016,12,3,14,30,302.0,153.0,1.3,8.0,271.0,413.54,347.19
2016,12,3,14,45,290.0,141.0,1.3,8.0,246.0,386.92,325.1
2016,12,3,15,0,278.0,129.0,1.3,8.0,221.0,359.78,303.3
2016,12,3,15,15,267.0,113.5,1.15,7.5,192.5,328.26,277.6
2016,12,3,15,30,256.0,98.0,1.0,7.0,164.0,296.37,250.9
2016,12,3,15,45,232.5,82.5,0.9,7.0,134.0,256.61,216.38
2016,12,3,16,0,209.0,67.0,0.8,7.0,104.0,217.72,181.7
2016,12,3,16,15,176.5,50.0,0.75,6.5,75.5,172.62,141.13
2016,12,3,16,30,144.0,33.0,0.7,6.0,47.0,140.23,106.52
2016,12,3,16,45,72.0,16.5,0.7,5.5,23.5,60.07,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,6.67,0.0
2016,12,4,7,45,0.0,20.5,1.05,2.0,20.5,19.04,8.46
2016,12,4,8,0,0.0,34.0,1.2,2.0,34.0,31.22,21.15
2016,12,4,8,15,0.0,51.0,1.2,2.0,51.0,46.73,35.44
2016,12,4,8,30,0.0,68.0,1.2,2.0,68.0,62.55,49.84
2016,12,4,8,45,1.0,83.5,1.25,2.5,84.0,77.42,63.09
2016,12,4,9,0,2.0,99.0,1.3,3.0,100.0,92.54,76.33
2016,12,4,9,15,6.5,113.0,1.3,3.0,115.5,107.55,89.34
2016,12,4,9,30,11.0,127.0,1.3,3.0,131.0,123.13,102.74
2016,12,4,9,45,12.0,137.5,1.3,3.5,142.5,134.44,112.22
2016,12,4,10,0,13.0,148.0,1.3,4.0,154.0,145.9,121.69
2016,12,4,10,15,13.5,157.0,1.25,4.0,163.5,155.77,129.94
2016,12,4,10,30,14.0,166.0,1.2,4.0,173.0,165.73,138.2
2016,12,4,10,45,17.0,175.5,1.2,4.5,184.0,177.73,147.96
2016,12,4,11,0,20.0,185.0,1.2,5.0,195.0,190.04,157.9
2016,12,4,11,15,10.5,173.5,1.15,5.0,179.0,173.19,143.39
2016,12,4,11,30,1.0,162.0,1.1,5.0,163.0,155.72,128.4
2016,12,4,11,45,28.5,193.0,1.05,5.0,208.5,214.98,178.67
2016,12,4,12,0,56.0,224.0,1.0,5.0,254.0,270.88,224.98
2016,12,4,12,15,31.0,200.0,0.95,5.0,216.5,227.82,188.66
2016,12,4,12,30,6.0,176.0,0.9,5.0,179.0,175.43,144.64
2016,12,4,12,45,3.0,147.0,0.85,5.0,148.5,143.49,118.01
2016,12,4,13,0,0.0,118.0,0.8,5.0,118.0,111.9,91.29
2016,12,4,13,15,0.0,92.0,0.85,5.0,92.0,86.06,69.35
2016,12,4,13,30,0.0,66.0,0.9,5.0,66.0,61.41,48.18
2016,12,4,13,45,0.0,80.0,1.0,5.0,80.0,74.48,59.64
2016,12,4,14,0,0.0,94.0,1.1,5.0,94.0,88.61,71.96
2016,12,4,14,15,0.0,80.0,1.15,5.0,80.0,74.7,59.98
2016,12,4,14,30,0.0,66.0,1.2,5.0,66.0,61.39,48.5
2016,12,4,14,45,0.0,60.0,1.3,5.0,60.0,55.79,43.69
2016,12,4,15,0,0.0,54.0,1.4,5.0,54.0,50.19,38.82
2016,12,4,15,15,0.0,46.5,1.35,4.5,46.5,43.2,32.75
2016,12,4,15,30,0.0,39.0,1.3,4.0,39.0,36.21,26.59
2016,12,4,15,45,0.0,32.0,1.3,4.0,32.0,29.69,20.71
2016,12,4,16,0,0.0,25.0,1.3,4.0,25.0,23.19,14.78
2016,12,4,16,15,0.0,17.5,1.2,4.0,17.5,16.22,8.41
2016,12,4,16,30,0.0,10.0,1.1,4.0,10.0,9.26,1.88
2016,12,4,16,45,0.0,5.0,1.05,4.0,5.0,4.62,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,16.2,0.0
2016,12,5,7,45,204.5,26.5,0.55,4.5,50.5,20.9,9.08
2016,12,5,8,0,409.0,36.0,0.6,5.0,84.0,42.32,22.2
2016,12,5,8,15,489.0,43.5,0.55,5.0,124.5,81.61,45.11
2016,12,5,8,30,569.0,51.0,0.5,5.0,165.0,129.62,81.06
2016,12,5,8,45,622.0,56.0,0.5,5.5,206.5,178.28,122.47
2016,12,5,9,0,675.0,61.0,0.5,6.0,248.0,231.93,169.89
2016,12,5,9,15,708.5,64.5,0.75,6.5,286.0,283.43,217.09
2016,12,5,9,30,742.0,68.0,1.0,7.0,324.0,336.28,265.09
2016,12,5,9,45,770.0,69.5,1.25,8.0,358.5,386.73,309.91
2016,12,5,10,0,798.0,71.0,1.5,9.0,393.0,438.1,354.34
2016,12,5,10,15,813.5,73.0,1.7,9.5,421.0,484.47,394.22
2016,12,5,10,30,829.0,75.0,1.9,10.0,449.0,530.05,432.49
2016,12,5,10,45,839.0,76.5,2.1,10.5,470.0,570.9,466.22
2016,12,5,11,0,849.0,78.0,2.3,11.0,491.0,610.04,497.9
2016,12,5,11,15,854.5,79.0,2.25,11.0,504.5,643.82,524.59
2016,12,5,11,30,860.0,80.0,2.2,11.0,518.0,675.18,548.92
2016,12,5,11,45,862.0,80.0,2.2,11.5,524.0,700.38,566.89
2016,12,5,12,0,864.0,80.0,2.2,12.0,530.0,722.66,582.04
2016,12,5,12,15,863.0,80.0,2.15,12.0,529.0,739.73,594.08
2016,12,5,12,30,862.0,80.0,2.1,12.0,528.0,753.6,603.86
2016,12,5,12,45,857.0,80.0,2.1,12.0,518.5,761.18,609.53
2016,12,5,13,0,852.0,80.0,2.1,12.0,509.0,765.41,612.96
2016,12,5,13,15,684.0,118.0,2.1,11.5,456.0,688.37,557.45
2016,12,5,13,30,516.0,156.0,2.1,11.0,403.0,598.2,488.91
2016,12,5,13,45,515.5,147.5,2.1,11.0,384.0,587.94,482.58
2016,12,5,14,0,515.0,139.0,2.1,11.0,365.0,575.53,473.89
2016,12,5,14,15,434.0,142.5,1.95,11.0,324.0,514.76,425.33
2016,12,5,14,30,353.0,146.0,1.8,11.0,283.0,441.89,367.1
2016,12,5,14,45,530.0,106.5,1.65,11.0,291.0,529.09,439.13
2016,12,5,15,0,707.0,67.0,1.5,11.0,299.0,594.99,490.87
2016,12,5,15,15,668.5,63.0,1.3,10.5,260.0,551.3,455.43
2016,12,5,15,30,630.0,59.0,1.1,10.0,221.0,503.32,416.24
2016,12,5,15,45,568.5,53.5,0.9,9.5,179.5,439.6,363.21
2016,12,5,16,0,507.0,48.0,0.7,9.0,138.0,378.14,310.3
2016,12,5,16,15,417.0,39.0,0.75,8.5,99.5,300.14,243.19
2016,12,5,16,30,327.0,30.0,0.8,8.0,61.0,228.52,173.41
2016,12,5,16,45,163.5,15.0,0.85,8.0,30.5,109.91,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,1.5,3.75,5.0,1.5,0.0,0.0
2016,12,6,7,30,0.0,3.0,3.7,5.0,3.0,2.86,0.0
2016,12,6,7,45,0.0,9.0,3.7,5.0,9.0,8.33,0.0
2016,12,6,8,0,0.0,15.0,3.7,5.0,15.0,13.9,6.07
2016,12,6,8,15,0.0,23.0,3.7,5.0,23.0,21.33,12.89
2016,12,6,8,30,0.0,31.0,3.7,5.0,31.0,28.77,19.66
2016,12,6,8,45,0.0,39.0,3.75,5.0,39.0,36.21,26.38
2016,12,6,9,0,0.0,47.0,3.8,5.0,47.0,43.67,33.04
2016,12,6,9,15,0.0,54.5,3.85,5.0,54.5,50.66,39.22
2016,12,6,9,30,0.0,62.0,3.9,5.0,62.0,57.66,45.35
2016,12,6,9,45,0.0,50.5,3.95,5.0,50.5,46.93,35.84
2016,12,6,10,0,0.0,39.0,4.0,5.0,39.0,36.22,26.36
2016,12,6,10,15,0.0,27.5,4.0,5.0,27.5,25.53,16.9
2016,12,6,10,30,0.0,16.0,4.0,5.0,16.0,14.85,7.45
2016,12,6,10,45,0.0,50.5,4.05,5.5,50.5,46.95,35.55
2016,12,6,11,0,0.0,85.0,4.1,6.0,85.0,79.18,63.4
2016,12,6,11,15,0.0,52.5,4.05,6.0,52.5,48.82,36.99
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,18.57,10.6
2016,12,6,11,45,0.0,40.0,4.0,6.0,40.0,37.18,26.84
2016,12,6,12,0,0.0,60.0,4.0,6.0,60.0,55.82,43.02
2016,12,6,12,15,0.0,42.5,4.0,6.0,42.5,39.51,28.84
2016,12,6,12,30,0.0,25.0,4.0,6.0,25.0,23.22,14.65
2016,12,6,12,45,0.0,63.5,4.0,6.5,63.5,59.08,45.79
2016,12,6,13,0,0.0,102.0,4.0,7.0,102.0,95.88,77.4
2016,12,6,13,15,0.0,60.5,3.5,7.0,60.5,56.28,43.31
2016,12,6,13,30,0.0,19.0,3.0,7.0,19.0,17.64,9.77
2016,12,6,13,45,0.0,64.5,2.55,7.5,64.5,60.0,46.63
2016,12,6,14,0,0.0,110.0,2.1,8.0,110.0,105.16,85.39
2016,12,6,14,15,0.0,62.0,1.8,7.5,62.0,57.66,44.68
2016,12,6,14,30,0.0,14.0,1.5,7.0,14.0,12.98,5.79
2016,12,6,14,45,0.0,12.5,1.25,7.0,12.5,11.59,4.59
2016,12,6,15,0,0.0,11.0,1.0,7.0,11.0,10.19,3.37
2016,12,6,15,15,275.5,42.0,1.1,7.0,112.5,257.34,222.92
2016,12,6,15,30,551.0,73.0,1.2,7.0,214.0,469.07,395.88
2016,12,6,15,45,483.0,66.5,1.35,7.0,174.0,402.13,338.01
2016,12,6,16,0,415.0,60.0,1.5,7.0,134.0,337.53,282.25
2016,12,6,16,15,325.5,48.0,1.35,6.5,96.5,260.87,214.39
2016,12,6,16,30,236.0,36.0,1.2,6.0,59.0,191.16,146.33
2016,12,6,16,45,118.0,18.0,1.1,5.5,29.5,91.23,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.0,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,12.0,1.2,3.0,16.0,11.44,0.0
2016,12,7,7,45,307.0,23.0,1.3,3.5,50.5,18.68,6.11
2016,12,7,8,0,460.0,34.0,1.4,4.0,85.0,39.72,20.1
2016,12,7,8,15,541.5,41.0,1.45,4.5,127.5,81.15,43.09
2016,12,7,8,30,623.0,48.0,1.5,5.0,170.0,132.75,81.4
2016,12,7,8,45,679.5,51.5,1.6,5.5,212.5,183.01,124.33
2016,12,7,9,0,736.0,55.0,1.7,6.0,255.0,238.58,174.21
2016,12,7,9,15,768.0,58.0,1.8,6.5,294.5,291.24,223.13
2016,12,7,9,30,800.0,61.0,1.9,7.0,334.0,345.84,273.18
2016,12,7,9,45,826.5,62.5,2.0,8.0,369.0,398.28,320.0
2016,12,7,10,0,853.0,64.0,2.1,9.0,404.0,451.41,365.97
2016,12,7,10,15,867.5,65.5,2.0,9.0,432.0,497.59,405.92
2016,12,7,10,30,882.0,67.0,1.9,9.0,460.0,543.77,444.58
2016,12,7,10,45,891.5,68.0,1.85,9.5,482.0,585.29,477.86
2016,12,7,11,0,901.0,69.0,1.8,10.0,504.0,624.91,508.66
2016,12,7,11,15,906.5,70.0,1.6,10.5,518.0,659.89,533.95
2016,12,7,11,30,912.0,71.0,1.4,11.0,532.0,692.32,556.29
2016,12,7,11,45,914.0,71.5,1.25,11.5,539.0,719.04,572.85
2016,12,7,12,0,916.0,72.0,1.1,12.0,546.0,742.72,586.68
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.0,760.48,596.35
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,774.9,603.33
2016,12,7,12,45,911.0,71.0,0.55,12.5,535.0,783.22,605.53
2016,12,7,13,0,908.0,70.0,0.4,13.0,526.0,788.07,605.38
2016,12,7,13,15,900.0,69.0,0.4,13.0,509.5,785.6,604.12
2016,12,7,13,30,892.0,68.0,0.4,13.0,493.0,779.69,600.74
2016,12,7,13,45,880.0,67.0,0.45,13.0,469.0,767.37,593.95
2016,12,7,14,0,868.0,66.0,0.5,13.0,445.0,751.88,585.04
2016,12,7,14,15,850.5,64.0,0.6,13.0,415.0,734.25,575.39
2016,12,7,14,30,833.0,62.0,0.7,13.0,385.0,707.56,559.02
2016,12,7,14,45,807.0,60.0,0.8,13.0,349.0,672.26,535.99
2016,12,7,15,0,781.0,58.0,0.9,13.0,313.0,635.05,510.82
2016,12,7,15,15,745.5,54.5,0.8,12.5,273.0,588.01,476.17
2016,12,7,15,30,710.0,51.0,0.7,12.0,233.0,540.26,438.76
2016,12,7,15,45,651.5,47.0,0.65,11.5,190.5,477.5,388.51
2016,12,7,16,0,593.0,43.0,0.6,11.0,148.0,416.23,337.32
2016,12,7,16,15,503.5,35.5,0.6,10.5,107.5,342.71,274.11
2016,12,7,16,30,414.0,28.0,0.6,10.0,67.0,270.03,202.66
2016,12,7,16,45,207.0,14.0,0.65,10.0,33.5,128.54,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,7.63,0.0
2016,12,8,7,45,53.0,23.5,1.95,3.5,29.5,20.34,6.17
2016,12,8,8,0,106.0,39.0,2.1,4.0,51.0,35.3,22.36
2016,12,8,8,15,131.5,57.0,2.35,4.5,78.0,61.31,42.29
2016,12,8,8,30,157.0,75.0,2.6,5.0,105.0,90.55,66.24
2016,12,8,8,45,175.0,91.5,2.85,5.5,133.0,120.02,91.81
2016,12,8,9,0,193.0,108.0,3.1,6.0,161.0,151.49,119.64
2016,12,8,9,15,209.0,122.0,3.2,6.0,186.5,181.85,146.94
2016,12,8,9,30,225.0,136.0,3.3,6.0,212.0,213.7,175.46
2016,12,8,9,45,125.5,144.5,3.45,6.5,188.0,192.24,159.52
2016,12,8,10,0,26.0,153.0,3.6,7.0,164.0,156.52,129.8
2016,12,8,10,15,82.0,174.5,3.6,7.0,210.5,210.83,176.07
2016,12,8,10,30,138.0,196.0,3.6,7.0,257.0,272.41,228.1
2016,12,8,10,45,185.0,203.5,3.65,7.5,289.5,313.84,262.7
2016,12,8,11,0,232.0,211.0,3.7,8.0,322.0,358.37,299.66
2016,12,8,11,15,277.5,211.0,3.75,8.0,348.0,404.49,338.14
2016,12,8,11,30,323.0,211.0,3.8,8.0,374.0,445.23,372.14
2016,12,8,11,45,320.5,214.5,3.9,8.0,378.0,458.22,382.89
2016,12,8,12,0,318.0,218.0,4.0,8.0,382.0,470.07,392.81
2016,12,8,12,15,372.0,206.5,4.05,8.0,398.5,505.04,422.55
2016,12,8,12,30,426.0,195.0,4.1,8.0,415.0,551.37,460.88
2016,12,8,12,45,388.0,199.5,4.15,8.5,397.0,523.95,438.06
2016,12,8,13,0,350.0,204.0,4.2,9.0,379.0,505.6,422.46
2016,12,8,13,15,321.5,201.5,4.2,8.5,359.0,484.67,406.42
2016,12,8,13,30,293.0,199.0,4.2,8.0,339.0,462.44,389.16
2016,12,8,13,45,273.5,191.5,4.25,8.0,317.0,440.07,371.35
2016,12,8,14,0,254.0,184.0,4.3,8.0,295.0,416.87,352.68
2016,12,8,14,15,303.0,164.5,4.2,8.0,288.0,429.44,364.78
2016,12,8,14,30,352.0,145.0,4.1,8.0,281.0,439.31,374.36
2016,12,8,14,45,345.0,132.5,4.1,8.0,255.5,414.77,354.44
2016,12,8,15,0,338.0,120.0,4.1,8.0,230.0,389.24,333.45
2016,12,8,15,15,327.5,105.5,3.9,7.5,201.5,369.96,317.18
2016,12,8,15,30,317.0,91.0,3.7,7.0,173.0,337.72,289.73
2016,12,8,15,45,294.0,77.0,3.5,6.5,142.0,297.95,254.83
2016,12,8,16,0,271.0,63.0,3.3,6.0,111.0,258.78,219.32
2016,12,8,16,15,231.5,47.5,3.05,5.5,80.5,209.56,173.9
2016,12,8,16,30,192.0,32.0,2.8,5.0,50.0,162.82,125.57
2016,12,8,16,45,96.0,16.0,2.55,4.5,25.0,77.87,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,102.0,5.5,1.35,-4.0,7.0,0.0,0.0
2016,12,9,7,30,204.0,11.0,1.6,-3.0,14.0,10.48,0.0
2016,12,9,7,45,364.5,21.0,1.9,-2.5,50.5,18.56,4.35
2016,12,9,8,0,525.0,31.0,2.2,-2.0,87.0,38.0,19.27
2016,12,9,8,15,607.5,37.5,2.45,-1.5,131.5,81.88,42.6
2016,12,9,8,30,690.0,44.0,2.7,-1.0,176.0,134.8,81.98
2016,12,9,8,45,739.0,48.5,2.95,-0.5,220.0,188.04,128.82
2016,12,9,9,0,788.0,53.0,3.2,0.0,264.0,245.72,182.47
2016,12,9,9,15,820.0,56.5,3.2,0.0,305.0,301.45,236.2
2016,12,9,9,30,852.0,60.0,3.2,0.0,346.0,359.06,291.22
2016,12,9,9,45,875.0,62.0,3.2,0.0,382.0,413.1,342.45
2016,12,9,10,0,898.0,64.0,3.2,0.0,418.0,466.44,391.88
2016,12,9,10,15,912.5,66.0,3.15,0.5,448.0,516.17,436.2
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,564.79,478.2
2016,12,9,10,45,938.0,69.0,3.05,1.5,500.5,608.98,515.36
2016,12,9,11,0,949.0,70.0,3.0,2.0,523.0,651.27,549.91
2016,12,9,11,15,955.0,70.5,2.95,2.0,538.5,687.7,579.94
2016,12,9,11,30,961.0,71.0,2.9,2.0,554.0,721.45,607.27
2016,12,9,11,45,964.0,71.0,2.85,2.5,561.5,749.72,627.46
2016,12,9,12,0,967.0,71.0,2.8,3.0,569.0,774.82,644.88
2016,12,9,12,15,966.5,71.0,2.75,3.0,568.0,794.1,658.98
2016,12,9,12,30,966.0,71.0,2.7,3.0,567.0,809.88,670.53
2016,12,9,12,45,964.0,70.0,2.7,3.5,558.5,819.76,676.92
2016,12,9,13,0,962.0,69.0,2.7,4.0,550.0,826.01,680.74
2016,12,9,13,15,955.0,68.5,2.65,4.0,533.0,825.38,680.42
2016,12,9,13,30,948.0,68.0,2.6,4.0,516.0,821.12,677.57
2016,12,9,13,45,938.5,66.0,2.6,4.0,492.0,809.51,669.71
2016,12,9,14,0,929.0,64.0,2.6,4.0,468.0,794.46,659.36
2016,12,9,14,15,912.5,62.0,2.55,3.5,437.0,770.86,643.31
2016,12,9,14,30,896.0,60.0,2.5,3.0,406.0,744.33,624.89
2016,12,9,14,45,873.5,57.5,2.45,3.0,369.0,710.16,599.16
2016,12,9,15,0,851.0,55.0,2.4,3.0,332.0,679.6,575.84
2016,12,9,15,15,816.5,52.0,2.1,2.5,290.5,632.35,538.13
2016,12,9,15,30,782.0,49.0,1.8,2.0,249.0,584.12,497.67
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.0,522.13,444.27
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,461.23,389.7
2016,12,9,16,15,588.0,33.5,1.25,0.5,117.5,380.83,317.51
2016,12,9,16,30,500.0,27.0,1.2,0.0,74.0,305.43,239.33
2016,12,9,16,45,250.0,13.5,1.15,-0.5,37.0,145.5,1.14
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
